Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,7.5,4.15,4.0,7.5,6.82,0.0
2016,1,1,8,0,0.0,15.0,4.2,4.0,15.0,13.19,5.19
2016,1,1,8,15,0.0,27.5,4.25,4.0,27.5,24.23,16.19
2016,1,1,8,30,0.0,40.0,4.3,4.0,40.0,35.3,25.39
2016,1,1,8,45,0.0,54.0,4.4,4.0,54.0,47.51,36.45
2016,1,1,9,0,0.0,68.0,4.5,4.0,68.0,59.79,47.47
2016,1,1,9,15,0.0,81.0,4.5,4.0,81.0,71.35,57.71
2016,1,1,9,30,0.0,94.0,4.5,4.0,94.0,83.01,67.91
2016,1,1,9,45,32.0,135.0,4.55,4.5,148.5,132.94,110.59
2016,1,1,10,0,64.0,176.0,4.6,5.0,203.0,186.46,156.13
2016,1,1,10,15,56.5,188.0,4.5,5.0,213.5,199.2,167.09
2016,1,1,10,30,49.0,200.0,4.4,5.0,224.0,211.22,177.25
2016,1,1,10,45,49.5,213.0,4.35,5.0,238.0,228.0,191.35
2016,1,1,11,0,50.0,226.0,4.3,5.0,252.0,245.01,205.52
2016,1,1,11,15,93.5,244.0,4.25,5.0,296.0,295.05,248.06
2016,1,1,11,30,137.0,262.0,4.2,5.0,340.0,358.98,301.62
2016,1,1,11,45,135.5,269.0,4.2,5.5,347.0,373.42,312.72
2016,1,1,12,0,134.0,276.0,4.2,6.0,354.0,387.54,323.62
2016,1,1,12,15,199.0,274.5,4.15,6.0,392.0,444.33,371.44
2016,1,1,12,30,264.0,273.0,4.1,6.0,430.0,518.1,431.99
2016,1,1,12,45,228.5,275.5,4.05,6.0,411.5,486.89,406.15
2016,1,1,13,0,193.0,278.0,4.0,6.0,393.0,467.35,389.76
2016,1,1,13,15,99.5,234.0,3.95,6.0,293.5,325.45,272.56
2016,1,1,13,30,6.0,190.0,3.9,6.0,194.0,183.44,151.57
2016,1,1,13,45,40.0,215.5,3.85,6.0,237.5,257.52,215.43
2016,1,1,14,0,74.0,241.0,3.8,6.0,281.0,322.02,270.15
2016,1,1,14,15,37.0,178.0,3.7,6.0,198.0,215.86,180.83
2016,1,1,14,30,0.0,115.0,3.6,6.0,115.0,104.57,85.14
2016,1,1,14,45,0.0,94.0,3.5,6.0,94.0,84.16,67.81
2016,1,1,15,0,0.0,73.0,3.4,6.0,73.0,64.56,50.95
2016,1,1,15,15,0.0,66.5,3.2,6.0,66.5,58.78,46.03
2016,1,1,15,30,0.0,60.0,3.0,6.0,60.0,53.0,41.08
2016,1,1,15,45,0.0,52.5,2.8,6.0,52.5,46.34,35.31
2016,1,1,16,0,0.0,45.0,2.6,6.0,45.0,39.69,29.48
2016,1,1,16,15,0.0,37.5,2.35,5.5,37.5,33.05,23.65
2016,1,1,16,30,0.0,30.0,2.1,5.0,30.0,26.41,17.72
2016,1,1,16,45,0.0,22.0,1.85,5.0,22.0,19.35,11.31
2016,1,1,17,0,0.0,14.0,1.6,5.0,14.0,12.3,4.88
2016,1,1,17,15,0.0,8.0,1.55,4.5,8.0,7.02,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.82,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,5.5,0.8,4.5,5.5,5.0,0.0
2016,1,2,8,0,0.0,11.0,0.8,5.0,11.0,9.66,2.26
2016,1,2,8,15,0.0,20.0,0.8,5.0,20.0,17.59,10.22
2016,1,2,8,30,0.0,29.0,0.8,5.0,29.0,25.54,16.83
2016,1,2,8,45,0.0,39.0,0.85,5.0,39.0,34.38,24.84
2016,1,2,9,0,0.0,49.0,0.9,5.0,49.0,43.24,32.78
2016,1,2,9,15,0.0,58.5,0.85,5.0,58.5,51.67,40.24
2016,1,2,9,30,0.0,68.0,0.8,5.0,68.0,60.11,47.61
2016,1,2,9,45,11.0,114.5,0.8,5.5,119.0,105.22,86.37
2016,1,2,10,0,22.0,161.0,0.8,6.0,170.0,152.49,126.14
2016,1,2,10,15,71.0,187.5,0.8,6.0,221.0,205.11,169.82
2016,1,2,10,30,120.0,214.0,0.8,6.0,272.0,266.28,220.15
2016,1,2,10,45,61.0,191.0,0.8,6.0,220.5,212.55,175.53
2016,1,2,11,0,2.0,168.0,0.8,6.0,169.0,153.03,125.37
2016,1,2,11,15,1.0,158.5,0.8,6.0,159.0,143.78,117.66
2016,1,2,11,30,0.0,149.0,0.8,6.0,149.0,134.38,109.64
2016,1,2,11,45,1.5,165.5,0.8,6.5,166.5,151.34,123.59
2016,1,2,12,0,3.0,182.0,0.8,7.0,184.0,168.75,137.7
2016,1,2,12,15,1.5,132.5,0.85,7.0,133.5,120.45,97.32
2016,1,2,12,30,0.0,83.0,0.9,7.0,83.0,73.53,57.71
2016,1,2,12,45,0.0,88.0,0.95,7.5,88.0,77.98,61.48
2016,1,2,13,0,0.0,93.0,1.0,8.0,93.0,82.48,65.19
2016,1,2,13,15,0.0,124.5,0.95,8.0,124.5,112.27,90.38
2016,1,2,13,30,0.0,156.0,0.9,8.0,156.0,143.45,116.46
2016,1,2,13,45,15.0,187.0,0.9,8.5,195.5,189.41,154.91
2016,1,2,14,0,30.0,218.0,0.9,9.0,235.0,254.16,207.86
2016,1,2,14,15,65.0,221.5,0.8,8.5,255.0,293.35,240.88
2016,1,2,14,30,100.0,225.0,0.7,8.0,275.0,333.26,274.25
2016,1,2,14,45,52.5,189.5,0.6,8.0,216.0,249.18,205.16
2016,1,2,15,0,5.0,154.0,0.5,8.0,157.0,152.88,124.86
2016,1,2,15,15,2.5,141.5,0.4,8.0,143.0,139.02,113.79
2016,1,2,15,30,0.0,129.0,0.3,8.0,129.0,125.34,102.39
2016,1,2,15,45,0.0,113.5,0.25,8.0,113.5,110.36,89.92
2016,1,2,16,0,0.0,98.0,0.2,8.0,98.0,95.38,77.27
2016,1,2,16,15,0.0,81.5,0.2,7.5,81.5,79.11,63.44
2016,1,2,16,30,0.0,65.0,0.2,7.0,65.0,62.68,49.18
2016,1,2,16,45,0.0,48.5,0.2,6.5,48.5,45.96,34.39
2016,1,2,17,0,0.0,32.0,0.2,6.0,32.0,28.69,18.92
2016,1,2,17,15,0.0,19.0,0.25,5.5,19.0,16.74,6.8
2016,1,2,17,30,0.0,6.0,0.3,5.0,6.0,5.46,0.0
2016,1,2,17,45,0.0,3.0,0.4,5.0,3.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,9.0,14.5,2.65,4.5,15.5,13.19,0.0
2016,1,3,8,0,18.0,29.0,3.0,5.0,31.0,24.73,14.46
2016,1,3,8,15,39.0,49.0,3.0,5.5,55.0,40.54,30.64
2016,1,3,8,30,60.0,69.0,3.0,6.0,79.0,60.51,45.32
2016,1,3,8,45,72.0,89.0,3.05,6.5,105.5,83.63,64.34
2016,1,3,9,0,84.0,109.0,3.1,7.0,132.0,109.38,86.2
2016,1,3,9,15,93.5,127.5,3.1,7.5,157.0,134.97,108.26
2016,1,3,9,30,103.0,146.0,3.1,8.0,182.0,161.9,131.48
2016,1,3,9,45,103.5,164.0,3.15,9.0,203.5,186.62,152.57
2016,1,3,10,0,104.0,182.0,3.2,10.0,225.0,207.56,170.07
2016,1,3,10,15,106.0,198.0,3.15,10.5,245.5,230.67,189.29
2016,1,3,10,30,108.0,214.0,3.1,11.0,266.0,254.09,208.43
2016,1,3,10,45,77.0,218.0,3.05,11.5,256.0,247.76,202.69
2016,1,3,11,0,46.0,222.0,3.0,12.0,246.0,238.26,194.1
2016,1,3,11,15,90.5,243.0,2.95,12.5,293.0,291.66,237.69
2016,1,3,11,30,135.0,264.0,2.9,13.0,340.0,359.13,291.65
2016,1,3,11,45,167.5,270.0,2.9,13.5,367.0,396.97,321.42
2016,1,3,12,0,200.0,276.0,2.9,14.0,394.0,436.82,352.59
2016,1,3,12,15,556.5,183.5,2.9,14.0,515.0,653.07,526.08
2016,1,3,12,30,913.0,91.0,2.9,14.0,636.0,856.18,676.44
2016,1,3,12,45,915.5,89.5,2.9,14.0,634.5,880.24,691.84
2016,1,3,13,0,918.0,88.0,2.9,14.0,633.0,901.0,706.55
2016,1,3,13,15,915.0,87.5,2.9,14.0,623.0,914.71,716.43
2016,1,3,13,30,912.0,87.0,2.9,14.0,613.0,924.82,723.98
2016,1,3,13,45,908.5,85.0,2.95,14.5,595.0,929.03,726.62
2016,1,3,14,0,905.0,83.0,3.0,15.0,577.0,929.57,726.91
2016,1,3,14,15,895.0,81.5,3.0,15.0,551.0,921.24,722.09
2016,1,3,14,30,885.0,80.0,3.0,15.0,525.0,918.33,721.34
2016,1,3,14,45,873.0,77.0,3.0,15.0,492.5,899.26,709.17
2016,1,3,15,0,861.0,74.0,3.0,15.0,460.0,876.87,694.74
2016,1,3,15,15,839.5,71.5,2.75,14.5,420.5,843.73,671.96
2016,1,3,15,30,818.0,69.0,2.5,14.0,381.0,807.96,646.98
2016,1,3,15,45,792.0,64.0,2.3,13.5,337.0,762.95,614.99
2016,1,3,16,0,766.0,59.0,2.1,13.0,293.0,716.17,580.81
2016,1,3,16,15,718.5,54.5,1.9,12.0,245.5,651.97,533.08
2016,1,3,16,30,671.0,50.0,1.7,11.0,198.0,587.92,483.25
2016,1,3,16,45,599.5,42.5,1.5,10.0,150.5,504.29,415.22
2016,1,3,17,0,528.0,35.0,1.3,9.0,103.0,423.74,344.95
2016,1,3,17,15,382.5,24.5,1.3,8.5,62.5,297.99,215.38
2016,1,3,17,30,237.0,14.0,1.3,8.0,22.0,149.81,0.0
2016,1,3,17,45,118.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,231.5,12.5,2.65,1.5,32.0,11.37,0.0
2016,1,4,8,0,463.0,25.0,3.0,2.0,64.0,22.3,12.62
2016,1,4,8,15,563.5,32.5,2.95,2.5,111.5,28.26,19.94
2016,1,4,8,30,664.0,40.0,2.9,3.0,159.0,65.91,33.35
2016,1,4,8,45,722.0,44.5,2.9,4.0,208.5,118.62,66.64
2016,1,4,9,0,780.0,49.0,2.9,5.0,258.0,177.95,114.73
2016,1,4,9,15,816.5,52.5,2.9,5.5,305.5,237.75,168.95
2016,1,4,9,30,853.0,56.0,2.9,6.0,353.0,301.84,228.35
2016,1,4,9,45,877.5,58.5,2.95,7.0,396.0,362.56,284.5
2016,1,4,10,0,902.0,61.0,3.0,8.0,439.0,424.57,340.29
2016,1,4,10,15,918.5,63.0,2.95,8.5,476.5,483.46,392.34
2016,1,4,10,30,935.0,65.0,2.9,9.0,514.0,542.18,442.42
2016,1,4,10,45,945.5,67.0,2.9,9.5,544.0,597.14,487.99
2016,1,4,11,0,956.0,69.0,2.9,10.0,574.0,650.8,531.03
2016,1,4,11,15,963.5,70.0,2.85,10.0,597.0,699.85,570.07
2016,1,4,11,30,971.0,71.0,2.8,10.0,620.0,746.81,606.15
2016,1,4,11,45,972.0,73.0,2.75,10.5,634.0,787.89,634.26
2016,1,4,12,0,973.0,75.0,2.7,11.0,648.0,826.0,659.84
2016,1,4,12,15,974.5,75.5,2.65,11.0,654.0,859.64,683.18
2016,1,4,12,30,976.0,76.0,2.6,11.0,660.0,890.01,704.09
2016,1,4,12,45,973.5,76.0,2.6,11.5,657.0,913.04,718.87
2016,1,4,13,0,971.0,76.0,2.6,12.0,654.0,932.37,731.15
2016,1,4,13,15,967.0,75.5,2.6,12.0,643.0,946.03,740.92
2016,1,4,13,30,963.0,75.0,2.6,12.0,632.0,955.85,748.22
2016,1,4,13,45,955.0,74.5,2.6,12.5,612.5,958.24,749.15
2016,1,4,14,0,947.0,74.0,2.6,13.0,593.0,956.77,747.63
2016,1,4,14,15,936.5,73.0,2.6,12.5,566.0,948.61,744.4
2016,1,4,14,30,926.0,72.0,2.6,12.0,539.0,936.77,738.76
2016,1,4,14,45,908.5,70.5,2.6,12.0,504.5,914.48,724.44
2016,1,4,15,0,891.0,69.0,2.6,12.0,470.0,888.96,707.87
2016,1,4,15,15,869.5,66.5,2.45,11.5,430.0,864.23,691.77
2016,1,4,15,30,848.0,64.0,2.3,11.0,390.0,828.03,667.02
2016,1,4,15,45,816.5,60.5,2.15,11.0,344.5,779.81,631.77
2016,1,4,16,0,785.0,57.0,2.0,11.0,299.0,730.01,594.55
2016,1,4,16,15,737.5,52.5,1.8,10.0,251.0,665.34,546.4
2016,1,4,16,30,690.0,48.0,1.6,9.0,203.0,600.87,496.17
2016,1,4,16,45,612.5,41.5,1.45,8.0,154.0,513.55,425.42
2016,1,4,17,0,535.0,35.0,1.3,7.0,105.0,429.6,352.68
2016,1,4,17,15,390.5,24.5,1.35,6.5,64.0,305.14,226.49
2016,1,4,17,30,246.0,14.0,1.4,6.0,23.0,155.47,0.0
2016,1,4,17,45,123.0,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,2.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,2.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,2.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,157.5,14.5,2.95,1.5,28.0,13.19,0.0
2016,1,5,8,0,315.0,29.0,3.1,2.0,56.0,23.94,13.92
2016,1,5,8,15,418.5,39.5,3.1,2.5,100.0,31.82,23.15
2016,1,5,8,30,522.0,50.0,3.1,3.0,144.0,64.92,36.92
2016,1,5,8,45,584.0,57.5,3.1,3.5,191.0,112.57,67.73
2016,1,5,9,0,646.0,65.0,3.1,4.0,238.0,167.5,112.14
2016,1,5,9,15,687.0,70.0,3.0,4.0,283.0,222.37,161.66
2016,1,5,9,30,728.0,75.0,2.9,4.0,328.0,281.36,216.32
2016,1,5,9,45,754.0,79.0,2.85,4.5,369.5,339.23,270.02
2016,1,5,10,0,780.0,83.0,2.8,5.0,411.0,397.45,322.89
2016,1,5,10,15,799.5,86.0,2.75,5.0,447.0,453.22,373.03
2016,1,5,10,30,819.0,89.0,2.7,5.0,483.0,509.45,422.11
2016,1,5,10,45,834.0,90.5,2.65,5.5,512.5,561.82,465.91
2016,1,5,11,0,849.0,92.0,2.6,6.0,542.0,613.58,507.79
2016,1,5,11,15,858.0,93.5,2.6,6.5,564.0,660.59,544.96
2016,1,5,11,30,867.0,95.0,2.6,7.0,586.0,705.94,579.85
2016,1,5,11,45,610.5,174.0,2.6,8.0,524.0,642.15,525.52
2016,1,5,12,0,354.0,253.0,2.6,9.0,462.0,539.73,440.85
2016,1,5,12,15,422.0,237.5,2.6,9.5,489.0,603.63,491.54
2016,1,5,12,30,490.0,222.0,2.6,10.0,516.0,658.92,534.05
2016,1,5,12,45,696.5,155.0,2.6,10.5,571.5,781.94,628.69
2016,1,5,13,0,903.0,88.0,2.6,11.0,627.0,888.33,703.74
2016,1,5,13,15,495.5,177.0,2.6,11.0,472.0,655.39,530.16
2016,1,5,13,30,88.0,266.0,2.6,11.0,317.0,355.86,289.12
2016,1,5,13,45,94.5,259.0,2.6,11.5,312.5,357.49,291.82
2016,1,5,14,0,101.0,252.0,2.6,12.0,308.0,359.02,293.18
2016,1,5,14,15,402.5,183.0,2.55,12.0,389.5,604.11,493.77
2016,1,5,14,30,704.0,114.0,2.5,12.0,471.0,803.86,645.5
2016,1,5,14,45,412.5,157.0,2.5,12.0,363.0,583.5,477.2
2016,1,5,15,0,121.0,200.0,2.5,12.0,255.0,343.35,282.66
2016,1,5,15,15,113.5,184.5,2.35,11.5,232.5,319.77,265.43
2016,1,5,15,30,106.0,169.0,2.2,11.0,210.0,296.06,246.88
2016,1,5,15,45,96.0,150.0,2.05,11.0,184.0,250.31,209.51
2016,1,5,16,0,86.0,131.0,1.9,11.0,158.0,220.25,184.53
2016,1,5,16,15,75.5,110.5,1.8,10.5,131.5,187.69,157.24
2016,1,5,16,30,65.0,90.0,1.7,10.0,105.0,155.25,129.38
2016,1,5,16,45,46.0,69.5,1.65,9.5,78.5,116.79,95.53
2016,1,5,17,0,27.0,49.0,1.6,9.0,52.0,78.56,61.38
2016,1,5,17,15,13.5,30.0,1.75,9.0,31.5,45.99,30.13
2016,1,5,17,30,0.0,11.0,1.9,9.0,11.0,10.01,0.0
2016,1,5,17,45,0.0,5.5,2.05,9.0,5.5,5.0,0.0
2016,1,5,18,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.5,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,87.0,17.0,2.35,5.5,24.5,15.46,0.0
2016,1,6,8,0,174.0,34.0,2.5,6.0,49.0,26.64,15.79
2016,1,6,8,15,271.5,49.0,2.55,6.0,89.5,37.88,28.2
2016,1,6,8,30,369.0,64.0,2.6,6.0,130.0,67.47,43.18
2016,1,6,8,45,425.5,76.5,2.65,6.5,174.0,109.78,71.55
2016,1,6,9,0,482.0,89.0,2.7,7.0,218.0,158.79,110.69
2016,1,6,9,15,241.0,65.5,2.65,7.0,130.0,115.56,85.85
2016,1,6,9,30,0.0,42.0,2.6,7.0,42.0,37.03,26.96
2016,1,6,9,45,0.0,55.0,2.6,7.5,55.0,48.56,36.96
2016,1,6,10,0,0.0,68.0,2.6,8.0,68.0,60.11,46.82
2016,1,6,10,15,0.0,62.5,2.6,8.0,62.5,55.23,42.47
2016,1,6,10,30,0.0,57.0,2.6,8.0,57.0,50.36,38.17
2016,1,6,10,45,0.0,79.5,2.65,8.5,79.5,70.36,55.21
2016,1,6,11,0,0.0,102.0,2.7,9.0,102.0,90.65,72.27
2016,1,6,11,15,0.0,106.0,2.7,9.0,106.0,94.32,75.25
2016,1,6,11,30,0.0,110.0,2.7,9.0,110.0,98.02,78.28
2016,1,6,11,45,0.0,119.5,2.7,9.5,119.5,106.85,85.49
2016,1,6,12,0,0.0,129.0,2.7,10.0,129.0,115.79,92.75
2016,1,6,12,15,1.5,155.0,2.65,10.0,156.0,141.76,114.44
2016,1,6,12,30,3.0,181.0,2.6,10.0,183.0,168.56,136.64
2016,1,6,12,45,1.5,137.5,2.55,10.5,138.5,125.52,100.58
2016,1,6,13,0,0.0,94.0,2.5,11.0,94.0,83.4,65.17
2016,1,6,13,15,0.0,74.0,2.45,11.0,74.0,65.52,50.17
2016,1,6,13,30,0.0,54.0,2.4,11.0,54.0,47.75,35.15
2016,1,6,13,45,0.0,40.0,2.35,11.0,40.0,35.34,24.63
2016,1,6,14,0,0.0,26.0,2.3,11.0,26.0,22.94,14.06
2016,1,6,14,15,0.0,23.0,2.3,11.0,23.0,20.29,11.81
2016,1,6,14,30,0.0,20.0,2.3,11.0,20.0,17.63,9.55
2016,1,6,14,45,18.5,102.0,2.3,11.0,110.5,115.85,94.25
2016,1,6,15,0,37.0,184.0,2.3,11.0,201.0,231.15,190.99
2016,1,6,15,15,31.5,169.0,2.1,11.0,183.0,211.06,174.16
2016,1,6,15,30,26.0,154.0,1.9,11.0,165.0,176.51,145.59
2016,1,6,15,45,21.0,136.5,1.75,11.0,144.5,154.88,127.59
2016,1,6,16,0,16.0,119.0,1.6,11.0,124.0,133.43,109.47
2016,1,6,16,15,9.0,100.0,1.35,10.5,103.0,108.65,88.34
2016,1,6,16,30,2.0,81.0,1.1,10.0,82.0,84.09,67.04
2016,1,6,16,45,1.0,61.5,0.85,10.0,62.0,63.16,48.66
2016,1,6,17,0,0.0,42.0,0.6,10.0,42.0,41.52,29.52
2016,1,6,17,15,0.0,25.0,0.55,10.0,25.0,22.99,12.34
2016,1,6,17,30,0.0,8.0,0.5,10.0,8.0,7.03,0.0
2016,1,6,17,45,0.0,4.0,0.5,10.0,4.0,3.64,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,176.5,14.0,2.2,7.5,29.0,12.73,0.0
2016,1,7,8,0,353.0,28.0,2.3,8.0,58.0,23.08,12.78
2016,1,7,8,15,458.5,37.0,2.35,8.0,102.5,29.67,20.7
2016,1,7,8,30,564.0,46.0,2.4,8.0,147.0,61.15,32.65
2016,1,7,8,45,627.0,52.0,2.5,8.5,195.0,109.95,62.55
2016,1,7,9,0,690.0,58.0,2.6,9.0,243.0,168.08,108.44
2016,1,7,9,15,425.0,102.0,2.6,9.5,222.5,188.71,139.89
2016,1,7,9,30,160.0,146.0,2.6,10.0,202.0,176.8,141.06
2016,1,7,9,45,497.5,107.5,2.65,11.0,311.0,273.56,215.28
2016,1,7,10,0,835.0,69.0,2.7,12.0,420.0,403.13,318.59
2016,1,7,10,15,853.5,71.0,2.65,13.0,456.5,460.27,367.21
2016,1,7,10,30,872.0,73.0,2.6,14.0,493.0,516.32,413.48
2016,1,7,10,45,889.0,73.0,2.6,15.0,524.0,570.04,456.37
2016,1,7,11,0,906.0,73.0,2.6,16.0,555.0,623.15,497.24
2016,1,7,11,15,915.5,74.0,2.7,16.5,578.0,671.67,534.71
2016,1,7,11,30,925.0,75.0,2.8,17.0,601.0,718.39,569.94
2016,1,7,11,45,932.0,75.0,2.95,18.0,616.5,760.19,598.07
2016,1,7,12,0,939.0,75.0,3.1,19.0,632.0,799.52,624.12
2016,1,7,12,15,942.0,75.5,3.1,19.5,639.0,833.63,646.57
2016,1,7,12,30,945.0,76.0,3.1,20.0,646.0,864.67,666.75
2016,1,7,12,45,948.5,74.0,3.15,20.5,645.0,889.97,683.19
2016,1,7,13,0,952.0,72.0,3.2,21.0,644.0,911.86,697.34
2016,1,7,13,15,949.5,72.0,3.2,21.0,634.5,927.42,708.23
2016,1,7,13,30,947.0,72.0,3.2,21.0,625.0,939.26,716.76
2016,1,7,13,45,942.5,70.5,3.2,21.0,607.0,943.69,720.39
2016,1,7,14,0,938.0,69.0,3.2,21.0,589.0,944.29,721.65
2016,1,7,14,15,928.5,67.5,3.1,20.5,563.0,936.59,718.02
2016,1,7,14,30,919.0,66.0,3.0,20.0,537.0,925.2,712.02
2016,1,7,14,45,905.0,64.5,2.95,20.0,504.0,906.22,699.88
2016,1,7,15,0,891.0,63.0,2.9,20.0,471.0,883.94,685.52
2016,1,7,15,15,871.0,61.0,2.5,19.5,431.5,852.66,663.42
2016,1,7,15,30,851.0,59.0,2.1,19.0,392.0,818.77,639.07
2016,1,7,15,45,822.0,56.0,1.75,18.5,348.0,781.82,612.34
2016,1,7,16,0,793.0,53.0,1.4,18.0,304.0,734.73,577.45
2016,1,7,16,15,748.5,49.0,1.35,17.0,256.0,672.89,534.6
2016,1,7,16,30,704.0,45.0,1.3,16.0,208.0,611.15,489.57
2016,1,7,16,45,631.0,39.5,1.3,15.0,160.0,527.78,425.49
2016,1,7,17,0,558.0,34.0,1.3,14.0,112.0,447.57,359.49
2016,1,7,17,15,421.5,25.0,1.35,13.5,70.0,328.05,247.31
2016,1,7,17,30,285.0,16.0,1.4,13.0,28.0,203.41,0.0
2016,1,7,17,45,142.5,8.0,1.5,12.5,14.0,84.7,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,156.0,15.0,2.3,7.5,28.0,13.64,0.0
2016,1,8,8,0,312.0,30.0,2.4,8.0,56.0,24.92,14.23
2016,1,8,8,15,418.5,40.0,2.3,8.5,100.5,32.29,22.98
2016,1,8,8,30,525.0,50.0,2.2,9.0,145.0,62.15,34.77
2016,1,8,8,45,584.5,58.0,2.15,9.5,192.0,110.01,64.28
2016,1,8,9,0,644.0,66.0,2.1,10.0,239.0,164.88,107.24
2016,1,8,9,15,432.0,104.5,2.35,10.5,229.5,191.73,141.48
2016,1,8,9,30,220.0,143.0,2.6,11.0,220.0,192.92,152.18
2016,1,8,9,45,511.5,111.0,2.85,12.0,318.5,280.81,220.08
2016,1,8,10,0,803.0,79.0,3.1,13.0,417.0,399.62,315.33
2016,1,8,10,15,823.0,81.5,3.25,13.5,454.0,456.47,364.67
2016,1,8,10,30,843.0,84.0,3.4,14.0,491.0,513.79,413.21
2016,1,8,10,45,465.0,162.0,3.55,15.0,389.0,425.33,344.11
2016,1,8,11,0,87.0,240.0,3.7,16.0,287.0,279.76,224.85
2016,1,8,11,15,69.0,243.0,3.7,16.5,281.5,276.84,222.17
2016,1,8,11,30,51.0,246.0,3.7,17.0,276.0,272.21,217.61
2016,1,8,11,45,31.0,225.5,3.7,17.5,244.0,240.12,191.15
2016,1,8,12,0,11.0,205.0,3.7,18.0,212.0,196.88,155.67
2016,1,8,12,15,5.5,177.5,3.6,18.0,181.0,166.52,131.1
2016,1,8,12,30,0.0,150.0,3.5,18.0,150.0,135.96,106.21
2016,1,8,12,45,0.5,161.5,3.45,18.5,162.0,147.77,115.6
2016,1,8,13,0,1.0,173.0,3.4,19.0,174.0,159.89,125.16
2016,1,8,13,15,114.5,223.5,3.25,19.0,291.0,340.92,272.59
2016,1,8,13,30,228.0,274.0,3.1,19.0,408.0,505.5,401.06
2016,1,8,13,45,366.0,236.0,3.0,19.5,443.0,607.4,479.76
2016,1,8,14,0,504.0,198.0,2.9,20.0,478.0,710.73,557.48
2016,1,8,14,15,346.0,216.5,2.7,20.0,405.0,575.48,454.24
2016,1,8,14,30,188.0,235.0,2.5,20.0,332.0,441.06,349.85
2016,1,8,14,45,517.5,157.5,2.3,20.0,400.5,679.62,537.36
2016,1,8,15,0,847.0,80.0,2.1,20.0,469.0,877.15,676.29
2016,1,8,15,15,825.5,77.0,1.75,19.5,430.0,843.87,650.34
2016,1,8,15,30,804.0,74.0,1.4,19.0,391.0,807.96,624.37
2016,1,8,15,45,780.0,68.5,1.1,18.5,347.5,764.5,593.02
2016,1,8,16,0,756.0,63.0,0.8,18.0,304.0,719.14,559.44
2016,1,8,16,15,708.5,58.0,0.75,17.0,256.0,654.47,515.09
2016,1,8,16,30,661.0,53.0,0.7,16.0,208.0,589.94,468.68
2016,1,8,16,45,591.0,45.5,0.7,15.5,160.5,514.36,410.71
2016,1,8,17,0,521.0,38.0,0.7,15.0,113.0,435.97,346.28
2016,1,8,17,15,260.5,33.0,0.7,14.5,70.5,243.69,183.38
2016,1,8,17,30,0.0,28.0,0.7,14.0,28.0,39.23,0.0
2016,1,8,17,45,0.0,14.0,0.75,13.5,14.0,12.73,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,11.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,172.5,14.5,6.05,4.5,29.0,13.19,0.0
2016,1,9,8,0,345.0,29.0,6.4,5.0,58.0,24.02,13.67
2016,1,9,8,15,452.5,38.5,6.55,5.0,103.5,31.0,22.12
2016,1,9,8,30,560.0,48.0,6.7,5.0,149.0,60.81,33.68
2016,1,9,8,45,630.0,53.5,6.85,5.5,198.0,109.52,63.12
2016,1,9,9,0,700.0,59.0,7.0,6.0,247.0,168.51,109.99
2016,1,9,9,15,740.5,63.5,7.0,6.0,294.0,225.58,161.66
2016,1,9,9,30,781.0,68.0,7.0,6.0,341.0,286.71,219.05
2016,1,9,9,45,812.0,70.5,7.05,6.5,385.0,346.43,275.5
2016,1,9,10,0,843.0,73.0,7.1,7.0,429.0,408.39,333.1
2016,1,9,10,15,862.0,75.5,7.1,7.5,466.5,466.91,386.69
2016,1,9,10,30,881.0,78.0,7.1,8.0,504.0,525.73,439.05
2016,1,9,10,45,893.5,80.0,7.1,8.5,534.5,580.46,486.63
2016,1,9,11,0,906.0,82.0,7.1,9.0,565.0,631.53,530.0
2016,1,9,11,15,915.0,83.0,7.05,9.0,588.5,680.08,571.13
2016,1,9,11,30,924.0,84.0,7.0,9.0,612.0,726.81,609.94
2016,1,9,11,45,928.0,85.5,6.95,9.0,627.5,768.44,642.41
2016,1,9,12,0,932.0,87.0,6.9,9.0,643.0,807.44,672.26
2016,1,9,12,15,934.5,87.5,6.85,9.0,649.5,841.35,698.02
2016,1,9,12,30,937.0,88.0,6.8,9.0,656.0,872.19,721.39
2016,1,9,12,45,935.5,88.0,6.75,9.5,654.5,895.88,737.9
2016,1,9,13,0,934.0,88.0,6.7,10.0,653.0,916.06,751.77
2016,1,9,13,15,600.5,178.5,6.65,10.0,540.0,756.05,627.56
2016,1,9,13,30,267.0,269.0,6.6,10.0,427.0,550.61,457.1
2016,1,9,13,45,334.0,247.0,6.55,10.0,438.5,591.62,493.17
2016,1,9,14,0,401.0,225.0,6.5,10.0,450.0,631.71,527.71
2016,1,9,14,15,258.5,230.5,6.45,9.5,373.0,513.11,430.18
2016,1,9,14,30,116.0,236.0,6.4,9.0,296.0,376.85,316.0
2016,1,9,14,45,74.0,210.0,6.4,9.0,247.5,292.76,245.89
2016,1,9,15,0,32.0,184.0,6.4,9.0,199.0,225.77,188.72
2016,1,9,15,15,16.0,158.5,6.25,8.5,166.0,169.0,140.74
2016,1,9,15,30,0.0,133.0,6.1,8.0,133.0,128.49,105.93
2016,1,9,15,45,0.0,118.0,6.0,8.0,118.0,114.11,93.77
2016,1,9,16,0,0.0,103.0,5.9,8.0,103.0,99.74,81.46
2016,1,9,16,15,0.0,86.5,5.55,7.5,86.5,83.53,67.53
2016,1,9,16,30,0.0,70.0,5.2,7.0,70.0,67.18,53.24
2016,1,9,16,45,0.0,54.0,4.9,6.5,54.0,51.24,39.08
2016,1,9,17,0,0.0,38.0,4.6,6.0,38.0,34.92,24.44
2016,1,9,17,15,0.0,24.0,4.35,5.5,24.0,21.16,11.63
2016,1,9,17,30,0.0,10.0,4.1,5.0,10.0,8.79,0.0
2016,1,9,17,45,0.0,5.0,3.9,4.5,5.0,4.55,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,186.5,14.5,2.7,-0.5,30.0,13.19,0.0
2016,1,10,8,0,373.0,29.0,3.0,0.0,60.0,24.05,14.1
2016,1,10,8,15,479.0,38.5,3.1,0.5,106.5,31.06,22.65
2016,1,10,8,30,585.0,48.0,3.2,1.0,153.0,60.8,34.06
2016,1,10,8,45,649.0,54.5,3.3,1.5,203.0,111.29,64.85
2016,1,10,9,0,713.0,61.0,3.4,2.0,253.0,171.44,113.12
2016,1,10,9,15,753.5,65.5,3.35,2.5,300.5,229.31,165.3
2016,1,10,9,30,794.0,70.0,3.3,3.0,348.0,291.25,222.84
2016,1,10,9,45,822.0,73.0,3.25,3.5,392.0,351.27,279.1
2016,1,10,10,0,850.0,76.0,3.2,4.0,436.0,413.22,335.85
2016,1,10,10,15,869.0,78.5,3.05,4.5,474.0,472.25,388.52
2016,1,10,10,30,888.0,81.0,2.9,5.0,512.0,531.56,439.53
2016,1,10,10,45,901.5,83.0,2.8,5.5,543.0,587.34,486.02
2016,1,10,11,0,915.0,85.0,2.7,6.0,574.0,639.49,528.11
2016,1,10,11,15,923.5,86.0,2.55,6.0,597.5,688.28,566.88
2016,1,10,11,30,932.0,87.0,2.4,6.0,621.0,735.18,602.99
2016,1,10,11,45,934.5,89.0,2.3,6.5,636.0,776.74,631.78
2016,1,10,12,0,937.0,91.0,2.2,7.0,651.0,815.56,657.59
2016,1,10,12,15,939.0,91.5,2.1,7.0,658.0,849.41,680.59
2016,1,10,12,30,941.0,92.0,2.0,7.0,665.0,880.15,701.16
2016,1,10,12,45,940.0,91.5,1.9,7.5,663.0,903.97,715.36
2016,1,10,13,0,939.0,91.0,1.8,8.0,661.0,924.26,727.01
2016,1,10,13,15,935.0,90.5,1.7,8.0,650.5,938.32,735.6
2016,1,10,13,30,931.0,90.0,1.6,8.0,640.0,948.64,741.7
2016,1,10,13,45,922.0,89.5,1.55,8.5,621.0,950.71,741.62
2016,1,10,14,0,913.0,89.0,1.5,9.0,602.0,948.99,739.2
2016,1,10,14,15,902.0,87.5,1.5,9.0,575.5,949.62,740.72
2016,1,10,14,30,891.0,86.0,1.5,9.0,549.0,937.54,733.59
2016,1,10,14,45,877.0,83.5,1.5,9.0,515.5,917.92,721.47
2016,1,10,15,0,863.0,81.0,1.5,9.0,482.0,894.93,707.08
2016,1,10,15,15,841.0,78.0,1.45,8.5,442.0,861.1,685.49
2016,1,10,15,30,819.0,75.0,1.4,8.0,402.0,824.57,661.73
2016,1,10,15,45,787.0,71.5,1.4,8.0,357.0,776.6,628.53
2016,1,10,16,0,755.0,68.0,1.4,8.0,312.0,726.97,593.21
2016,1,10,16,15,708.0,62.5,1.25,7.0,264.0,661.92,545.38
2016,1,10,16,30,661.0,57.0,1.1,6.0,216.0,604.08,501.04
2016,1,10,16,45,584.5,50.0,1.0,5.5,167.0,517.78,431.38
2016,1,10,17,0,508.0,43.0,0.9,5.0,118.0,435.17,360.51
2016,1,10,17,15,254.0,37.5,0.95,4.5,75.0,247.33,196.76
2016,1,10,17,30,0.0,32.0,1.0,4.0,32.0,47.33,0.0
2016,1,10,17,45,0.0,16.0,1.05,4.0,16.0,14.55,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,73.0,15.0,1.1,0.5,21.5,13.64,0.0
2016,1,11,8,0,146.0,30.0,1.2,1.0,43.0,23.41,13.57
2016,1,11,8,15,195.5,48.5,1.25,1.5,77.0,37.29,28.26
2016,1,11,8,30,245.0,67.0,1.3,2.0,111.0,61.92,43.33
2016,1,11,8,45,275.5,84.0,1.4,3.0,147.5,97.65,68.76
2016,1,11,9,0,306.0,101.0,1.5,4.0,184.0,136.45,100.3
2016,1,11,9,15,335.5,113.5,1.5,4.5,219.5,176.58,135.08
2016,1,11,9,30,365.0,126.0,1.5,5.0,255.0,219.18,172.71
2016,1,11,9,45,326.5,149.5,1.55,6.0,275.0,248.77,200.66
2016,1,11,10,0,288.0,173.0,1.6,7.0,295.0,276.73,225.9
2016,1,11,10,15,353.5,177.5,1.55,7.0,340.5,328.71,269.62
2016,1,11,10,30,419.0,182.0,1.5,7.0,386.0,393.19,322.88
2016,1,11,10,45,642.0,138.0,1.5,7.5,472.0,501.23,409.97
2016,1,11,11,0,865.0,94.0,1.5,8.0,558.0,621.58,504.43
2016,1,11,11,15,874.0,95.5,1.45,8.5,581.5,669.94,540.3
2016,1,11,11,30,883.0,97.0,1.4,9.0,605.0,716.62,574.39
2016,1,11,11,45,886.0,99.5,1.4,9.5,619.5,758.14,603.57
2016,1,11,12,0,889.0,102.0,1.4,10.0,634.0,797.11,629.46
2016,1,11,12,15,543.5,196.5,1.4,10.0,523.0,655.36,522.67
2016,1,11,12,30,198.0,291.0,1.4,10.0,412.0,468.1,375.78
2016,1,11,12,45,135.0,284.0,1.45,10.5,366.5,415.72,335.04
2016,1,11,13,0,72.0,277.0,1.5,11.0,321.0,344.79,278.05
2016,1,11,13,15,169.0,274.5,1.5,11.0,375.5,446.94,361.21
2016,1,11,13,30,266.0,272.0,1.5,11.0,430.0,553.04,444.05
2016,1,11,13,45,161.0,258.5,1.5,11.0,353.5,432.0,348.93
2016,1,11,14,0,56.0,245.0,1.5,11.0,277.0,308.01,249.63
2016,1,11,14,15,86.0,241.5,1.45,11.0,288.0,334.88,273.08
2016,1,11,14,30,116.0,238.0,1.4,11.0,299.0,378.88,308.94
2016,1,11,14,45,192.5,219.0,1.4,11.5,312.5,427.68,349.57
