Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,269.0,200.0,1.4,12.0,326.0,491.52,400.81
2016,1,11,15,15,525.0,140.0,1.3,11.5,360.0,658.71,534.28
2016,1,11,15,30,781.0,80.0,1.2,11.0,394.0,799.21,636.39
2016,1,11,15,45,751.0,75.0,1.1,11.0,350.0,751.88,600.43
2016,1,11,16,0,721.0,70.0,1.0,11.0,306.0,708.94,569.33
2016,1,11,16,15,674.0,64.5,0.95,10.5,259.0,645.37,523.36
2016,1,11,16,30,627.0,59.0,0.9,10.0,212.0,582.25,475.83
2016,1,11,16,45,556.5,51.0,0.85,9.5,164.5,500.0,410.89
2016,1,11,17,0,486.0,43.0,0.8,9.0,117.0,421.21,344.51
2016,1,11,17,15,361.0,31.5,0.85,8.5,75.0,308.25,243.41
2016,1,11,17,30,236.0,20.0,0.9,8.0,33.0,190.79,41.2
2016,1,11,17,45,118.0,10.0,0.95,7.5,16.5,74.02,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,199.5,13.5,3.15,3.0,30.0,12.28,0.0
2016,1,12,8,0,399.0,27.0,3.5,4.0,60.0,22.19,12.37
2016,1,12,8,15,503.5,35.5,3.35,4.5,107.0,28.4,19.9
2016,1,12,8,30,608.0,44.0,3.2,5.0,154.0,58.88,32.21
2016,1,12,8,45,669.5,49.5,3.05,6.0,203.5,109.11,61.27
2016,1,12,9,0,731.0,55.0,2.9,7.0,253.0,166.6,105.99
2016,1,12,9,15,769.5,59.0,2.7,8.0,300.5,224.62,157.04
2016,1,12,9,30,808.0,63.0,2.5,9.0,348.0,286.43,212.89
2016,1,12,9,45,835.0,66.0,2.35,10.0,391.5,346.92,267.62
2016,1,12,10,0,862.0,69.0,2.2,11.0,435.0,409.2,322.28
2016,1,12,10,15,880.0,71.0,2.05,12.0,473.0,467.41,371.79
2016,1,12,10,30,898.0,73.0,1.9,13.0,511.0,525.7,419.19
2016,1,12,10,45,911.0,74.5,1.8,14.0,542.0,580.57,462.08
2016,1,12,11,0,924.0,76.0,1.7,15.0,573.0,634.47,502.33
2016,1,12,11,15,932.5,77.0,1.6,15.0,597.0,683.73,539.46
2016,1,12,11,30,941.0,78.0,1.5,15.0,621.0,731.09,574.01
2016,1,12,11,45,947.0,78.5,1.4,15.5,636.5,773.97,601.38
2016,1,12,12,0,953.0,79.0,1.3,16.0,652.0,814.3,626.23
2016,1,12,12,15,955.5,79.0,1.25,16.0,659.5,848.55,648.29
2016,1,12,12,30,958.0,79.0,1.2,16.0,667.0,879.65,668.06
2016,1,12,12,45,957.5,79.0,1.15,16.0,665.5,904.93,683.84
2016,1,12,13,0,957.0,79.0,1.1,16.0,664.0,926.65,697.28
2016,1,12,13,15,953.5,78.5,1.05,16.0,654.0,941.5,706.23
2016,1,12,13,30,950.0,78.0,1.0,16.0,644.0,952.55,712.86
2016,1,12,13,45,944.0,77.0,1.0,16.0,626.0,956.92,716.22
2016,1,12,14,0,938.0,76.0,1.0,16.0,608.0,957.43,717.34
2016,1,12,14,15,928.5,74.5,0.9,16.0,582.0,950.33,711.75
2016,1,12,14,30,919.0,73.0,0.8,16.0,556.0,939.5,703.93
2016,1,12,14,45,903.5,72.0,0.75,16.0,522.5,920.3,691.76
2016,1,12,15,0,888.0,71.0,0.7,16.0,489.0,897.82,677.57
2016,1,12,15,15,867.5,68.5,0.55,16.0,449.5,874.61,660.92
2016,1,12,15,30,847.0,66.0,0.4,16.0,410.0,839.69,636.36
2016,1,12,15,45,818.5,63.0,0.3,16.0,365.0,794.87,606.0
2016,1,12,16,0,790.0,60.0,0.2,16.0,320.0,748.23,573.99
2016,1,12,16,15,746.5,55.5,0.3,15.0,272.0,686.37,535.18
2016,1,12,16,30,703.0,51.0,0.4,14.0,224.0,624.38,493.85
2016,1,12,16,45,634.0,44.5,0.55,13.5,174.5,541.94,433.68
2016,1,12,17,0,565.0,38.0,0.7,13.0,125.0,462.28,371.02
2016,1,12,17,15,441.5,28.5,0.8,12.0,81.0,348.56,272.74
2016,1,12,17,30,318.0,19.0,0.9,11.0,37.0,233.73,76.05
2016,1,12,17,45,159.0,9.5,1.05,10.5,18.5,96.39,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.5,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,188.5,13.5,2.55,6.0,30.0,12.28,0.0
2016,1,13,8,0,377.0,27.0,2.9,7.0,60.0,22.14,12.2
2016,1,13,8,15,482.0,36.5,2.8,7.5,106.0,29.22,20.37
2016,1,13,8,30,587.0,46.0,2.7,8.0,152.0,56.28,30.47
2016,1,13,8,45,648.0,52.0,2.65,8.5,201.0,108.48,61.18
2016,1,13,9,0,709.0,58.0,2.6,9.0,250.0,165.06,104.81
2016,1,13,9,15,748.5,62.5,2.8,10.0,297.5,222.51,154.88
2016,1,13,9,30,788.0,67.0,3.0,11.0,345.0,283.93,210.09
2016,1,13,9,45,815.0,70.0,3.2,12.5,388.5,343.39,263.52
2016,1,13,10,0,842.0,73.0,3.4,14.0,432.0,404.7,317.16
2016,1,13,10,15,860.5,75.5,3.5,14.5,470.0,463.26,368.22
2016,1,13,10,30,879.0,78.0,3.6,15.0,508.0,522.09,417.94
2016,1,13,10,45,891.5,80.0,3.7,15.5,539.0,575.2,461.81
2016,1,13,11,0,904.0,82.0,3.8,16.0,570.0,628.59,504.56
2016,1,13,11,15,912.5,83.5,3.8,16.0,594.0,677.69,543.6
2016,1,13,11,30,921.0,85.0,3.8,16.0,618.0,724.96,580.37
2016,1,13,11,45,926.5,85.5,3.85,16.5,633.5,766.93,610.08
2016,1,13,12,0,932.0,86.0,3.9,17.0,649.0,806.36,637.23
2016,1,13,12,15,934.5,86.5,3.9,17.0,656.5,840.72,661.52
2016,1,13,12,30,937.0,87.0,3.9,17.0,664.0,872.01,683.57
2016,1,13,12,45,937.0,86.5,3.9,17.0,662.5,896.84,701.04
2016,1,13,13,0,937.0,86.0,3.9,17.0,661.0,918.19,716.15
2016,1,13,13,15,933.5,85.5,3.85,17.0,651.5,932.9,726.42
2016,1,13,13,30,930.0,85.0,3.8,17.0,642.0,943.89,734.24
2016,1,13,13,45,923.5,84.0,3.8,17.0,624.0,947.82,737.59
2016,1,13,14,0,917.0,83.0,3.8,17.0,606.0,947.96,738.53
2016,1,13,14,15,907.0,82.0,3.75,17.0,580.0,941.19,734.48
2016,1,13,14,30,897.0,81.0,3.7,17.0,554.0,930.79,728.07
2016,1,13,14,45,882.0,79.0,3.65,17.0,521.0,920.16,721.66
2016,1,13,15,0,867.0,77.0,3.6,17.0,488.0,897.04,706.43
2016,1,13,15,15,846.5,74.0,3.35,16.5,448.5,864.62,684.63
2016,1,13,15,30,826.0,71.0,3.1,16.0,409.0,829.44,660.62
2016,1,13,15,45,795.5,68.0,2.85,16.0,364.0,783.34,627.0
2016,1,13,16,0,765.0,65.0,2.6,16.0,319.0,735.52,591.51
2016,1,13,16,15,721.0,60.0,2.4,14.5,271.0,673.2,547.5
2016,1,13,16,30,677.0,55.0,2.2,13.0,223.0,610.76,501.29
2016,1,13,16,45,607.0,48.5,2.0,12.0,174.5,535.13,441.22
2016,1,13,17,0,537.0,42.0,1.8,11.0,126.0,456.68,375.32
2016,1,13,17,15,415.5,31.5,1.85,10.5,82.0,344.51,275.16
2016,1,13,17,30,294.0,21.0,1.9,10.0,38.0,230.1,96.26
2016,1,13,17,45,147.0,10.5,1.95,9.5,19.0,90.94,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.5,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,135.5,16.0,2.75,8.0,27.5,14.55,0.0
2016,1,14,8,0,271.0,32.0,3.1,9.0,55.0,26.72,15.79
2016,1,14,8,15,376.0,43.5,3.05,9.5,99.0,35.33,25.58
2016,1,14,8,30,481.0,55.0,3.0,10.0,143.0,60.05,36.05
2016,1,14,8,45,551.5,62.5,3.0,11.0,191.0,105.54,62.21
2016,1,14,9,0,622.0,70.0,3.0,12.0,239.0,159.52,102.87
2016,1,14,9,15,608.0,80.0,3.25,12.5,270.0,205.92,145.2
2016,1,14,9,30,594.0,90.0,3.5,13.0,301.0,250.24,187.0
2016,1,14,9,45,566.0,110.0,3.8,14.0,330.5,297.06,230.28
2016,1,14,10,0,538.0,130.0,4.1,15.0,360.0,336.82,266.34
2016,1,14,10,15,676.0,112.0,4.15,15.5,426.5,416.8,332.33
2016,1,14,10,30,814.0,94.0,4.2,16.0,493.0,505.71,404.83
2016,1,14,10,45,609.5,154.5,4.3,16.5,463.5,497.98,400.12
2016,1,14,11,0,405.0,215.0,4.4,17.0,434.0,457.04,367.64
2016,1,14,11,15,222.5,229.0,4.4,17.0,350.0,367.77,296.4
2016,1,14,11,30,40.0,243.0,4.4,17.0,266.0,260.44,207.98
2016,1,14,11,45,129.0,264.5,4.45,17.5,342.5,360.54,289.07
2016,1,14,12,0,218.0,286.0,4.5,18.0,419.0,458.16,366.18
2016,1,14,12,15,179.0,291.0,4.55,18.0,401.0,443.28,353.61
2016,1,14,12,30,140.0,296.0,4.6,18.0,383.0,425.57,339.08
2016,1,14,12,45,121.0,293.0,4.65,18.5,368.0,413.31,328.71
2016,1,14,13,0,102.0,290.0,4.7,19.0,353.0,384.77,305.79
2016,1,14,13,15,146.0,288.0,4.7,19.0,377.0,441.71,351.5
2016,1,14,13,30,190.0,286.0,4.7,19.0,401.0,484.71,386.07
2016,1,14,13,45,521.0,193.0,4.75,19.0,494.5,716.54,571.05
2016,1,14,14,0,852.0,100.0,4.8,19.0,588.0,919.36,720.69
2016,1,14,14,15,572.5,166.0,4.75,19.0,488.0,742.35,590.9
2016,1,14,14,30,293.0,232.0,4.7,19.0,388.0,549.95,440.69
2016,1,14,14,45,280.0,218.5,4.7,19.0,360.5,523.68,422.04
2016,1,14,15,0,267.0,205.0,4.7,19.0,333.0,496.32,401.7
2016,1,14,15,15,514.5,144.0,4.5,18.5,365.0,656.44,532.62
2016,1,14,15,30,762.0,83.0,4.3,18.0,397.0,790.17,634.06
2016,1,14,15,45,731.0,79.0,4.1,18.0,353.5,749.54,603.47
2016,1,14,16,0,700.0,75.0,3.9,18.0,310.0,702.03,568.2
2016,1,14,16,15,654.0,69.0,3.55,17.0,263.0,639.0,521.62
2016,1,14,16,30,608.0,63.0,3.2,16.0,216.0,576.35,473.53
2016,1,14,16,45,538.5,55.0,2.85,15.5,169.0,495.05,407.66
2016,1,14,17,0,469.0,47.0,2.5,15.0,122.0,416.99,340.81
2016,1,14,17,15,352.0,35.0,2.5,14.5,80.0,308.27,244.88
2016,1,14,17,30,235.0,23.0,2.5,14.0,38.0,198.48,95.5
2016,1,14,17,45,117.5,11.5,2.55,13.5,19.0,75.71,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,227.5,12.5,4.4,6.5,32.5,11.37,0.0
2016,1,15,8,0,455.0,25.0,4.5,7.0,65.0,22.24,12.38
2016,1,15,8,15,558.5,32.5,4.4,7.5,113.0,28.17,19.44
2016,1,15,8,30,662.0,40.0,4.3,8.0,161.0,54.12,27.94
2016,1,15,8,45,725.0,44.0,4.2,9.0,212.5,106.37,56.35
2016,1,15,9,0,788.0,48.0,4.1,10.0,264.0,165.98,101.78
2016,1,15,9,15,824.5,51.5,4.0,10.5,312.5,228.11,156.41
2016,1,15,9,30,861.0,55.0,3.9,11.0,361.0,291.75,214.49
2016,1,15,9,45,887.0,57.0,3.8,12.0,405.5,353.56,270.91
2016,1,15,10,0,913.0,59.0,3.7,13.0,450.0,416.88,327.23
2016,1,15,10,15,929.0,60.5,3.5,13.5,488.5,476.51,379.38
2016,1,15,10,30,945.0,62.0,3.3,14.0,527.0,535.96,429.41
2016,1,15,10,45,957.0,63.0,3.1,15.0,558.5,592.23,474.16
2016,1,15,11,0,969.0,64.0,2.9,16.0,590.0,647.33,516.02
2016,1,15,11,15,976.0,65.0,2.7,16.0,614.0,697.81,554.66
2016,1,15,11,30,983.0,66.0,2.5,16.0,638.0,746.16,589.97
2016,1,15,11,45,982.5,69.0,2.3,16.5,653.5,789.0,617.32
2016,1,15,12,0,982.0,72.0,2.1,17.0,669.0,828.76,641.77
2016,1,15,12,15,983.0,72.5,1.95,17.0,676.0,863.6,663.87
2016,1,15,12,30,984.0,73.0,1.8,17.0,683.0,895.11,683.33
2016,1,15,12,45,983.0,72.5,1.65,17.5,681.5,920.3,696.89
2016,1,15,13,0,982.0,72.0,1.5,18.0,680.0,941.79,707.74
2016,1,15,13,15,978.5,72.0,1.45,18.0,670.0,957.91,717.72
2016,1,15,13,30,975.0,72.0,1.4,18.0,660.0,970.14,725.28
2016,1,15,13,45,966.5,72.0,1.35,18.5,641.5,973.93,726.1
2016,1,15,14,0,958.0,72.0,1.3,19.0,623.0,973.75,724.59
2016,1,15,14,15,948.5,70.5,1.35,18.5,596.5,966.86,723.27
2016,1,15,14,30,939.0,69.0,1.4,18.0,570.0,956.15,719.62
2016,1,15,14,45,922.5,68.5,1.45,18.0,536.0,936.69,708.89
2016,1,15,15,0,906.0,68.0,1.5,18.0,502.0,913.87,695.94
2016,1,15,15,15,886.0,65.5,1.35,17.5,462.5,882.13,675.39
2016,1,15,15,30,866.0,63.0,1.2,17.0,423.0,847.61,652.75
2016,1,15,15,45,836.0,60.5,1.1,17.0,377.5,810.45,627.44
2016,1,15,16,0,806.0,58.0,1.0,17.0,332.0,762.88,594.27
2016,1,15,16,15,764.0,54.0,0.9,16.5,283.0,702.35,552.01
2016,1,15,16,30,722.0,50.0,0.8,16.0,234.0,641.57,507.88
2016,1,15,16,45,654.5,44.5,0.7,16.0,184.5,560.57,445.58
2016,1,15,17,0,587.0,39.0,0.6,16.0,135.0,482.09,382.18
2016,1,15,17,15,467.5,30.0,0.65,15.5,89.5,369.75,288.29
2016,1,15,17,30,348.0,21.0,0.7,15.0,44.0,258.96,138.7
2016,1,15,17,45,174.0,10.5,0.75,14.5,22.0,106.48,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,9.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.5,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,0.5,1.15,7.5,0.5,0.45,0.0
2016,1,16,8,0,0.0,1.0,1.2,8.0,1.0,0.88,0.0
2016,1,16,8,15,0.0,1.5,1.4,8.5,1.5,1.31,0.0
2016,1,16,8,30,0.0,2.0,1.6,9.0,2.0,1.75,0.0
2016,1,16,8,45,0.0,3.0,1.8,9.5,3.0,2.63,0.0
2016,1,16,9,0,0.0,4.0,2.0,10.0,4.0,3.51,0.0
2016,1,16,9,15,0.0,5.0,2.0,10.0,5.0,4.39,0.0
2016,1,16,9,30,0.0,6.0,2.0,10.0,6.0,5.27,0.0
2016,1,16,9,45,0.0,37.5,2.0,10.5,37.5,33.06,23.11
2016,1,16,10,0,0.0,69.0,2.0,11.0,69.0,61.0,47.01
2016,1,16,10,15,0.0,78.0,2.0,11.0,78.0,69.01,53.7
2016,1,16,10,30,0.0,87.0,2.0,11.0,87.0,77.05,60.39
2016,1,16,10,45,5.0,138.5,2.0,11.5,141.0,126.46,101.71
2016,1,16,11,0,10.0,190.0,2.0,12.0,195.0,177.66,143.63
2016,1,16,11,15,5.0,169.5,2.25,12.0,172.0,156.09,125.56
2016,1,16,11,30,0.0,149.0,2.5,12.0,149.0,133.98,107.1
2016,1,16,11,45,22.5,205.5,2.75,12.5,219.0,204.07,165.04
2016,1,16,12,0,45.0,262.0,3.0,13.0,289.0,290.05,234.42
2016,1,16,12,15,476.0,179.0,3.5,13.5,475.0,583.45,475.09
2016,1,16,12,30,907.0,96.0,4.0,14.0,661.0,858.86,683.78
2016,1,16,12,45,921.0,91.0,4.55,14.5,664.0,890.09,706.6
2016,1,16,13,0,935.0,86.0,5.1,15.0,667.0,918.39,729.6
2016,1,16,13,15,933.0,85.5,5.3,15.0,658.0,934.7,742.96
2016,1,16,13,30,931.0,85.0,5.5,15.0,649.0,947.32,753.88
2016,1,16,13,45,924.0,84.5,5.75,15.0,631.5,951.69,759.27
2016,1,16,14,0,917.0,84.0,6.0,15.0,614.0,952.26,762.06
2016,1,16,14,15,906.0,83.0,6.15,14.5,588.0,944.81,759.93
2016,1,16,14,30,895.0,82.0,6.3,14.0,562.0,933.72,755.22
2016,1,16,14,45,862.5,85.5,6.5,14.0,526.0,914.38,743.19
2016,1,16,15,0,830.0,89.0,6.7,14.0,490.0,882.65,721.68
2016,1,16,15,15,415.0,106.5,6.85,13.0,307.0,521.48,440.45
2016,1,16,15,30,0.0,124.0,7.0,12.0,124.0,116.97,94.29
2016,1,16,15,45,323.0,108.5,7.2,11.5,219.0,434.74,373.0
2016,1,16,16,0,646.0,93.0,7.4,11.0,314.0,682.31,580.82
2016,1,16,16,15,598.5,85.5,7.35,10.0,267.0,617.29,529.25
2016,1,16,16,30,551.0,78.0,7.3,9.0,220.0,552.55,476.87
2016,1,16,16,45,465.0,69.5,7.25,8.5,172.0,459.31,396.59
2016,1,16,17,0,379.0,61.0,7.2,8.0,124.0,373.27,319.19
2016,1,16,17,15,272.0,44.5,6.9,7.0,82.0,269.86,224.24
2016,1,16,17,30,165.0,28.0,6.6,6.0,40.0,166.9,101.1
2016,1,16,17,45,82.5,14.0,6.3,5.5,20.0,58.85,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,4.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,208.5,13.0,0.7,2.0,31.5,11.82,0.0
2016,1,17,8,0,417.0,26.0,0.7,3.0,63.0,23.13,13.61
2016,1,17,8,15,518.0,34.5,0.85,3.5,110.0,29.94,21.5
2016,1,17,8,30,619.0,43.0,1.0,4.0,157.0,53.99,30.08
2016,1,17,8,45,677.0,48.5,1.2,5.0,206.5,104.51,57.81
2016,1,17,9,0,735.0,54.0,1.4,6.0,256.0,161.91,101.77
2016,1,17,9,15,772.0,58.0,1.5,6.5,304.0,220.0,152.84
2016,1,17,9,30,809.0,62.0,1.6,7.0,352.0,281.75,209.09
2016,1,17,9,45,830.0,66.0,1.7,7.5,395.0,341.61,264.26
2016,1,17,10,0,851.0,70.0,1.8,8.0,438.0,402.66,319.28
2016,1,17,10,15,869.0,72.0,1.9,8.5,476.0,461.26,370.85
2016,1,17,10,30,887.0,74.0,2.0,9.0,514.0,519.04,420.16
2016,1,17,10,45,894.5,77.5,2.1,9.5,544.5,572.95,464.9
2016,1,17,11,0,902.0,81.0,2.2,10.0,575.0,625.48,507.17
2016,1,17,11,15,910.0,82.5,2.25,10.0,598.5,674.58,546.42
2016,1,17,11,30,918.0,84.0,2.3,10.0,622.0,721.83,583.38
2016,1,17,11,45,919.5,86.0,2.35,10.5,637.0,762.86,612.37
2016,1,17,12,0,921.0,88.0,2.4,11.0,652.0,801.13,638.7
2016,1,17,12,15,922.5,88.5,2.45,11.0,659.5,834.82,662.75
2016,1,17,12,30,924.0,89.0,2.5,11.0,667.0,865.42,684.6
2016,1,17,12,45,921.0,90.0,2.55,11.5,665.5,889.56,700.62
2016,1,17,13,0,918.0,91.0,2.6,12.0,664.0,910.18,714.24
2016,1,17,13,15,914.5,90.5,2.7,12.0,654.5,925.03,725.68
2016,1,17,13,30,911.0,90.0,2.8,12.0,645.0,936.21,734.76
2016,1,17,13,45,903.0,89.5,2.9,12.0,627.0,939.62,738.56
2016,1,17,14,0,895.0,89.0,3.0,12.0,609.0,939.29,739.95
2016,1,17,14,15,885.0,87.5,3.05,12.0,583.5,941.44,742.92
2016,1,17,14,30,875.0,86.0,3.1,12.0,558.0,930.84,736.95
2016,1,17,14,45,768.5,102.0,3.15,12.0,499.0,849.79,680.19
2016,1,17,15,0,662.0,118.0,3.2,12.0,440.0,773.53,626.22
2016,1,17,15,15,527.5,136.5,3.05,11.5,380.5,660.76,543.07
2016,1,17,15,30,393.0,155.0,2.9,11.0,321.0,559.27,463.89
2016,1,17,15,45,372.0,143.0,2.75,11.0,286.5,520.59,434.27
2016,1,17,16,0,351.0,131.0,2.6,11.0,252.0,465.19,390.74
2016,1,17,16,15,334.0,113.5,2.25,10.0,215.5,438.11,369.48
2016,1,17,16,30,317.0,96.0,1.9,9.0,179.0,394.5,333.99
2016,1,17,16,45,283.0,79.0,1.6,8.5,141.5,339.03,286.66
2016,1,17,17,0,249.0,62.0,1.3,8.0,104.0,285.16,238.99
2016,1,17,17,15,190.0,44.0,1.3,7.5,69.5,215.71,176.22
2016,1,17,17,30,131.0,26.0,1.3,7.0,35.0,143.81,91.09
2016,1,17,17,45,65.5,13.0,1.35,7.0,17.5,48.56,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.5,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,1.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,1,18,7,45,166.0,15.5,2.2,2.5,30.0,14.1,0.0
2016,1,18,8,0,332.0,31.0,2.5,3.0,60.0,25.69,15.77
2016,1,18,8,15,437.5,41.0,2.45,3.5,106.0,33.01,24.22
2016,1,18,8,30,543.0,51.0,2.4,4.0,152.0,55.4,33.07
2016,1,18,8,45,606.0,58.5,2.4,5.0,201.5,103.92,60.42
2016,1,18,9,0,669.0,66.0,2.4,6.0,251.0,159.99,103.32
2016,1,18,9,15,711.0,71.0,2.35,6.5,299.0,216.62,152.8
2016,1,18,9,30,753.0,76.0,2.3,7.0,347.0,279.38,209.44
2016,1,18,9,45,781.0,80.0,2.3,7.5,391.0,338.55,263.6
2016,1,18,10,0,809.0,84.0,2.3,8.0,435.0,399.81,318.46
2016,1,18,10,15,829.5,86.5,2.2,8.5,473.5,458.05,369.22
2016,1,18,10,30,850.0,89.0,2.1,9.0,512.0,516.88,418.62
2016,1,18,10,45,865.5,91.0,2.05,9.5,544.5,572.74,464.11
2016,1,18,11,0,881.0,93.0,2.0,10.0,577.0,628.06,507.57
2016,1,18,11,15,890.5,94.5,1.95,10.5,601.5,678.18,545.65
2016,1,18,11,30,900.0,96.0,1.9,11.0,626.0,726.64,581.3
2016,1,18,11,45,912.0,94.5,1.85,11.5,644.0,766.85,609.04
2016,1,18,12,0,924.0,93.0,1.8,12.0,662.0,809.21,636.94
2016,1,18,12,15,927.0,93.5,1.7,12.0,670.0,844.37,659.96
2016,1,18,12,30,930.0,94.0,1.6,12.0,678.0,876.51,680.63
2016,1,18,12,45,931.5,93.0,1.55,12.5,678.0,902.51,696.25
2016,1,18,13,0,933.0,92.0,1.5,13.0,678.0,925.11,709.52
2016,1,18,13,15,930.0,91.5,1.35,13.0,668.5,940.79,717.89
2016,1,18,13,30,927.0,91.0,1.2,13.0,659.0,952.76,723.71
2016,1,18,13,45,922.0,90.0,1.1,13.5,641.5,958.56,724.95
2016,1,18,14,0,917.0,89.0,1.0,14.0,624.0,960.59,723.83
2016,1,18,14,15,907.0,87.5,0.9,14.0,598.0,953.66,718.26
2016,1,18,14,30,897.0,86.0,0.8,14.0,572.0,952.31,716.62
2016,1,18,14,45,886.0,83.0,0.75,14.0,539.5,935.28,705.69
2016,1,18,15,0,875.0,80.0,0.7,14.0,507.0,914.73,692.74
2016,1,18,15,15,854.5,77.0,0.7,14.0,467.5,882.38,672.92
2016,1,18,15,30,834.0,74.0,0.7,14.0,428.0,847.18,651.08
2016,1,18,15,45,805.5,71.0,0.75,14.0,383.0,802.61,623.19
2016,1,18,16,0,777.0,68.0,0.8,14.0,338.0,756.13,593.14
2016,1,18,16,15,734.5,63.0,0.8,13.0,289.5,694.44,552.21
2016,1,18,16,30,692.0,58.0,0.8,12.0,241.0,632.44,509.02
2016,1,18,16,45,625.5,51.5,0.85,11.0,191.5,558.13,454.21
2016,1,18,17,0,559.0,45.0,0.9,10.0,142.0,480.67,393.15
2016,1,18,17,15,445.5,35.0,1.0,9.5,96.0,371.92,300.54
2016,1,18,17,30,332.0,25.0,1.1,9.0,50.0,267.56,179.11
2016,1,18,17,45,166.0,12.5,1.25,8.5,25.0,104.75,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,120.5,17.5,3.3,6.5,28.5,13.86,0.0
2016,1,19,8,0,241.0,35.0,3.4,7.0,57.0,27.47,17.02
2016,1,19,8,15,345.0,48.0,3.5,7.0,101.0,37.17,27.57
2016,1,19,8,30,449.0,61.0,3.6,7.0,145.0,61.27,39.74
2016,1,19,8,45,514.0,70.5,3.75,7.5,193.0,105.87,65.45
2016,1,19,9,0,579.0,80.0,3.9,8.0,241.0,158.5,105.52
2016,1,19,9,15,503.0,106.5,4.1,8.5,264.0,201.78,147.95
2016,1,19,9,30,427.0,133.0,4.3,9.0,287.0,238.12,184.78
2016,1,19,9,45,470.0,135.5,4.55,10.0,324.5,283.18,224.41
2016,1,19,10,0,513.0,138.0,4.8,11.0,362.0,332.32,267.29
2016,1,19,10,15,308.0,181.0,5.15,11.5,319.0,309.02,252.44
2016,1,19,10,30,103.0,224.0,5.5,12.0,276.0,257.51,210.95
2016,1,19,10,45,119.0,240.0,5.9,13.0,303.5,294.96,241.36
2016,1,19,11,0,135.0,256.0,6.3,14.0,331.0,328.81,268.39
2016,1,19,11,15,72.0,228.0,6.35,14.5,268.5,261.51,212.49
2016,1,19,11,30,9.0,200.0,6.4,15.0,206.0,188.0,150.75
2016,1,19,11,45,9.5,205.0,6.5,16.0,211.0,193.98,155.02
2016,1,19,12,0,10.0,210.0,6.6,17.0,216.0,200.05,159.27
2016,1,19,12,15,88.5,257.0,6.5,17.0,312.5,321.84,259.52
2016,1,19,12,30,167.0,304.0,6.4,17.0,409.0,455.25,366.63
2016,1,19,12,45,233.5,296.0,6.35,17.0,443.0,510.63,411.67
2016,1,19,13,0,300.0,288.0,6.3,17.0,477.0,583.42,469.77
2016,1,19,13,15,407.0,254.0,6.2,17.0,506.5,649.55,523.82
2016,1,19,13,30,514.0,220.0,6.1,17.0,536.0,733.9,590.7
2016,1,19,13,45,540.5,204.0,6.0,17.5,528.5,749.12,601.98
2016,1,19,14,0,567.0,188.0,5.9,18.0,521.0,761.93,611.75
2016,1,19,14,15,297.0,201.5,5.8,18.0,375.5,514.08,417.0
2016,1,19,14,30,27.0,215.0,5.7,18.0,230.0,233.01,186.41
2016,1,19,14,45,318.0,175.5,5.6,18.0,333.0,505.58,414.19
2016,1,19,15,0,609.0,136.0,5.5,18.0,436.0,748.44,605.91
2016,1,19,15,15,657.5,120.0,5.15,17.5,420.5,766.51,619.45
2016,1,19,15,30,706.0,104.0,4.8,17.0,405.0,779.76,630.25
2016,1,19,15,45,670.0,99.5,4.45,17.0,361.5,729.65,591.91
2016,1,19,16,0,634.0,95.0,4.1,17.0,318.0,678.32,552.77
2016,1,19,16,15,587.5,87.5,3.6,16.5,271.5,614.28,503.84
2016,1,19,16,30,541.0,80.0,3.1,16.0,225.0,550.51,453.68
2016,1,19,16,45,478.5,69.5,2.7,15.5,178.5,472.58,390.29
2016,1,19,17,0,416.0,59.0,2.3,15.0,132.0,397.16,326.08
2016,1,19,17,15,309.5,44.5,2.15,14.5,89.0,294.31,237.11
2016,1,19,17,30,203.0,30.0,2.0,14.0,46.0,197.37,134.71
2016,1,19,17,45,101.5,15.0,1.95,13.5,23.0,70.92,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,12.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,11.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.5,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,119.0,18.0,2.65,3.5,28.5,14.25,0.0
2016,1,20,8,0,238.0,36.0,2.7,4.0,57.0,28.24,18.04
2016,1,20,8,15,340.5,49.5,2.6,4.5,101.5,38.3,28.92
2016,1,20,8,30,443.0,63.0,2.5,5.0,146.0,62.39,41.42
2016,1,20,8,45,514.0,71.5,2.45,5.5,194.5,106.18,66.28
2016,1,20,9,0,585.0,80.0,2.4,6.0,243.0,158.79,106.1
2016,1,20,9,15,339.0,119.0,2.25,6.5,217.5,177.74,134.75
2016,1,20,9,30,93.0,158.0,2.1,7.0,192.0,163.72,133.12
2016,1,20,9,45,103.5,175.0,1.95,8.0,217.0,189.64,154.83
2016,1,20,10,0,114.0,192.0,1.8,9.0,242.0,220.23,179.99
2016,1,20,10,15,110.5,211.5,1.55,9.5,263.5,241.46,197.29
2016,1,20,10,30,107.0,231.0,1.3,10.0,285.0,265.9,216.68
2016,1,20,10,45,73.5,232.0,1.05,10.5,270.0,256.02,207.74
2016,1,20,11,0,40.0,233.0,0.8,11.0,255.0,242.46,195.6
2016,1,20,11,15,41.5,242.0,0.8,11.5,266.0,255.81,205.83
2016,1,20,11,30,43.0,251.0,0.8,12.0,277.0,269.38,215.99
2016,1,20,11,45,50.0,263.0,0.8,12.5,293.5,290.25,231.92
2016,1,20,12,0,57.0,275.0,0.8,13.0,310.0,311.89,248.28
2016,1,20,12,15,32.5,240.0,1.2,13.5,260.0,259.46,206.96
2016,1,20,12,30,8.0,205.0,1.6,14.0,210.0,195.16,155.27
2016,1,20,12,45,11.5,216.0,2.0,14.5,223.0,209.84,167.31
2016,1,20,13,0,15.0,227.0,2.4,15.0,236.0,225.0,179.45
2016,1,20,13,15,15.5,226.5,2.6,15.0,236.0,226.18,180.57
2016,1,20,13,30,16.0,226.0,2.8,15.0,236.0,227.46,181.84
2016,1,20,13,45,26.5,235.5,3.05,15.5,251.5,248.57,199.11
2016,1,20,14,0,37.0,245.0,3.3,16.0,267.0,287.93,230.74
2016,1,20,14,15,156.5,244.5,3.35,15.5,331.5,418.36,338.64
2016,1,20,14,30,276.0,244.0,3.4,15.0,396.0,549.56,444.23
2016,1,20,14,45,186.0,232.5,3.45,15.0,332.5,437.73,355.71
2016,1,20,15,0,96.0,221.0,3.5,15.0,269.0,327.24,266.73
2016,1,20,15,15,145.5,204.0,3.35,14.5,270.0,370.25,304.2
2016,1,20,15,30,195.0,187.0,3.2,14.0,271.0,394.1,325.9
2016,1,20,15,45,397.0,145.5,3.1,14.0,294.0,546.63,452.05
2016,1,20,16,0,599.0,104.0,3.0,14.0,317.0,660.55,542.53
2016,1,20,16,15,551.5,96.0,2.7,13.5,270.5,595.76,492.06
2016,1,20,16,30,504.0,88.0,2.4,13.0,224.0,529.28,439.87
2016,1,20,16,45,429.0,77.0,2.15,13.0,176.5,444.58,369.75
2016,1,20,17,0,354.0,66.0,1.9,13.0,129.0,364.49,301.13
2016,1,20,17,15,255.0,49.5,1.75,12.5,87.5,266.44,216.09
2016,1,20,17,30,156.0,33.0,1.6,12.0,46.0,175.32,123.53
2016,1,20,17,45,78.0,16.5,1.45,11.5,23.0,59.16,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,159.5,15.5,3.75,10.5,30.5,12.62,0.0
2016,1,21,8,0,319.0,31.0,4.1,11.0,61.0,25.52,15.32
2016,1,21,8,15,424.0,42.0,4.45,11.0,107.0,33.72,24.11
2016,1,21,8,30,529.0,53.0,4.8,11.0,153.0,54.85,32.85
2016,1,21,8,45,601.0,59.0,5.15,11.5,203.5,101.94,57.82
2016,1,21,9,0,673.0,65.0,5.5,12.0,254.0,157.72,99.24
2016,1,21,9,15,715.0,70.0,5.9,12.0,302.5,214.69,148.7
2016,1,21,9,30,757.0,75.0,6.3,12.0,351.0,277.88,206.05
2016,1,21,9,45,785.0,79.0,6.7,12.0,395.5,337.48,261.58
2016,1,21,10,0,813.0,83.0,7.1,12.0,440.0,399.17,318.51
2016,1,21,10,15,832.0,85.5,7.4,12.0,478.5,457.22,371.65
2016,1,21,10,30,851.0,88.0,7.7,12.0,517.0,515.7,424.06
2016,1,21,10,45,856.0,93.5,8.0,12.5,547.5,569.76,470.9
2016,1,21,11,0,861.0,99.0,8.3,13.0,578.0,622.35,515.35
2016,1,21,11,15,869.5,100.5,8.4,13.0,601.5,671.33,556.72
2016,1,21,11,30,878.0,102.0,8.5,13.0,625.0,718.62,596.02
2016,1,21,11,45,593.0,192.0,8.65,13.0,549.5,641.13,530.86
2016,1,21,12,0,308.0,282.0,8.8,13.0,474.0,532.43,438.69
2016,1,21,12,15,600.5,193.0,8.75,13.0,573.0,702.56,581.41
2016,1,21,12,30,893.0,104.0,8.7,13.0,672.0,866.13,711.45
2016,1,21,12,45,893.5,103.0,8.65,13.5,671.5,891.33,728.82
2016,1,21,13,0,894.0,102.0,8.6,14.0,671.0,913.15,744.02
2016,1,21,13,15,574.0,196.5,8.35,14.0,560.0,750.99,617.01
2016,1,21,13,30,254.0,291.0,8.1,14.0,449.0,547.29,448.57
2016,1,21,13,45,183.5,285.0,7.9,14.0,397.5,482.32,395.52
2016,1,21,14,0,113.0,279.0,7.7,14.0,346.0,398.4,326.47
2016,1,21,14,15,496.5,184.0,7.55,14.0,461.0,697.78,577.02
2016,1,21,14,30,880.0,89.0,7.4,14.0,576.0,944.32,768.6
2016,1,21,14,45,866.0,88.0,7.25,14.0,543.5,927.3,755.47
2016,1,21,15,0,852.0,87.0,7.1,14.0,511.0,906.88,740.94
2016,1,21,15,15,833.5,84.0,7.05,13.5,473.0,876.7,720.79
2016,1,21,15,30,815.0,81.0,7.0,13.0,435.0,843.64,698.21
2016,1,21,15,45,800.5,74.5,6.95,13.0,392.5,807.06,671.27
2016,1,21,16,0,786.0,68.0,6.9,13.0,350.0,767.96,641.84
2016,1,21,16,15,747.0,63.5,6.5,12.0,301.5,709.32,597.3
2016,1,21,16,30,708.0,59.0,6.1,11.0,253.0,650.11,550.77
2016,1,21,16,45,662.0,51.0,5.75,10.5,204.0,581.57,493.71
2016,1,21,17,0,616.0,43.0,5.4,10.0,155.0,514.1,434.88
2016,1,21,17,15,507.0,34.5,5.05,9.5,107.0,406.27,338.72
2016,1,21,17,30,398.0,26.0,4.7,9.0,59.0,315.91,235.63
2016,1,21,17,45,199.0,13.0,4.35,8.5,29.5,124.84,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
2016,1,21,22,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
