Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,21,22,45,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,1,21,23,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,1,21,23,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,1,22,0,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,22,0,15,0.0,0.0,4.05,2.5,0.0,0.0,0.0
2016,1,22,0,30,0.0,0.0,4.1,2.0,0.0,0.0,0.0
2016,1,22,0,45,0.0,0.0,4.15,2.0,0.0,0.0,0.0
2016,1,22,1,0,0.0,0.0,4.2,2.0,0.0,0.0,0.0
2016,1,22,1,15,0.0,0.0,4.25,2.0,0.0,0.0,0.0
2016,1,22,1,30,0.0,0.0,4.3,2.0,0.0,0.0,0.0
2016,1,22,1,45,0.0,0.0,4.35,2.0,0.0,0.0,0.0
2016,1,22,2,0,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,15,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,30,0.0,0.0,4.4,2.0,0.0,0.0,0.0
2016,1,22,2,45,0.0,0.0,4.45,2.0,0.0,0.0,0.0
2016,1,22,3,0,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,1,22,3,15,0.0,0.0,4.45,1.5,0.0,0.0,0.0
2016,1,22,3,30,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,3,45,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,0,0.0,0.0,4.4,1.0,0.0,0.0,0.0
2016,1,22,4,15,0.0,0.0,4.35,1.0,0.0,0.0,0.0
2016,1,22,4,30,0.0,0.0,4.3,1.0,0.0,0.0,0.0
2016,1,22,4,45,0.0,0.0,4.25,1.0,0.0,0.0,0.0
2016,1,22,5,0,0.0,0.0,4.2,1.0,0.0,0.0,0.0
2016,1,22,5,15,0.0,0.0,4.15,0.5,0.0,0.0,0.0
2016,1,22,5,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,5,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,15,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,30,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,6,45,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,0,0.0,0.0,4.1,0.0,0.0,0.0,0.0
2016,1,22,7,15,0.0,0.0,4.3,0.5,0.0,0.0,0.0
2016,1,22,7,30,0.0,0.0,4.5,1.0,0.0,0.0,0.0
2016,1,22,7,45,211.5,14.5,4.75,1.5,34.5,11.71,0.0
2016,1,22,8,0,423.0,29.0,5.0,2.0,69.0,23.77,14.6
2016,1,22,8,15,525.0,38.0,5.3,2.5,118.0,30.34,21.95
2016,1,22,8,30,627.0,47.0,5.6,3.0,167.0,54.47,32.33
2016,1,22,8,45,687.5,52.5,5.9,3.5,218.5,105.7,59.48
2016,1,22,9,0,748.0,58.0,6.2,4.0,270.0,164.24,104.52
2016,1,22,9,15,786.5,62.0,6.25,4.5,319.5,223.72,157.71
2016,1,22,9,30,825.0,66.0,6.3,5.0,369.0,287.1,216.96
2016,1,22,9,45,853.0,68.5,6.35,5.5,414.5,349.15,275.88
2016,1,22,10,0,881.0,71.0,6.4,6.0,460.0,413.16,335.66
2016,1,22,10,15,899.0,73.5,6.35,6.5,500.0,474.13,391.55
2016,1,22,10,30,917.0,76.0,6.3,7.0,540.0,534.93,445.63
2016,1,22,10,45,931.5,76.5,6.3,7.5,573.0,591.62,494.89
2016,1,22,11,0,946.0,77.0,6.3,8.0,606.0,647.46,542.01
2016,1,22,11,15,954.5,78.5,6.2,8.0,631.5,699.38,585.44
2016,1,22,11,30,963.0,80.0,6.1,8.0,657.0,749.37,626.32
2016,1,22,11,45,966.5,81.5,6.1,8.5,673.5,793.59,658.9
2016,1,22,12,0,970.0,83.0,6.1,9.0,690.0,835.03,688.98
2016,1,22,12,15,972.5,83.5,6.05,9.0,698.5,871.62,716.21
2016,1,22,12,30,975.0,84.0,6.0,9.0,707.0,904.99,740.92
2016,1,22,12,45,976.0,83.5,6.0,9.5,707.0,932.58,760.11
2016,1,22,13,0,977.0,83.0,6.0,10.0,707.0,956.58,776.63
2016,1,22,13,15,974.0,82.5,5.9,10.0,697.5,973.31,788.66
2016,1,22,13,30,971.0,82.0,5.8,10.0,688.0,986.14,797.95
2016,1,22,13,45,966.0,80.5,5.75,10.5,670.5,992.0,801.05
2016,1,22,14,0,961.0,79.0,5.7,11.0,653.0,993.85,801.43
2016,1,22,14,15,952.0,78.0,5.6,11.0,627.0,988.67,797.99
2016,1,22,14,30,943.0,77.0,5.5,11.0,601.0,979.61,791.9
2016,1,22,14,45,929.0,75.5,5.45,11.0,567.5,961.55,779.68
2016,1,22,15,0,915.0,74.0,5.4,11.0,534.0,939.96,764.97
2016,1,22,15,15,896.0,72.0,5.25,10.5,493.5,909.91,744.7
2016,1,22,15,30,877.0,70.0,5.1,10.0,453.0,885.69,728.74
2016,1,22,15,45,852.0,66.5,4.95,10.0,407.5,842.56,696.76
2016,1,22,16,0,827.0,63.0,4.8,10.0,362.0,797.26,662.71
2016,1,22,16,15,788.0,59.0,4.25,9.0,312.5,738.17,617.19
2016,1,22,16,30,749.0,55.0,3.7,8.0,263.0,678.46,570.44
2016,1,22,16,45,689.0,49.5,3.2,7.5,211.5,601.14,507.14
2016,1,22,17,0,629.0,44.0,2.7,7.0,160.0,525.58,442.49
2016,1,22,17,15,523.5,35.5,2.5,6.0,111.5,419.22,350.17
2016,1,22,17,30,418.0,27.0,2.3,5.0,63.0,320.01,245.02
2016,1,22,17,45,209.0,13.5,2.1,4.5,31.5,131.36,0.0
2016,1,22,18,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,22,18,15,0.0,0.0,1.85,3.5,0.0,0.0,0.0
2016,1,22,18,30,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,18,45,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,0,0.0,0.0,1.8,3.0,0.0,0.0,0.0
2016,1,22,19,15,0.0,0.0,1.75,2.5,0.0,0.0,0.0
2016,1,22,19,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,22,19,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,22,20,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,22,20,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,22,20,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,22,20,45,0.0,0.0,1.45,2.0,0.0,0.0,0.0
2016,1,22,21,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,22,21,15,0.0,0.0,1.35,1.5,0.0,0.0,0.0
2016,1,22,21,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,21,45,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,22,22,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,22,22,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,22,22,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,1,22,23,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,22,23,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,22,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,22,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,0,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,23,0,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,0,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,1,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,3,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,15,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,23,4,45,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,5,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,15,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,30,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,5,45,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,0,0.0,0.0,1.0,-1.0,0.0,0.0,0.0
2016,1,23,6,15,0.0,0.0,0.95,-1.0,0.0,0.0,0.0
2016,1,23,6,30,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,6,45,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,0,0.0,0.0,0.9,-1.0,0.0,0.0,0.0
2016,1,23,7,15,0.0,0.0,1.0,-0.5,0.0,0.0,0.0
2016,1,23,7,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,23,7,45,216.0,14.0,1.25,0.5,34.5,11.24,0.0
2016,1,23,8,0,432.0,28.0,1.4,1.0,69.0,24.91,15.82
2016,1,23,8,15,531.5,36.0,1.35,1.5,117.5,31.16,22.88
2016,1,23,8,30,631.0,44.0,1.3,2.0,166.0,51.14,29.84
2016,1,23,8,45,690.0,49.5,1.3,3.0,217.0,102.56,56.73
2016,1,23,9,0,749.0,55.0,1.3,4.0,268.0,161.04,101.05
2016,1,23,9,15,786.5,59.0,1.3,4.5,317.5,220.4,153.15
2016,1,23,9,30,824.0,63.0,1.3,5.0,367.0,283.53,210.66
2016,1,23,9,45,849.0,65.5,1.3,6.0,412.0,344.57,266.29
2016,1,23,10,0,874.0,68.0,1.3,7.0,457.0,407.64,322.1
2016,1,23,10,15,892.0,70.5,1.3,7.5,496.0,467.95,374.48
2016,1,23,10,30,910.0,73.0,1.3,8.0,535.0,528.42,425.06
2016,1,23,10,45,922.0,74.5,1.35,8.5,567.5,584.48,470.77
2016,1,23,11,0,934.0,76.0,1.4,9.0,600.0,639.49,514.16
2016,1,23,11,15,942.0,77.5,1.4,9.5,625.5,690.63,552.87
2016,1,23,11,30,950.0,79.0,1.4,10.0,651.0,739.84,588.95
2016,1,23,11,45,952.0,81.0,1.45,10.5,667.0,783.09,618.33
2016,1,23,12,0,954.0,83.0,1.5,11.0,683.0,823.51,645.42
2016,1,23,12,15,956.5,83.5,1.6,11.5,691.5,859.65,669.92
2016,1,23,12,30,959.0,84.0,1.7,12.0,700.0,892.64,692.18
2016,1,23,12,45,958.0,84.0,1.8,12.5,699.5,918.78,709.7
2016,1,23,13,0,957.0,84.0,1.9,13.0,699.0,941.3,724.86
2016,1,23,13,15,954.0,83.5,2.0,13.0,690.0,957.76,737.34
2016,1,23,13,30,951.0,83.0,2.1,13.0,681.0,970.39,747.44
2016,1,23,13,45,945.0,82.5,2.25,13.5,663.0,976.4,752.4
2016,1,23,14,0,939.0,82.0,2.4,14.0,645.0,978.52,754.87
2016,1,23,14,15,930.0,80.5,2.45,14.0,619.5,972.75,752.42
2016,1,23,14,30,921.0,79.0,2.5,14.0,594.0,963.17,747.58
2016,1,23,14,45,908.0,77.5,2.55,14.0,561.0,946.21,737.75
2016,1,23,15,0,895.0,76.0,2.6,14.0,528.0,925.79,725.59
2016,1,23,15,15,876.0,73.5,2.55,13.5,488.5,904.41,713.19
2016,1,23,15,30,857.0,71.0,2.5,13.0,449.0,870.88,691.99
2016,1,23,15,45,830.5,68.0,2.45,13.0,403.5,827.52,662.16
2016,1,23,16,0,804.0,65.0,2.4,13.0,358.0,782.11,630.3
2016,1,23,16,15,765.0,60.5,2.15,12.0,309.0,722.94,588.07
2016,1,23,16,30,726.0,56.0,1.9,11.0,260.0,663.24,543.88
2016,1,23,16,45,666.0,50.5,1.7,10.0,209.5,586.59,484.77
2016,1,23,17,0,606.0,45.0,1.5,9.0,159.0,511.75,424.03
2016,1,23,17,15,504.0,36.0,1.55,8.5,111.5,415.56,341.98
2016,1,23,17,30,402.0,27.0,1.6,8.0,64.0,320.88,245.52
2016,1,23,17,45,201.0,13.5,1.7,7.5,32.0,151.88,0.0
2016,1,23,18,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,1,23,18,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,23,18,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,23,18,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,1,23,19,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,23,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,1,23,19,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,19,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,23,20,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,23,21,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,23,21,15,0.0,0.0,2.1,4.5,0.0,0.0,0.0
2016,1,23,21,30,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,1,23,21,45,0.0,0.0,2.15,4.0,0.0,0.0,0.0
2016,1,23,22,0,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,1,23,22,15,0.0,0.0,2.25,4.0,0.0,0.0,0.0
2016,1,23,22,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,23,22,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,23,23,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,23,23,15,0.0,0.0,2.4,3.5,0.0,0.0,0.0
2016,1,23,23,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,1,23,23,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,1,24,0,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,24,0,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,24,1,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,24,1,15,0.0,0.0,2.6,2.5,0.0,0.0,0.0
2016,1,24,1,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,1,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,24,2,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,24,2,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,2,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,24,3,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,24,3,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,3,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,4,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,4,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,15,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,24,5,45,0.0,0.0,2.35,1.0,0.0,0.0,0.0
2016,1,24,6,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,24,6,15,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,24,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,24,6,45,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,24,7,0,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,24,7,15,0.0,0.0,3.1,1.5,0.0,0.0,0.0
2016,1,24,7,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,1,24,7,45,193.5,15.5,3.7,3.0,34.0,12.54,0.0
2016,1,24,8,0,387.0,31.0,4.0,4.0,68.0,25.45,16.11
2016,1,24,8,15,489.0,40.5,4.05,4.5,116.5,32.35,23.63
2016,1,24,8,30,591.0,50.0,4.1,5.0,165.0,51.97,31.07
2016,1,24,8,45,562.0,63.0,4.2,6.0,197.0,100.54,59.7
2016,1,24,9,0,533.0,76.0,4.3,7.0,229.0,145.52,96.87
2016,1,24,9,15,541.0,90.0,4.6,7.5,268.5,195.37,141.44
2016,1,24,9,30,549.0,104.0,4.9,8.0,308.0,245.92,188.15
2016,1,24,9,45,581.0,111.0,5.2,9.0,349.5,298.42,235.55
2016,1,24,10,0,613.0,118.0,5.5,10.0,391.0,353.91,284.95
2016,1,24,10,15,744.0,101.5,5.65,10.5,461.5,432.99,352.58
2016,1,24,10,30,875.0,85.0,5.8,11.0,532.0,524.3,429.72
2016,1,24,10,45,887.5,87.0,5.95,12.0,564.5,580.34,476.68
2016,1,24,11,0,900.0,89.0,6.1,13.0,597.0,635.5,521.58
2016,1,24,11,15,908.5,90.5,6.1,13.5,622.0,683.19,560.06
2016,1,24,11,30,917.0,92.0,6.1,14.0,647.0,731.58,598.02
2016,1,24,11,45,920.5,93.5,6.2,14.5,663.0,774.32,629.74
2016,1,24,12,0,924.0,95.0,6.3,15.0,679.0,814.42,658.68
2016,1,24,12,15,926.5,95.5,6.25,15.0,687.5,849.83,684.59
2016,1,24,12,30,929.0,96.0,6.2,15.0,696.0,882.19,708.16
2016,1,24,12,45,694.0,176.0,6.2,15.5,624.0,808.16,651.12
2016,1,24,13,0,459.0,256.0,6.2,16.0,552.0,701.49,564.41
2016,1,24,13,15,556.0,217.5,6.1,16.0,571.5,759.72,611.98
2016,1,24,13,30,653.0,179.0,6.0,16.0,591.0,823.95,662.18
2016,1,24,13,45,776.5,137.5,5.95,16.5,615.0,901.68,718.72
2016,1,24,14,0,900.0,96.0,5.9,17.0,639.0,969.95,767.36
2016,1,24,14,15,890.0,94.0,5.8,17.0,613.0,962.92,762.29
2016,1,24,14,30,880.0,92.0,5.7,17.0,587.0,952.12,755.07
2016,1,24,14,45,873.5,87.5,5.6,17.5,555.5,937.8,744.01
2016,1,24,15,0,867.0,83.0,5.5,18.0,524.0,919.86,730.49
2016,1,24,15,15,847.0,80.0,5.2,17.5,484.5,888.16,708.55
2016,1,24,15,30,827.0,77.0,4.9,17.0,445.0,853.59,684.4
2016,1,24,15,45,793.5,75.0,4.65,17.0,399.5,806.01,649.34
2016,1,24,16,0,760.0,73.0,4.4,17.0,354.0,756.69,612.58
2016,1,24,16,15,719.0,68.5,3.95,16.0,305.0,696.9,568.83
2016,1,24,16,30,678.0,64.0,3.5,15.0,256.0,643.14,528.5
2016,1,24,16,45,609.0,58.0,3.1,14.5,205.5,561.19,463.48
2016,1,24,17,0,540.0,52.0,2.7,14.0,155.0,482.13,398.14
2016,1,24,17,15,435.5,41.5,2.65,13.5,108.5,377.77,308.86
2016,1,24,17,30,331.0,31.0,2.6,13.0,62.0,281.72,215.67
2016,1,24,17,45,165.5,15.5,2.55,12.5,31.0,135.5,0.0
2016,1,24,18,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,24,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,24,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,24,18,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,24,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,24,19,15,0.0,0.0,3.0,11.5,0.0,0.0,0.0
2016,1,24,19,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,24,19,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,24,20,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,24,20,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,1,24,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,24,20,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,24,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,24,23,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,24,23,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,24,23,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,24,23,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,25,0,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,0,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,25,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,25,1,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,25,1,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,25,1,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,25,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,25,2,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,25,2,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,25,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,1,25,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,25,3,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,25,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,25,3,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,25,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,25,4,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,25,4,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,25,4,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,25,5,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,5,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,6,15,0.0,0.0,2.45,10.5,0.0,0.0,0.0
2016,1,25,6,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,6,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,1,25,7,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,7,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,1,25,7,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,1,25,7,45,119.5,19.0,2.85,12.0,31.0,15.0,0.0
2016,1,25,8,0,239.0,38.0,3.1,13.0,62.0,29.73,19.08
2016,1,25,8,15,341.0,51.5,3.25,13.5,107.5,39.72,29.2
2016,1,25,8,30,443.0,65.0,3.4,14.0,153.0,61.64,40.48
2016,1,25,8,45,262.0,90.5,3.55,14.5,146.5,96.54,66.21
2016,1,25,9,0,81.0,116.0,3.7,15.0,140.0,110.37,84.55
2016,1,25,9,15,390.0,102.5,3.6,15.5,245.0,172.43,124.1
2016,1,25,9,30,699.0,89.0,3.5,16.0,350.0,271.93,198.52
2016,1,25,9,45,746.5,89.0,3.4,16.5,397.5,331.59,250.74
2016,1,25,10,0,794.0,89.0,3.3,17.0,445.0,396.77,306.81
2016,1,25,10,15,815.0,91.5,3.15,17.5,484.0,455.09,356.41
2016,1,25,10,30,836.0,94.0,3.0,18.0,523.0,514.12,404.86
2016,1,25,10,45,861.0,92.5,2.85,18.5,558.0,571.67,450.5
2016,1,25,11,0,886.0,91.0,2.7,19.0,593.0,629.52,494.72
2016,1,25,11,15,896.0,92.5,2.5,19.0,619.0,680.89,533.27
2016,1,25,11,30,906.0,94.0,2.3,19.0,645.0,726.63,566.55
2016,1,25,11,45,916.0,94.0,2.15,19.5,663.0,772.16,596.44
2016,1,25,12,0,926.0,94.0,2.0,20.0,681.0,815.54,623.46
2016,1,25,12,15,929.5,94.5,1.95,20.0,690.5,851.89,647.24
2016,1,25,12,30,933.0,95.0,1.9,20.0,700.0,885.25,668.83
2016,1,25,12,45,938.5,92.5,1.85,20.5,701.5,913.77,685.76
2016,1,25,13,0,944.0,90.0,1.8,21.0,703.0,938.98,700.41
2016,1,25,13,15,942.0,89.5,1.75,21.0,694.5,956.34,711.22
2016,1,25,13,30,940.0,89.0,1.7,21.0,686.0,969.94,719.73
2016,1,25,13,45,940.0,86.5,1.7,21.0,670.0,979.2,726.25
2016,1,25,14,0,940.0,84.0,1.7,21.0,654.0,984.6,730.47
2016,1,25,14,15,931.5,82.5,1.65,21.0,629.0,979.43,727.31
2016,1,25,14,30,923.0,81.0,1.6,21.0,604.0,970.44,721.94
2016,1,25,14,45,914.0,78.5,1.55,21.0,572.0,955.99,713.16
2016,1,25,15,0,905.0,76.0,1.5,21.0,540.0,937.94,702.18
2016,1,25,15,15,887.5,73.5,1.35,20.5,500.0,908.76,683.74
2016,1,25,15,30,870.0,71.0,1.2,20.0,460.0,885.44,669.2
2016,1,25,15,45,845.5,67.5,1.1,20.0,415.0,842.84,640.83
2016,1,25,16,0,821.0,64.0,1.0,20.0,370.0,798.05,610.71
2016,1,25,16,15,783.0,60.5,1.0,19.0,320.5,740.41,574.38
2016,1,25,16,30,745.0,57.0,1.0,18.0,271.0,682.07,535.82
2016,1,25,16,45,681.5,52.0,1.0,17.5,219.0,602.51,478.37
2016,1,25,17,0,618.0,47.0,1.0,17.0,167.0,524.84,419.1
2016,1,25,17,15,516.5,38.0,1.05,16.5,118.0,428.14,340.83
2016,1,25,17,30,415.0,29.0,1.1,16.0,69.0,332.46,251.5
2016,1,25,17,45,207.5,14.5,1.2,15.5,34.5,159.59,0.0
2016,1,25,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,25,18,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,1,25,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,25,18,45,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,1,25,19,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,25,19,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,1,25,19,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,25,19,45,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,25,20,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,25,20,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,1,25,20,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,25,20,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,25,21,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,25,21,15,0.0,0.0,2.75,10.0,0.0,0.0,0.0
2016,1,25,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,25,21,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,25,22,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,25,22,15,0.0,0.0,3.7,9.5,0.0,0.0,0.0
2016,1,25,22,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,25,22,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,25,23,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,15,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,1,25,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,26,0,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,1,26,0,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,1,26,0,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,26,0,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,1,26,1,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,1,26,1,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,1,26,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,26,1,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,1,26,2,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,1,26,2,15,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,26,2,30,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,1,26,2,45,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,26,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,26,3,15,0.0,0.0,4.05,7.5,0.0,0.0,0.0
2016,1,26,3,30,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,3,45,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,0,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,1,26,4,15,0.0,0.0,4.0,6.5,0.0,0.0,0.0
2016,1,26,4,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,4,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,0,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,26,5,15,0.0,0.0,4.0,5.5,0.0,0.0,0.0
2016,1,26,5,30,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,5,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,0,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,26,6,15,0.0,0.0,3.95,5.0,0.0,0.0,0.0
2016,1,26,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,26,6,45,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,26,7,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,26,7,15,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,26,7,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,26,7,45,0.0,15.5,4.55,5.5,15.5,13.66,0.0
2016,1,26,8,0,0.0,31.0,4.8,6.0,31.0,26.79,17.29
2016,1,26,8,15,9.0,52.0,5.05,6.0,53.5,43.92,33.91
2016,1,26,8,30,18.0,73.0,5.3,6.0,76.0,60.33,46.86
2016,1,26,8,45,28.0,93.0,5.55,6.5,100.0,80.21,63.61
2016,1,26,9,0,38.0,113.0,5.8,7.0,124.0,101.72,81.74
2016,1,26,9,15,98.0,136.0,5.85,7.0,171.5,138.28,111.04
2016,1,26,9,30,158.0,159.0,5.9,7.0,219.0,182.61,147.81
2016,1,26,9,45,171.0,178.5,6.0,7.5,250.5,216.1,176.92
2016,1,26,10,0,184.0,198.0,6.1,8.0,282.0,251.24,207.23
2016,1,26,10,15,156.0,216.5,6.1,8.5,291.5,269.03,222.86
2016,1,26,10,30,128.0,235.0,6.1,9.0,301.0,283.86,235.28
2016,1,26,10,45,280.0,228.5,6.2,9.5,384.5,376.43,312.73
2016,1,26,11,0,432.0,222.0,6.3,10.0,468.0,485.29,402.86
2016,1,26,11,15,316.0,255.5,6.35,10.0,440.0,460.39,381.79
2016,1,26,11,30,200.0,289.0,6.4,10.0,412.0,423.1,349.92
2016,1,26,11,45,268.0,286.5,6.45,10.0,455.5,491.86,407.04
2016,1,26,12,0,336.0,284.0,6.5,10.0,499.0,555.48,459.53
2016,1,26,12,15,168.5,229.0,6.6,10.0,337.0,367.2,305.13
2016,1,26,12,30,1.0,174.0,6.7,10.0,175.0,158.94,128.5
2016,1,26,12,45,11.0,211.0,6.8,10.0,218.5,203.85,166.41
2016,1,26,13,0,21.0,248.0,6.9,10.0,262.0,250.7,205.52
2016,1,26,13,15,10.5,147.0,6.95,10.0,154.0,142.55,115.42
2016,1,26,13,30,0.0,46.0,7.0,10.0,46.0,40.69,29.08
2016,1,26,13,45,0.0,40.0,7.1,10.0,40.0,35.36,24.59
2016,1,26,14,0,0.0,34.0,7.2,10.0,34.0,30.04,20.07
2016,1,26,14,15,0.0,42.0,6.85,10.0,42.0,37.12,26.17
2016,1,26,14,30,0.0,50.0,6.5,10.0,50.0,44.2,32.28
2016,1,26,14,45,0.0,71.0,6.2,10.0,71.0,62.82,48.28
2016,1,26,15,0,0.0,92.0,5.9,10.0,92.0,81.83,64.63
2016,1,26,15,15,0.0,64.5,5.45,9.5,64.5,57.02,43.62
2016,1,26,15,30,0.0,37.0,5.0,9.0,37.0,32.63,22.73
2016,1,26,15,45,0.0,33.0,4.6,9.0,33.0,29.09,19.72
2016,1,26,16,0,0.0,29.0,4.2,9.0,29.0,25.54,16.69
2016,1,26,16,15,0.0,25.0,3.95,8.5,25.0,22.0,13.67
2016,1,26,16,30,0.0,21.0,3.7,8.0,21.0,18.47,10.61
2016,1,26,16,45,0.0,17.0,3.5,7.5,17.0,14.94,7.5
2016,1,26,17,0,0.0,13.0,3.3,7.0,13.0,11.42,4.35
2016,1,26,17,15,0.0,9.0,3.35,6.5,9.0,7.9,1.17
2016,1,26,17,30,0.0,5.0,3.4,6.0,5.0,4.38,0.0
2016,1,26,17,45,0.0,2.5,3.45,6.0,2.5,2.19,0.0
2016,1,26,18,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,26,18,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,26,18,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,26,18,45,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,26,19,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,26,19,15,0.0,0.0,2.95,5.5,0.0,0.0,0.0
2016,1,26,19,30,0.0,0.0,2.8,5.0,0.0,0.0,0.0
2016,1,26,19,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,1,26,20,0,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,1,26,20,15,0.0,0.0,2.5,4.5,0.0,0.0,0.0
2016,1,26,20,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,20,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,1,26,21,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,21,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,26,22,15,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,1,26,22,30,0.0,0.0,2.5,4.0,0.0,0.0,0.0
2016,1,26,22,45,0.0,0.0,2.65,4.0,0.0,0.0,0.0
2016,1,26,23,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,26,23,15,0.0,0.0,2.9,3.5,0.0,0.0,0.0
2016,1,26,23,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,26,23,45,0.0,0.0,3.2,3.0,0.0,0.0,0.0
2016,1,27,0,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,27,0,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,1,27,0,30,0.0,0.0,3.6,2.0,0.0,0.0,0.0
2016,1,27,0,45,0.0,0.0,3.7,2.0,0.0,0.0,0.0
2016,1,27,1,0,0.0,0.0,3.8,2.0,0.0,0.0,0.0
2016,1,27,1,15,0.0,0.0,3.85,2.0,0.0,0.0,0.0
2016,1,27,1,30,0.0,0.0,3.9,2.0,0.0,0.0,0.0
2016,1,27,1,45,0.0,0.0,3.95,2.0,0.0,0.0,0.0
2016,1,27,2,0,0.0,0.0,4.0,2.0,0.0,0.0,0.0
2016,1,27,2,15,0.0,0.0,3.9,1.5,0.0,0.0,0.0
2016,1,27,2,30,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,1,27,2,45,0.0,0.0,3.75,1.0,0.0,0.0,0.0
2016,1,27,3,0,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,1,27,3,15,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,1,27,3,30,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,1,27,3,45,0.0,0.0,3.45,1.0,0.0,0.0,0.0
2016,1,27,4,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,4,15,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,1,27,4,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,4,45,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,0,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,1,27,5,15,0.0,0.0,3.25,1.0,0.0,0.0,0.0
2016,1,27,5,30,0.0,0.0,3.2,1.0,0.0,0.0,0.0
2016,1,27,5,45,0.0,0.0,3.15,1.0,0.0,0.0,0.0
2016,1,27,6,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,1,27,6,15,0.0,0.0,3.1,0.5,0.0,0.0,0.0
2016,1,27,6,30,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,6,45,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,1,27,7,15,0.0,0.0,3.25,0.5,0.0,0.0,0.0
2016,1,27,7,30,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,1,27,7,45,207.0,15.5,3.6,2.0,36.5,12.44,0.0
2016,1,27,8,0,414.0,31.0,3.8,3.0,73.0,25.29,16.35
2016,1,27,8,15,512.5,40.0,3.8,3.5,122.5,31.77,23.28
2016,1,27,8,30,611.0,49.0,3.8,4.0,172.0,50.08,30.03
2016,1,27,8,45,634.5,54.5,3.85,5.0,212.5,97.86,54.85
2016,1,27,9,0,658.0,60.0,3.9,6.0,253.0,148.29,93.85
2016,1,27,9,15,734.0,64.5,4.0,6.5,314.0,213.26,149.04
2016,1,27,9,30,810.0,69.0,4.1,7.0,375.0,284.35,212.19
2016,1,27,9,45,837.5,71.5,4.25,8.0,421.0,345.82,269.01
2016,1,27,10,0,865.0,74.0,4.4,9.0,467.0,409.26,326.46
2016,1,27,10,15,883.0,76.5,4.3,9.0,507.0,470.16,381.28
2016,1,27,10,30,901.0,79.0,4.2,9.0,547.0,530.47,433.99
2016,1,27,10,45,915.0,80.5,4.1,9.5,580.5,587.67,481.73
2016,1,27,11,0,929.0,82.0,4.0,10.0,614.0,644.04,527.2
2016,1,27,11,15,938.0,83.0,3.95,10.5,640.0,695.57,567.75
2016,1,27,11,30,947.0,84.0,3.9,11.0,666.0,745.26,605.71
2016,1,27,11,45,953.0,85.0,3.9,11.5,683.5,790.67,637.69
2016,1,27,12,0,959.0,86.0,3.9,12.0,701.0,833.54,667.35
2016,1,27,12,15,962.0,86.5,3.9,12.0,710.0,870.7,693.83
2016,1,27,12,30,965.0,87.0,3.9,12.0,719.0,904.7,717.97
2016,1,27,12,45,968.0,86.0,3.9,12.0,720.0,933.69,738.5
2016,1,27,13,0,971.0,85.0,3.9,12.0,721.0,959.18,756.6
2016,1,27,13,15,969.0,84.5,3.85,12.0,712.5,977.14,769.12
2016,1,27,13,30,967.0,84.0,3.8,12.0,704.0,991.23,779.09
2016,1,27,13,45,964.5,82.0,3.8,12.5,687.5,999.13,783.76
2016,1,27,14,0,962.0,80.0,3.8,13.0,671.0,1003.03,785.85
2016,1,27,14,15,954.5,79.0,3.75,13.0,645.5,999.52,784.04
2016,1,27,14,30,947.0,78.0,3.7,13.0,620.0,992.08,779.71
2016,1,27,14,45,935.5,76.0,3.65,13.0,587.5,975.83,769.33
2016,1,27,15,0,924.0,74.0,3.6,13.0,555.0,955.92,756.53
2016,1,27,15,15,907.5,72.0,3.4,12.5,515.0,928.01,738.39
2016,1,27,15,30,891.0,70.0,3.2,12.0,475.0,897.02,717.95
2016,1,27,15,45,870.0,66.0,3.0,12.0,429.5,865.21,695.41
2016,1,27,16,0,849.0,62.0,2.8,12.0,384.0,822.05,664.18
2016,1,27,16,15,813.5,58.5,2.4,11.0,334.0,765.59,623.36
2016,1,27,16,30,778.0,55.0,2.0,10.0,284.0,708.22,580.43
2016,1,27,16,45,725.5,49.5,1.6,9.0,232.0,635.05,523.39
2016,1,27,17,0,673.0,44.0,1.2,8.0,180.0,563.17,464.54
2016,1,27,17,15,578.5,36.5,1.2,7.5,129.5,462.65,381.59
2016,1,27,17,30,484.0,29.0,1.2,7.0,79.0,368.21,292.6
2016,1,27,17,45,242.0,14.5,1.25,6.5,39.5,178.49,25.82
2016,1,27,18,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,15,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,18,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,27,19,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,1,27,19,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,19,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,27,20,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,27,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,27,20,45,0.0,0.0,1.05,5.5,0.0,0.0,0.0
2016,1,27,21,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,27,21,15,0.0,0.0,0.85,6.0,0.0,0.0,0.0
2016,1,27,21,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,1,27,21,45,0.0,0.0,0.55,6.0,0.0,0.0,0.0
2016,1,27,22,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,15,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,30,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,22,45,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,0,0.0,0.0,0.4,6.0,0.0,0.0,0.0
2016,1,27,23,15,0.0,0.0,0.55,5.5,0.0,0.0,0.0
2016,1,27,23,30,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,27,23,45,0.0,0.0,0.85,4.5,0.0,0.0,0.0
2016,1,28,0,0,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,28,0,15,0.0,0.0,1.05,3.5,0.0,0.0,0.0
2016,1,28,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,1,28,0,45,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,1,28,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,28,1,15,0.0,0.0,1.3,1.5,0.0,0.0,0.0
2016,1,28,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,28,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,28,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,28,2,15,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,28,2,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,28,2,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,28,3,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,28,3,45,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,28,4,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,28,4,15,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,28,4,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,28,4,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,28,5,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,28,5,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,28,6,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,28,6,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,28,6,30,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,28,6,45,0.0,0.0,2.2,1.5,0.0,0.0,0.0
2016,1,28,7,0,0.0,0.0,2.3,2.0,0.0,0.0,0.0
2016,1,28,7,15,0.0,0.0,2.65,2.5,0.0,0.0,0.0
2016,1,28,7,30,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,28,7,45,234.0,14.5,3.35,4.0,38.5,11.53,0.0
2016,1,28,8,0,468.0,29.0,3.7,5.0,77.0,25.65,16.6
2016,1,28,8,15,562.5,36.0,3.55,6.0,126.5,30.93,22.31
2016,1,28,8,30,657.0,43.0,3.4,7.0,176.0,48.31,27.77
2016,1,28,8,45,714.5,47.5,3.25,8.0,228.5,100.5,53.36
2016,1,28,9,0,772.0,52.0,3.1,9.0,281.0,159.57,97.19
2016,1,28,9,15,807.5,55.5,3.1,10.0,330.5,219.73,149.3
2016,1,28,9,30,843.0,59.0,3.1,11.0,380.0,285.08,208.09
2016,1,28,9,45,869.0,61.0,3.15,12.0,426.0,346.98,264.36
2016,1,28,10,0,895.0,63.0,3.2,13.0,472.0,410.53,320.74
2016,1,28,10,15,912.0,65.0,3.3,13.5,512.0,471.45,374.17
2016,1,28,10,30,929.0,67.0,3.4,14.0,552.0,532.41,425.9
2016,1,28,10,45,941.5,68.0,3.5,15.0,585.0,589.62,472.24
2016,1,28,11,0,954.0,69.0,3.6,16.0,618.0,645.78,516.13
2016,1,28,11,15,962.0,70.0,3.6,16.5,643.5,697.74,556.09
2016,1,28,11,30,970.0,71.0,3.6,17.0,669.0,747.7,592.92
2016,1,28,11,45,972.5,73.0,3.65,17.5,686.0,792.53,623.71
2016,1,28,12,0,975.0,75.0,3.7,18.0,703.0,834.49,652.14
2016,1,28,12,15,978.0,75.0,3.7,18.0,712.0,871.56,677.87
2016,1,28,12,30,981.0,75.0,3.7,18.0,721.0,905.41,701.27
2016,1,28,12,45,981.5,75.0,3.7,18.5,721.5,933.73,719.42
2016,1,28,13,0,982.0,75.0,3.7,19.0,722.0,958.41,735.05
2016,1,28,13,15,980.0,74.5,3.7,19.0,713.5,976.5,747.61
2016,1,28,13,30,978.0,74.0,3.7,19.0,705.0,990.66,757.66
2016,1,28,13,45,974.0,73.0,3.7,19.5,688.0,998.39,762.04
2016,1,28,14,0,970.0,72.0,3.7,20.0,671.0,1002.1,763.88
2016,1,28,14,15,963.0,71.0,3.6,19.5,646.0,998.98,763.49
2016,1,28,14,30,956.0,70.0,3.5,19.0,621.0,991.9,760.59
2016,1,28,14,45,939.5,70.5,3.45,19.0,587.5,974.05,749.35
2016,1,28,15,0,923.0,71.0,3.4,19.0,554.0,952.66,735.85
2016,1,28,15,15,906.5,69.0,2.95,18.5,514.5,924.7,716.25
2016,1,28,15,30,890.0,67.0,2.5,18.0,475.0,893.65,694.17
2016,1,28,15,45,868.0,64.0,2.1,18.0,430.0,853.64,664.5
2016,1,28,16,0,846.0,61.0,1.7,18.0,385.0,819.67,638.59
2016,1,28,16,15,811.0,57.5,1.6,17.0,335.0,763.65,601.62
2016,1,28,16,30,776.0,54.0,1.5,16.0,285.0,706.73,562.67
2016,1,28,16,45,724.0,48.5,1.4,15.0,233.0,633.94,509.84
2016,1,28,17,0,672.0,43.0,1.3,14.0,181.0,562.48,455.05
2016,1,28,17,15,579.0,36.0,1.3,13.5,131.0,463.54,375.13
2016,1,28,17,30,486.0,29.0,1.3,13.0,81.0,370.57,290.25
2016,1,28,17,45,243.0,14.5,1.3,13.0,40.5,180.43,48.9
2016,1,28,18,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,28,18,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,28,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,28,18,45,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,28,19,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,28,19,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,1,28,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,28,19,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,28,20,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,28,20,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,1,28,20,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,28,20,45,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,28,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,28,21,15,0.0,0.0,0.8,12.5,0.0,0.0,0.0
2016,1,28,21,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,28,21,45,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,28,22,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,28,22,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,1,28,22,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,28,22,45,0.0,0.0,1.05,10.5,0.0,0.0,0.0
2016,1,28,23,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,28,23,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,28,23,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,28,23,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,1,29,0,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,1,29,0,15,0.0,0.0,1.35,8.5,0.0,0.0,0.0
2016,1,29,0,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,29,0,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,1,29,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,29,1,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,29,1,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,1,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,29,2,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,29,2,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,2,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,29,3,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,29,3,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,3,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,29,4,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,29,4,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,29,4,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,29,5,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,15,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,29,5,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,29,6,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,29,6,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,29,6,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,29,6,45,0.0,0.0,1.85,4.5,0.0,0.0,0.0
2016,1,29,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,29,7,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,29,7,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,29,7,45,240.5,14.5,2.9,8.5,40.0,12.5,0.0
2016,1,29,8,0,481.0,29.0,3.3,10.0,80.0,25.6,16.26
2016,1,29,8,15,574.0,36.5,3.4,10.5,130.5,31.37,22.29
2016,1,29,8,30,667.0,44.0,3.5,11.0,181.0,49.04,28.02
2016,1,29,8,45,720.5,49.5,3.6,12.0,233.0,102.48,54.04
2016,1,29,9,0,774.0,55.0,3.7,13.0,285.0,162.35,98.03
2016,1,29,9,15,809.0,58.5,3.7,14.0,335.0,222.66,149.56
2016,1,29,9,30,844.0,62.0,3.7,15.0,385.0,286.45,206.35
2016,1,29,9,45,867.0,65.0,3.7,16.0,431.0,350.18,263.43
2016,1,29,10,0,890.0,68.0,3.7,17.0,477.0,413.61,318.99
2016,1,29,10,15,906.5,70.0,4.05,17.5,517.0,474.23,371.85
2016,1,29,10,30,923.0,72.0,4.4,18.0,557.0,534.84,423.37
2016,1,29,10,45,934.5,73.5,4.75,19.0,590.0,591.89,470.05
2016,1,29,11,0,946.0,75.0,5.1,20.0,623.0,647.84,514.5
2016,1,29,11,15,953.5,76.5,5.15,20.0,648.0,699.82,555.83
2016,1,29,11,30,961.0,78.0,5.2,20.0,673.0,749.8,594.51
2016,1,29,11,45,962.5,80.0,5.3,20.5,690.0,793.72,625.25
2016,1,29,12,0,964.0,82.0,5.4,21.0,707.0,834.72,653.64
2016,1,29,12,15,966.5,82.5,5.45,21.0,715.5,871.78,680.1
2016,1,29,12,30,969.0,83.0,5.5,21.0,724.0,905.62,704.25
2016,1,29,12,45,968.0,83.0,5.55,21.0,723.5,932.54,723.49
2016,1,29,13,0,967.0,83.0,5.6,21.0,723.0,955.78,740.26
2016,1,29,13,15,964.5,82.5,5.6,21.0,714.5,973.33,752.82
2016,1,29,13,30,962.0,82.0,5.6,21.0,706.0,986.99,762.82
2016,1,29,13,45,956.0,81.5,5.65,21.0,688.5,993.48,768.29
2016,1,29,14,0,950.0,81.0,5.7,21.0,671.0,995.98,771.2
2016,1,29,14,15,942.0,80.0,5.6,21.0,646.0,992.05,768.75
2016,1,29,14,30,934.0,79.0,5.5,21.0,621.0,984.23,763.77
2016,1,29,14,45,923.0,76.5,5.45,21.0,588.0,967.92,753.29
2016,1,29,15,0,912.0,74.0,5.4,21.0,555.0,947.97,740.38
2016,1,29,15,15,895.5,72.0,5.15,20.5,515.5,920.2,722.03
2016,1,29,15,30,879.0,70.0,4.9,20.0,476.0,889.37,701.43
2016,1,29,15,45,855.5,67.0,4.65,19.5,430.5,856.97,679.5
2016,1,29,16,0,832.0,64.0,4.4,19.0,385.0,813.32,648.96
2016,1,29,16,15,797.0,60.0,4.05,18.0,335.5,756.94,609.45
2016,1,29,16,30,762.0,56.0,3.7,17.0,286.0,699.69,568.09
2016,1,29,16,45,708.0,51.0,3.4,16.0,234.0,626.36,512.64
2016,1,29,17,0,654.0,46.0,3.1,15.0,182.0,554.4,455.49
2016,1,29,17,15,562.0,38.0,3.0,14.0,132.0,455.33,373.89
2016,1,29,17,30,470.0,30.0,2.9,13.0,82.0,362.33,288.67
2016,1,29,17,45,235.0,15.0,2.85,12.5,41.0,181.4,68.96
2016,1,29,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,18,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,29,19,15,0.0,0.0,2.8,11.5,0.0,0.0,0.0
2016,1,29,19,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,19,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,29,20,15,0.0,0.0,2.8,10.5,0.0,0.0,0.0
2016,1,29,20,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,20,45,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,29,21,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,29,21,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,29,21,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,29,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,1,29,22,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,29,22,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,29,22,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,29,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,29,23,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,29,23,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,29,23,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,1,30,0,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,1,30,0,15,0.0,0.0,4.35,8.5,0.0,0.0,0.0
2016,1,30,0,30,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,1,30,0,45,0.0,0.0,4.45,8.0,0.0,0.0,0.0
2016,1,30,1,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,15,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,1,45,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,0,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,1,30,2,15,0.0,0.0,4.4,7.5,0.0,0.0,0.0
2016,1,30,2,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,30,2,45,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,1,30,3,0,0.0,0.0,4.1,7.0,0.0,0.0,0.0
2016,1,30,3,15,0.0,0.0,3.95,6.5,0.0,0.0,0.0
2016,1,30,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,30,3,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,30,4,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,4,15,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,30,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,30,4,45,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,30,5,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,30,5,15,0.0,0.0,3.15,5.5,0.0,0.0,0.0
2016,1,30,5,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,5,45,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,30,6,0,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,30,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,30,6,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,30,6,45,0.0,0.0,3.35,5.5,0.0,0.0,0.0
2016,1,30,7,0,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,30,7,15,0.0,0.0,3.65,6.5,0.0,0.0,0.0
2016,1,30,7,30,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,30,7,45,216.0,16.5,4.0,7.5,39.5,13.21,0.0
2016,1,30,8,0,432.0,33.0,4.2,8.0,79.0,26.94,17.64
2016,1,30,8,15,530.0,41.5,4.15,9.0,129.5,32.91,23.82
2016,1,30,8,30,628.0,50.0,4.1,10.0,180.0,50.12,29.75
2016,1,30,8,45,690.5,55.0,4.1,11.0,233.0,104.77,57.46
2016,1,30,9,0,753.0,60.0,4.1,12.0,286.0,163.71,100.52
2016,1,30,9,15,790.0,64.5,4.15,13.0,336.5,224.2,152.26
2016,1,30,9,30,827.0,69.0,4.2,14.0,387.0,288.51,209.54
2016,1,30,9,45,853.5,71.5,4.3,15.0,433.5,350.93,265.77
2016,1,30,10,0,880.0,74.0,4.4,16.0,480.0,415.19,322.37
2016,1,30,10,15,897.5,76.5,4.5,16.5,520.5,476.93,376.14
2016,1,30,10,30,915.0,79.0,4.6,17.0,561.0,538.25,427.98
2016,1,30,10,45,927.0,80.5,4.7,18.0,595.0,595.38,474.14
2016,1,30,11,0,939.0,82.0,4.8,19.0,629.0,651.47,517.92
2016,1,30,11,15,947.5,83.5,4.85,19.5,654.5,703.97,558.48
2016,1,30,11,30,956.0,85.0,4.9,20.0,680.0,754.57,596.53
2016,1,30,11,45,960.5,86.0,5.0,20.5,697.5,799.58,627.89
2016,1,30,12,0,965.0,87.0,5.1,21.0,715.0,841.88,657.05
2016,1,30,12,15,967.0,87.0,5.1,21.0,723.5,878.18,682.49
2016,1,30,12,30,969.0,87.0,5.1,21.0,732.0,911.23,705.58
2016,1,30,12,45,967.5,87.5,5.15,21.5,732.0,938.42,723.45
2016,1,30,13,0,966.0,88.0,5.2,22.0,732.0,961.93,738.78
2016,1,30,13,15,963.0,87.5,5.2,22.0,722.5,979.15,750.94
2016,1,30,13,30,960.0,87.0,5.2,22.0,713.0,992.47,760.57
2016,1,30,13,45,953.0,86.5,5.2,22.0,695.5,998.13,765.06
2016,1,30,14,0,946.0,86.0,5.2,22.0,678.0,999.8,767.01
2016,1,30,14,15,937.0,85.0,5.1,22.0,652.0,995.02,763.92
2016,1,30,14,30,928.0,84.0,5.0,22.0,626.0,986.37,758.34
2016,1,30,14,45,916.0,81.5,4.9,22.0,592.5,969.27,747.04
2016,1,30,15,0,904.0,79.0,4.8,22.0,559.0,948.56,733.38
2016,1,30,15,15,886.5,77.0,4.55,21.5,519.0,920.05,714.56
2016,1,30,15,30,869.0,75.0,4.3,21.0,479.0,897.51,700.28
2016,1,30,15,45,842.0,72.0,4.05,20.5,433.0,853.26,670.57
2016,1,30,16,0,815.0,69.0,3.8,20.0,387.0,806.88,638.92
2016,1,30,16,15,778.5,65.0,3.6,19.0,337.0,749.62,599.83
2016,1,30,16,30,742.0,61.0,3.4,18.0,287.0,691.55,558.71
2016,1,30,16,45,685.5,55.5,3.2,17.0,235.0,616.1,502.34
2016,1,30,17,0,629.0,50.0,3.0,16.0,183.0,548.85,449.52
2016,1,30,17,15,535.5,41.5,3.1,15.5,133.0,449.57,367.53
2016,1,30,17,30,442.0,33.0,3.2,15.0,83.0,357.22,283.88
2016,1,30,17,45,221.0,16.5,3.3,14.5,41.5,177.13,81.45
2016,1,30,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,30,18,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,30,18,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,30,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,30,19,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,30,19,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,30,19,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,19,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,30,20,15,0.0,0.0,3.75,12.5,0.0,0.0,0.0
2016,1,30,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,30,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,30,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,30,21,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,30,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,22,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,30,23,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,1,30,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,30,23,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,31,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,0,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,31,1,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,31,1,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,1,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,31,2,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,31,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,31,2,45,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,1,31,3,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,31,3,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,1,31,3,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,31,3,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,31,4,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,31,4,15,0.0,0.0,3.2,10.5,0.0,0.0,0.0
2016,1,31,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,1,31,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,1,31,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,31,5,15,0.0,0.0,2.9,9.5,0.0,0.0,0.0
2016,1,31,5,30,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,5,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,1,31,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,31,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,1,31,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,1,31,6,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,1,31,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,1,31,7,15,0.0,0.0,3.3,9.5,0.0,0.0,0.0
2016,1,31,7,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,31,7,45,206.0,16.5,3.7,10.5,39.0,13.15,0.0
2016,1,31,8,0,412.0,33.0,3.9,11.0,78.0,26.81,17.37
2016,1,31,8,15,508.5,41.5,3.8,11.5,127.5,32.76,23.47
2016,1,31,8,30,605.0,50.0,3.7,12.0,177.0,49.36,29.3
2016,1,31,8,45,672.0,54.0,3.65,13.0,229.5,102.08,55.47
2016,1,31,9,0,739.0,58.0,3.6,14.0,282.0,159.65,96.93
2016,1,31,9,15,776.0,62.0,3.45,15.0,332.0,218.87,147.09
2016,1,31,9,30,813.0,66.0,3.3,16.0,382.0,281.9,202.62
2016,1,31,9,45,841.5,68.0,3.2,17.0,428.0,343.7,257.41
2016,1,31,10,0,870.0,70.0,3.1,18.0,474.0,408.23,313.09
2016,1,31,10,15,887.5,72.0,3.05,19.0,514.0,468.39,363.75
2016,1,31,10,30,905.0,74.0,3.0,20.0,554.0,528.69,412.52
2016,1,31,10,45,918.0,75.5,2.95,21.0,587.5,585.87,457.01
2016,1,31,11,0,931.0,77.0,2.9,22.0,621.0,642.12,499.04
2016,1,31,11,15,939.0,78.0,2.95,22.5,646.5,693.42,537.36
2016,1,31,11,30,947.0,79.0,3.0,23.0,672.0,742.79,572.96
2016,1,31,11,45,946.5,82.0,3.05,24.0,688.5,785.94,600.44
2016,1,31,12,0,946.0,85.0,3.1,25.0,705.0,826.09,625.44
2016,1,31,12,15,948.5,85.5,3.05,25.0,713.5,862.74,649.66
2016,1,31,12,30,951.0,86.0,3.0,25.0,722.0,896.25,671.61
2016,1,31,12,45,951.5,85.5,3.0,25.5,722.5,923.59,688.36
2016,1,31,13,0,952.0,85.0,3.0,26.0,723.0,947.38,702.75
2016,1,31,13,15,949.0,85.0,2.9,26.0,714.0,964.92,713.65
2016,1,31,13,30,946.0,85.0,2.8,26.0,705.0,978.63,722.13
2016,1,31,13,45,941.0,84.0,2.75,26.0,688.0,985.41,726.62
2016,1,31,14,0,936.0,83.0,2.7,26.0,671.0,988.25,728.76
2016,1,31,14,15,927.5,81.5,2.5,25.5,646.0,983.28,725.97
2016,1,31,14,30,919.0,80.0,2.3,25.0,621.0,974.44,720.75
2016,1,31,14,45,907.0,78.5,2.15,25.0,588.0,958.58,710.13
2016,1,31,15,0,895.0,77.0,2.0,25.0,555.0,939.17,697.31
2016,1,31,15,15,877.5,74.5,1.8,24.5,515.5,910.07,678.88
2016,1,31,15,30,860.0,72.0,1.6,24.0,476.0,887.0,664.41
2016,1,31,15,45,834.5,69.5,1.4,24.0,430.5,844.88,635.6
2016,1,31,16,0,809.0,67.0,1.2,24.0,385.0,800.6,605.13
2016,1,31,16,15,773.5,63.0,1.15,23.0,336.0,744.3,569.81
2016,1,31,16,30,738.0,59.0,1.1,22.0,287.0,687.2,532.51
2016,1,31,16,45,681.0,54.0,1.05,21.5,235.0,612.13,479.29
2016,1,31,17,0,624.0,49.0,1.0,21.0,183.0,538.63,424.53
2016,1,31,17,15,531.0,41.0,1.05,20.5,133.5,446.61,352.62
2016,1,31,17,30,438.0,33.0,1.1,20.0,84.0,355.29,274.4
2016,1,31,17,45,219.0,16.5,1.15,19.5,42.0,177.21,90.56
2016,1,31,18,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,1,31,18,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,1,31,18,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,1,31,18,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,1,31,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,1,31,19,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,1,31,19,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,1,31,19,45,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,1,31,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,31,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,1,31,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,31,21,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,1,31,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,21,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,31,22,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,1,31,22,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,31,22,45,0.0,0.0,1.25,11.5,0.0,0.0,0.0
2016,1,31,23,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,31,23,15,0.0,0.0,1.3,10.5,0.0,0.0,0.0
2016,1,31,23,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,31,23,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,2,1,0,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,15,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,1,0,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,1,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,1,1,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,1,1,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,1,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,1,2,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,2,1,2,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,1,2,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,2,1,3,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,2,1,3,15,0.0,0.0,1.25,8.0,0.0,0.0,0.0
2016,2,1,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,3,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,2,1,4,15,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,2,1,4,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,4,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,2,1,7,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
