Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,7,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,1,7,45,177.5,19.0,1.45,11.0,39.0,15.32,1.7
2016,2,1,8,0,355.0,38.0,1.6,12.0,78.0,31.27,21.22
2016,2,1,8,15,454.5,48.0,1.75,12.5,127.0,38.28,28.29
2016,2,1,8,30,554.0,58.0,1.9,13.0,176.0,55.0,34.75
2016,2,1,8,45,277.0,62.5,2.1,14.0,121.5,73.26,46.22
2016,2,1,9,0,0.0,67.0,2.3,15.0,67.0,59.03,44.82
2016,2,1,9,15,7.0,105.5,2.6,15.5,108.5,93.44,73.44
2016,2,1,9,30,14.0,144.0,2.9,16.0,150.0,129.18,102.73
2016,2,1,9,45,25.5,166.5,3.25,17.0,178.0,154.22,122.55
2016,2,1,10,0,37.0,189.0,3.6,18.0,206.0,182.95,145.24
2016,2,1,10,15,66.0,215.5,3.9,18.5,249.5,223.62,177.56
2016,2,1,10,30,95.0,242.0,4.2,19.0,293.0,268.08,212.78
2016,2,1,10,45,264.0,237.0,4.5,19.5,390.0,375.05,298.11
2016,2,1,11,0,433.0,232.0,4.8,20.0,487.0,495.47,392.96
2016,2,1,11,15,673.0,162.5,5.05,20.0,577.5,612.69,486.67
2016,2,1,11,30,913.0,93.0,5.3,20.0,668.0,734.91,583.57
2016,2,1,11,45,914.5,96.0,5.55,20.5,685.0,778.35,614.69
2016,2,1,12,0,916.0,99.0,5.8,21.0,702.0,819.05,643.72
2016,2,1,12,15,918.5,99.5,5.95,21.0,710.5,854.95,670.03
2016,2,1,12,30,921.0,100.0,6.1,21.0,719.0,887.81,694.19
2016,2,1,12,45,919.5,100.5,6.35,21.5,719.0,914.01,712.73
2016,2,1,13,0,918.0,101.0,6.6,22.0,719.0,936.69,728.83
2016,2,1,13,15,915.0,100.5,6.75,22.0,710.5,953.29,741.64
2016,2,1,13,30,912.0,100.0,6.9,22.0,702.0,966.16,751.99
2016,2,1,13,45,904.0,100.0,7.05,22.0,684.0,971.19,756.89
2016,2,1,14,0,896.0,100.0,7.2,22.0,666.0,981.99,766.18
2016,2,1,14,15,886.0,98.5,7.2,22.0,640.5,975.9,762.75
2016,2,1,14,30,876.0,97.0,7.2,22.0,615.0,966.0,756.81
2016,2,1,14,45,857.5,96.5,7.2,22.0,581.5,945.67,743.44
2016,2,1,15,0,839.0,96.0,7.2,22.0,548.0,921.91,727.68
2016,2,1,15,15,819.0,93.0,6.9,21.5,508.0,890.56,706.49
2016,2,1,15,30,799.0,90.0,6.6,21.0,468.0,856.32,683.08
2016,2,1,15,45,760.5,89.0,6.3,21.0,421.5,811.25,650.06
2016,2,1,16,0,722.0,88.0,6.0,21.0,375.0,759.82,611.93
2016,2,1,16,15,681.5,82.5,5.45,20.5,326.0,700.02,567.06
2016,2,1,16,30,641.0,77.0,4.9,20.0,277.0,639.98,520.99
2016,2,1,16,45,574.0,70.5,4.4,19.5,226.0,558.77,457.2
2016,2,1,17,0,507.0,64.0,3.9,19.0,175.0,480.08,393.35
2016,2,1,17,15,413.5,53.0,3.75,18.5,127.5,381.72,310.95
2016,2,1,17,30,320.0,42.0,3.6,18.0,80.0,289.8,229.88
2016,2,1,17,45,160.0,21.0,3.45,17.5,40.0,146.71,83.05
2016,2,1,18,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,3.85,16.5,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,3.1,12.5,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,3.45,11.5,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,3.35,10.5,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,2.6,7.5,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,2.55,7.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,2,2,7,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,2,2,7,45,238.0,17.0,3.15,8.0,44.0,13.53,1.68
2016,2,2,8,0,476.0,34.0,3.5,9.0,88.0,27.68,18.44
2016,2,2,8,15,573.0,41.5,3.75,10.0,140.5,35.81,26.39
2016,2,2,8,30,670.0,49.0,4.0,11.0,193.0,52.55,31.61
2016,2,2,8,45,725.0,54.5,4.3,12.0,246.5,106.52,57.46
2016,2,2,9,0,780.0,60.0,4.6,13.0,300.0,167.2,101.92
2016,2,2,9,15,816.0,63.5,4.95,13.5,351.5,228.47,154.66
2016,2,2,9,30,852.0,67.0,5.3,14.0,403.0,293.38,213.3
2016,2,2,9,45,874.5,70.5,5.7,14.5,450.0,357.19,271.99
2016,2,2,10,0,897.0,74.0,6.1,15.0,497.0,423.04,331.55
2016,2,2,10,15,914.5,76.5,6.05,15.5,538.0,485.48,386.6
2016,2,2,10,30,932.0,79.0,6.0,16.0,579.0,548.03,440.0
2016,2,2,10,45,942.0,81.0,5.95,16.5,613.0,605.75,487.94
2016,2,2,11,0,952.0,83.0,5.9,17.0,647.0,662.2,533.34
2016,2,2,11,15,960.5,84.5,5.85,17.0,673.5,715.62,576.16
2016,2,2,11,30,969.0,86.0,5.8,17.0,700.0,767.1,616.28
2016,2,2,11,45,972.0,88.0,5.8,17.5,717.5,812.9,648.42
2016,2,2,12,0,975.0,90.0,5.8,18.0,735.0,855.86,678.14
2016,2,2,12,15,977.5,90.0,5.7,18.0,744.0,893.21,704.33
2016,2,2,12,30,980.0,90.0,5.6,18.0,753.0,927.29,728.01
2016,2,2,12,45,979.5,90.0,5.55,18.0,753.0,955.35,747.6
2016,2,2,13,0,979.0,90.0,5.5,18.0,753.0,979.69,764.58
2016,2,2,13,15,976.0,90.0,5.4,18.0,744.0,997.96,776.98
2016,2,2,13,30,973.0,90.0,5.3,18.0,735.0,1012.27,786.69
2016,2,2,13,45,967.5,89.0,5.25,18.0,717.5,1019.07,791.66
2016,2,2,14,0,962.0,88.0,5.2,18.0,700.0,1021.8,793.98
2016,2,2,14,15,953.0,86.5,5.05,18.0,673.5,1016.58,790.1
2016,2,2,14,30,944.0,85.0,4.9,18.0,647.0,1007.38,783.64
2016,2,2,14,45,932.0,83.0,4.8,18.0,613.5,990.87,772.63
2016,2,2,15,0,920.0,81.0,4.7,18.0,580.0,970.67,759.19
2016,2,2,15,15,902.5,79.0,4.35,17.5,539.5,941.93,739.09
2016,2,2,15,30,885.0,77.0,4.0,17.0,499.0,919.15,724.27
2016,2,2,15,45,861.0,74.0,3.7,17.0,452.5,877.08,694.33
2016,2,2,16,0,837.0,71.0,3.4,17.0,406.0,832.65,662.46
2016,2,2,16,15,801.0,67.0,2.95,16.0,355.0,774.95,621.76
2016,2,2,16,30,765.0,63.0,2.5,15.0,304.0,716.31,579.08
2016,2,2,16,45,708.0,57.5,2.1,14.0,250.5,639.31,520.97
2016,2,2,17,0,651.0,52.0,1.7,13.0,197.0,563.73,461.4
2016,2,2,17,15,556.0,44.0,1.7,12.0,145.0,469.17,385.32
2016,2,2,17,30,461.0,36.0,1.7,11.0,93.0,374.73,302.62
2016,2,2,17,45,278.5,23.5,1.75,10.5,53.0,225.34,142.27
2016,2,2,18,0,96.0,11.0,1.8,10.0,13.0,61.94,0.0
2016,2,2,18,15,48.0,5.5,1.85,9.5,6.5,0.0,0.0
2016,2,2,18,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.35,8.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.5,7.5,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,6.5,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.8,6.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,3.0,5.5,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.7,4.5,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.9,3.5,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.5,2.5,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.4,2.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,2.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.25,2.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.3,2.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.3,1.5,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.3,1.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.4,1.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,3.5,1.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,3.7,1.0,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,3.8,1.0,0.0,0.0,0.0
2016,2,3,7,15,0.0,0.0,4.15,1.5,0.0,0.0,0.0
2016,2,3,7,30,0.0,0.0,4.5,2.0,0.0,0.0,0.0
2016,2,3,7,45,251.0,16.5,4.85,2.5,45.5,13.05,2.24
2016,2,3,8,0,502.0,33.0,5.2,3.0,91.0,29.2,20.35
2016,2,3,8,15,593.5,40.5,5.35,3.5,144.0,34.82,26.23
2016,2,3,8,30,685.0,48.0,5.5,4.0,197.0,51.74,31.7
2016,2,3,8,45,745.0,52.0,5.65,4.5,251.5,105.79,57.74
2016,2,3,9,0,805.0,56.0,5.8,5.0,306.0,167.13,103.93
2016,2,3,9,15,838.5,59.5,5.7,5.5,357.5,229.46,159.41
2016,2,3,9,30,872.0,63.0,5.6,6.0,409.0,296.93,222.17
2016,2,3,9,45,896.0,65.5,5.55,6.5,456.5,361.02,282.71
2016,2,3,10,0,920.0,68.0,5.5,7.0,504.0,426.52,343.4
2016,2,3,10,15,936.0,70.0,5.45,7.5,545.0,489.09,400.14
2016,2,3,10,30,952.0,72.0,5.4,8.0,586.0,551.56,454.94
2016,2,3,10,45,962.5,73.5,5.4,8.5,620.0,610.07,504.91
2016,2,3,11,0,973.0,75.0,5.4,9.0,654.0,667.31,552.28
2016,2,3,11,15,980.0,76.0,5.35,9.5,680.0,720.21,594.65
2016,2,3,11,30,987.0,77.0,5.3,10.0,706.0,770.96,633.47
2016,2,3,11,45,988.5,79.5,5.3,10.5,723.5,816.91,666.37
2016,2,3,12,0,990.0,82.0,5.3,11.0,741.0,859.86,696.66
2016,2,3,12,15,992.0,82.5,5.2,11.0,750.0,897.84,723.72
2016,2,3,12,30,994.0,83.0,5.1,11.0,759.0,932.48,748.13
2016,2,3,12,45,992.5,83.5,5.1,11.5,759.0,960.58,766.96
2016,2,3,13,0,991.0,84.0,5.1,12.0,759.0,984.88,783.04
2016,2,3,13,15,988.5,83.5,5.05,12.0,750.0,1003.23,796.0
2016,2,3,13,30,986.0,83.0,5.0,12.0,741.0,1017.56,806.23
2016,2,3,13,45,980.0,82.5,4.95,12.0,723.5,1024.57,811.38
2016,2,3,14,0,974.0,82.0,4.9,12.0,706.0,1027.45,813.82
2016,2,3,14,15,966.5,81.0,4.85,12.0,680.0,1024.23,812.11
2016,2,3,14,30,959.0,80.0,4.8,12.0,654.0,1016.99,807.75
2016,2,3,14,45,945.5,79.0,4.8,12.0,620.5,1000.16,797.14
2016,2,3,15,0,932.0,78.0,4.8,12.0,587.0,979.64,784.02
2016,2,3,15,15,916.0,76.0,4.7,12.0,546.5,952.04,764.99
2016,2,3,15,30,900.0,74.0,4.6,12.0,506.0,921.26,743.65
2016,2,3,15,45,875.5,71.5,4.5,12.0,459.5,888.14,720.48
2016,2,3,16,0,851.0,69.0,4.4,12.0,413.0,843.56,688.47
2016,2,3,16,15,817.0,65.0,3.95,11.0,362.0,787.09,647.44
2016,2,3,16,30,783.0,61.0,3.5,10.0,311.0,729.54,604.97
2016,2,3,16,45,730.5,56.0,3.05,9.5,257.5,655.93,547.2
2016,2,3,17,0,678.0,51.0,2.6,9.0,204.0,583.4,487.94
2016,2,3,17,15,590.5,43.0,2.45,8.0,151.5,485.24,406.96
2016,2,3,17,30,503.0,35.0,2.3,7.0,99.0,400.98,330.45
2016,2,3,17,45,333.5,23.0,2.2,6.0,57.0,259.18,176.03
2016,2,3,18,0,164.0,11.0,2.1,5.0,15.0,98.95,0.0
2016,2,3,18,15,82.0,5.5,2.15,5.0,7.5,0.0,0.0
2016,2,3,18,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,2.25,5.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.25,3.5,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.05,2.5,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.0,2.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,1.95,2.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,1.85,1.5,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,1.55,0.5,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,2,4,7,15,0.0,0.0,1.05,0.5,0.0,0.0,0.0
2016,2,4,7,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,4,7,45,262.5,16.0,1.2,2.0,47.5,13.66,3.27
2016,2,4,8,0,525.0,32.0,1.3,3.0,95.0,28.15,19.56
2016,2,4,8,15,613.0,39.5,1.3,4.0,148.0,33.84,25.39
2016,2,4,8,30,701.0,47.0,1.3,5.0,201.0,50.98,30.81
2016,2,4,8,45,752.5,52.5,1.35,6.0,255.5,106.79,57.87
2016,2,4,9,0,804.0,58.0,1.4,7.0,310.0,168.83,104.02
2016,2,4,9,15,837.5,61.5,1.45,7.5,362.0,231.21,158.2
2016,2,4,9,30,871.0,65.0,1.5,8.0,414.0,296.92,217.65
2016,2,4,9,45,894.0,68.0,1.6,9.0,461.0,363.05,277.31
2016,2,4,10,0,917.0,71.0,1.7,10.0,508.0,428.68,335.1
2016,2,4,10,15,933.0,73.0,1.8,10.0,549.5,491.24,390.06
2016,2,4,10,30,949.0,75.0,1.9,10.0,591.0,553.69,443.28
2016,2,4,10,45,961.0,76.5,2.0,10.5,625.5,613.02,491.66
2016,2,4,11,0,973.0,78.0,2.1,11.0,660.0,671.23,537.62
2016,2,4,11,15,981.0,79.0,2.1,11.0,686.5,724.91,579.25
2016,2,4,11,30,989.0,80.0,2.1,11.0,713.0,776.54,617.67
2016,2,4,11,45,984.5,85.0,2.15,11.5,729.5,820.96,647.74
2016,2,4,12,0,980.0,90.0,2.2,12.0,746.0,861.95,675.12
2016,2,4,12,15,983.0,90.5,2.15,12.0,755.5,900.58,700.95
2016,2,4,12,30,986.0,91.0,2.1,12.0,765.0,935.96,724.31
2016,2,4,12,45,989.0,89.5,2.1,12.5,766.0,965.68,742.89
2016,2,4,13,0,992.0,88.0,2.1,13.0,767.0,991.78,759.0
2016,2,4,13,15,989.5,87.5,2.0,13.0,758.5,1010.26,770.16
2016,2,4,13,30,987.0,87.0,1.9,13.0,750.0,1024.72,778.71
2016,2,4,13,45,984.0,85.5,1.85,13.0,733.0,1033.46,784.28
2016,2,4,14,0,981.0,84.0,1.8,13.0,716.0,1038.09,787.34
2016,2,4,14,15,973.0,83.0,1.75,13.0,689.5,1034.47,785.14
2016,2,4,14,30,965.0,82.0,1.7,13.0,663.0,1026.79,780.53
2016,2,4,14,45,943.5,83.5,1.65,13.0,627.5,1005.53,767.05
2016,2,4,15,0,922.0,85.0,1.6,13.0,592.0,980.74,751.46
2016,2,4,15,15,905.0,82.5,1.45,12.5,551.0,961.19,739.32
2016,2,4,15,30,888.0,80.0,1.3,12.0,510.0,928.81,718.3
2016,2,4,15,45,864.5,77.0,1.2,12.0,463.5,887.03,690.25
2016,2,4,16,0,841.0,74.0,1.1,12.0,417.0,842.81,660.25
2016,2,4,16,15,806.0,69.5,1.0,11.5,365.5,785.03,621.17
2016,2,4,16,30,771.0,65.0,0.9,11.0,314.0,726.21,580.23
2016,2,4,16,45,718.0,59.5,0.85,10.5,260.0,651.77,526.63
2016,2,4,17,0,665.0,54.0,0.8,10.0,206.0,578.4,471.16
2016,2,4,17,15,577.0,46.0,0.9,9.0,153.5,487.72,400.54
2016,2,4,17,30,489.0,38.0,1.0,8.0,101.0,396.26,322.21
2016,2,4,17,45,323.5,25.0,1.15,7.0,58.5,257.51,179.99
2016,2,4,18,0,158.0,12.0,1.3,6.0,16.0,96.81,0.0
2016,2,4,18,15,79.0,6.0,1.3,5.5,8.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.45,4.5,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,1.7,2.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,1.75,2.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,1.8,2.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,1.8,1.5,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,1.65,0.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,1.45,0.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,1.35,0.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,5,7,15,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,2,5,7,30,0.0,0.0,1.9,2.0,0.0,0.0,0.0
2016,2,5,7,45,225.5,18.5,2.25,3.0,46.0,14.67,4.44
2016,2,5,8,0,451.0,37.0,2.6,4.0,92.0,30.07,21.21
2016,2,5,8,15,541.5,45.5,2.6,4.5,143.5,35.88,27.18
2016,2,5,8,30,632.0,54.0,2.6,5.0,195.0,52.34,32.82
2016,2,5,8,45,682.5,61.0,2.65,6.0,247.5,105.51,59.59
2016,2,5,9,0,733.0,68.0,2.7,7.0,300.0,167.74,106.59
2016,2,5,9,15,769.0,72.5,3.15,8.0,351.0,227.33,158.25
2016,2,5,9,30,805.0,77.0,3.6,9.0,402.0,290.69,215.56
2016,2,5,9,45,827.0,81.5,4.05,10.0,448.0,352.89,272.57
2016,2,5,10,0,849.0,86.0,4.5,11.0,494.0,416.53,329.91
2016,2,5,10,15,867.0,88.5,4.45,11.5,534.5,477.58,383.61
2016,2,5,10,30,885.0,91.0,4.4,12.0,575.0,538.94,435.77
2016,2,5,10,45,896.0,93.5,4.4,12.5,608.5,596.45,483.34
2016,2,5,11,0,907.0,96.0,4.4,13.0,642.0,652.94,528.57
2016,2,5,11,15,916.0,97.5,4.35,13.0,668.5,702.63,568.22
2016,2,5,11,30,925.0,99.0,4.3,13.0,695.0,752.92,607.26
2016,2,5,11,45,757.5,158.0,4.25,13.5,654.5,738.23,592.54
2016,2,5,12,0,590.0,217.0,4.2,14.0,614.0,696.14,557.22
2016,2,5,12,15,763.0,160.5,4.15,14.0,681.0,808.42,643.97
2016,2,5,12,30,936.0,104.0,4.1,14.0,748.0,909.41,716.05
2016,2,5,12,45,764.5,164.0,4.05,14.0,690.0,865.93,683.62
2016,2,5,13,0,593.0,224.0,4.0,14.0,632.0,792.37,628.5
2016,2,5,13,15,761.5,164.0,3.95,14.0,681.5,903.7,711.48
2016,2,5,13,30,930.0,104.0,3.9,14.0,731.0,992.93,774.05
2016,2,5,13,45,923.5,103.0,3.9,14.5,713.5,998.61,776.46
2016,2,5,14,0,917.0,102.0,3.9,15.0,696.0,1000.35,777.0
2016,2,5,14,15,908.5,101.0,3.85,14.5,671.0,1006.18,783.2
2016,2,5,14,30,900.0,100.0,3.8,14.0,646.0,998.38,780.01
2016,2,5,14,45,875.5,102.0,3.75,14.0,610.5,975.24,764.82
2016,2,5,15,0,851.0,104.0,3.7,14.0,575.0,948.58,747.33
2016,2,5,15,15,832.5,101.0,3.55,13.5,534.5,918.37,728.02
2016,2,5,15,30,814.0,98.0,3.4,13.0,494.0,885.11,706.41
2016,2,5,15,45,786.5,94.0,3.3,13.0,448.0,845.95,679.32
2016,2,5,16,0,759.0,90.0,3.2,13.0,402.0,799.12,646.23
2016,2,5,16,15,721.5,84.5,2.75,12.0,352.0,740.45,603.93
2016,2,5,16,30,684.0,79.0,2.3,11.0,302.0,681.21,559.98
2016,2,5,16,45,626.0,72.0,1.9,10.5,249.5,604.26,500.0
2016,2,5,17,0,568.0,65.0,1.5,10.0,197.0,529.18,439.32
2016,2,5,17,15,479.5,54.5,1.5,9.0,146.5,431.67,359.58
2016,2,5,17,30,391.0,44.0,1.5,8.0,96.0,340.1,279.86
2016,2,5,17,45,195.5,30.0,1.5,7.5,56.0,189.07,135.67
2016,2,5,18,0,0.0,16.0,1.5,7.0,16.0,14.55,0.0
2016,2,5,18,15,0.0,8.0,1.5,6.5,8.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,2.15,5.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,2.3,5.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,2.75,5.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,3.5,4.5,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,3.5,4.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,3.5,3.5,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,3.55,3.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,3.6,3.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,3.65,3.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,3.7,3.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,4.1,3.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,4.7,3.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,4.8,3.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,4.9,3.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,5.0,3.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,5.15,3.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,5.3,3.0,0.0,0.0,0.0
2016,2,6,7,15,66.5,5.5,5.4,3.5,6.5,0.0,0.0
2016,2,6,7,30,133.0,11.0,5.5,4.0,13.0,10.01,0.0
2016,2,6,7,45,304.0,23.5,5.65,4.5,54.5,19.23,8.1
2016,2,6,8,0,475.0,36.0,5.8,5.0,96.0,29.1,20.27
2016,2,6,8,15,565.5,44.5,6.2,5.5,148.5,34.98,26.23
2016,2,6,8,30,656.0,53.0,6.6,6.0,201.0,55.46,35.1
2016,2,6,8,45,711.5,58.5,7.0,7.0,255.0,108.85,61.19
2016,2,6,9,0,767.0,64.0,7.4,8.0,309.0,169.09,106.29
2016,2,6,9,15,802.5,68.0,7.5,8.5,361.0,230.29,160.19
2016,2,6,9,30,838.0,72.0,7.6,9.0,413.0,295.15,220.1
2016,2,6,9,45,866.5,74.0,7.75,9.5,461.0,359.11,280.03
2016,2,6,10,0,895.0,76.0,7.9,10.0,509.0,425.91,341.59
2016,2,6,10,15,912.0,78.0,7.85,10.5,550.5,487.94,397.86
2016,2,6,10,30,929.0,80.0,7.8,11.0,592.0,550.01,452.5
2016,2,6,10,45,944.0,80.5,7.75,11.5,627.0,609.22,503.23
2016,2,6,11,0,959.0,81.0,7.7,12.0,662.0,667.62,551.82
2016,2,6,11,15,967.0,82.5,7.6,12.0,689.0,721.38,596.35
2016,2,6,11,30,975.0,84.0,7.5,12.0,716.0,773.13,637.75
2016,2,6,11,45,979.5,85.0,7.45,12.5,734.0,819.52,671.47
2016,2,6,12,0,984.0,86.0,7.4,13.0,752.0,863.12,702.72
2016,2,6,12,15,986.5,86.5,7.25,13.0,761.5,901.57,730.76
2016,2,6,12,30,989.0,87.0,7.1,13.0,771.0,936.72,756.16
2016,2,6,12,45,990.0,86.5,7.0,13.0,771.5,965.97,777.3
2016,2,6,13,0,991.0,86.0,6.9,13.0,772.0,991.52,795.72
2016,2,6,13,15,989.0,85.5,6.75,13.0,763.5,1010.5,809.07
2016,2,6,13,30,987.0,85.0,6.6,13.0,755.0,1025.47,819.57
2016,2,6,13,45,983.0,84.0,6.45,13.0,738.0,1033.9,825.42
2016,2,6,14,0,979.0,83.0,6.3,13.0,721.0,1038.2,828.43
2016,2,6,14,15,971.5,82.0,6.15,13.0,695.0,1035.06,826.19
2016,2,6,14,30,964.0,81.0,6.0,13.0,669.0,1027.84,821.21
2016,2,6,14,45,944.5,82.5,5.85,13.0,634.0,1008.41,807.5
2016,2,6,15,0,925.0,84.0,5.7,13.0,599.0,985.41,791.36
2016,2,6,15,15,909.0,81.5,5.45,12.5,558.5,957.27,772.34
2016,2,6,15,30,893.0,79.0,5.2,12.0,518.0,935.11,757.73
2016,2,6,15,45,871.5,75.5,5.0,12.0,471.5,894.27,728.01
2016,2,6,16,0,850.0,72.0,4.8,12.0,425.0,850.89,696.22
2016,2,6,16,15,817.0,68.0,4.2,11.0,373.5,795.04,654.35
2016,2,6,16,30,784.0,64.0,3.6,10.0,322.0,738.01,611.74
2016,2,6,16,45,737.0,58.0,3.05,9.5,268.5,666.99,555.93
2016,2,6,17,0,690.0,52.0,2.5,9.0,215.0,596.73,498.54
2016,2,6,17,15,608.0,44.5,2.25,8.0,162.0,501.92,420.72
2016,2,6,17,30,526.0,37.0,2.0,7.0,109.0,411.78,341.07
2016,2,6,17,45,373.0,25.5,1.8,6.5,64.5,291.5,216.68
2016,2,6,18,0,220.0,14.0,1.6,6.0,20.0,132.88,0.0
2016,2,6,18,15,110.0,7.0,1.55,5.5,10.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,1.45,5.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,1.2,2.5,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,1.2,0.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,1.75,0.5,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.15,1.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,2.0,0.0,0.0,0.0
2016,2,7,7,15,49.0,6.0,2.95,2.0,7.0,0.0,0.0
2016,2,7,7,30,98.0,12.0,3.0,2.0,14.0,10.91,0.0
2016,2,7,7,45,265.5,26.5,3.05,2.5,55.0,21.89,10.77
2016,2,7,8,0,433.0,41.0,3.1,3.0,96.0,33.48,24.48
2016,2,7,8,15,524.0,50.5,3.15,4.0,148.5,39.98,31.04
2016,2,7,8,30,615.0,60.0,3.2,5.0,201.0,57.0,37.06
2016,2,7,8,45,681.0,64.5,3.3,6.0,255.5,108.4,62.13
2016,2,7,9,0,747.0,69.0,3.4,7.0,310.0,170.88,108.72
2016,2,7,9,15,782.5,73.5,3.55,7.5,361.5,231.42,161.56
2016,2,7,9,30,818.0,78.0,3.7,8.0,413.0,295.67,220.12
2016,2,7,9,45,846.5,80.0,3.9,9.0,461.0,358.62,277.66
2016,2,7,10,0,875.0,82.0,4.1,10.0,509.0,423.69,335.9
2016,2,7,10,15,892.0,84.5,4.25,10.5,550.0,485.89,391.01
2016,2,7,10,30,909.0,87.0,4.4,11.0,591.0,547.57,444.08
2016,2,7,10,45,922.5,88.5,4.6,12.0,625.5,606.1,492.4
2016,2,7,11,0,936.0,90.0,4.8,13.0,660.0,663.75,538.52
2016,2,7,11,15,944.0,91.5,4.9,13.5,686.5,716.63,580.32
2016,2,7,11,30,952.0,93.0,5.0,14.0,713.0,767.56,619.43
2016,2,7,11,45,953.5,95.5,5.1,15.0,730.0,812.55,650.2
2016,2,7,12,0,955.0,98.0,5.2,16.0,747.0,854.62,678.46
2016,2,7,12,15,957.5,98.5,5.2,16.0,756.5,892.31,705.35
2016,2,7,12,30,960.0,99.0,5.2,16.0,766.0,926.78,729.85
2016,2,7,12,45,962.5,97.5,5.2,16.5,767.0,955.68,748.89
2016,2,7,13,0,965.0,96.0,5.2,17.0,768.0,981.01,765.39
2016,2,7,13,15,962.5,95.5,5.1,17.0,759.0,999.21,777.62
2016,2,7,13,30,960.0,95.0,5.0,17.0,750.0,1013.48,787.19
2016,2,7,13,45,957.5,92.5,4.95,17.5,733.0,1021.44,791.35
2016,2,7,14,0,955.0,90.0,4.9,18.0,716.0,1025.34,792.88
2016,2,7,14,15,946.5,89.0,4.75,18.0,690.5,1021.27,789.71
2016,2,7,14,30,938.0,88.0,4.6,18.0,665.0,1013.23,783.97
2016,2,7,14,45,925.5,86.5,4.45,18.5,631.0,996.9,771.13
2016,2,7,15,0,913.0,85.0,4.3,19.0,597.0,976.9,756.28
2016,2,7,15,15,896.0,82.5,3.95,18.5,556.5,947.97,737.2
2016,2,7,15,30,879.0,80.0,3.6,18.0,516.0,925.11,722.36
2016,2,7,15,45,857.5,76.5,3.25,18.0,469.5,884.51,693.36
2016,2,7,16,0,836.0,73.0,2.9,18.0,423.0,841.43,662.41
2016,2,7,16,15,802.0,69.0,2.65,16.5,372.0,785.05,625.54
2016,2,7,16,30,768.0,65.0,2.4,15.0,321.0,727.6,586.58
2016,2,7,16,45,717.0,59.5,2.2,14.0,267.5,654.54,533.29
2016,2,7,17,0,666.0,54.0,2.0,13.0,214.0,582.53,478.3
2016,2,7,17,15,582.5,46.5,2.0,12.0,161.0,494.42,408.3
2016,2,7,17,30,499.0,39.0,2.0,11.0,108.0,405.82,331.78
2016,2,7,17,45,343.5,27.0,2.0,10.5,64.5,276.05,206.39
2016,2,7,18,0,188.0,15.0,2.0,10.0,21.0,116.53,0.0
2016,2,7,18,15,94.0,7.5,2.0,9.5,10.5,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,3.05,7.5,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,4.0,7.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,4.2,7.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,4.7,7.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,4.7,6.5,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.45,6.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,4.15,4.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,4.05,4.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,3.95,4.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,3.85,3.5,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,3.8,3.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,3.85,3.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,3.9,3.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,3.95,3.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,2,8,7,15,0.0,6.5,4.15,3.5,6.5,0.0,0.0
2016,2,8,7,30,0.0,13.0,4.3,4.0,13.0,11.82,0.0
2016,2,8,7,45,126.5,28.5,4.45,5.0,45.5,22.27,11.43
2016,2,8,8,0,253.0,44.0,4.6,6.0,78.0,33.97,24.64
2016,2,8,8,15,298.0,60.5,4.9,6.5,117.5,45.86,36.05
2016,2,8,8,30,343.0,77.0,5.2,7.0,157.0,64.01,46.17
2016,2,8,8,45,365.5,93.5,5.55,8.0,197.0,104.81,71.18
2016,2,8,9,0,388.0,110.0,5.9,9.0,237.0,148.61,105.45
2016,2,8,9,15,514.5,104.0,5.9,9.5,300.0,198.09,143.78
2016,2,8,9,30,641.0,98.0,5.9,10.0,363.0,264.05,199.05
2016,2,8,9,45,583.0,128.0,5.95,10.5,389.5,314.05,247.06
2016,2,8,10,0,525.0,158.0,6.0,11.0,416.0,353.49,284.39
2016,2,8,10,15,557.5,161.5,5.95,11.5,455.0,405.14,329.21
2016,2,8,10,30,590.0,165.0,5.9,12.0,494.0,462.77,377.88
2016,2,8,10,45,567.0,185.0,5.9,12.5,516.0,500.55,409.44
2016,2,8,11,0,544.0,205.0,5.9,13.0,538.0,538.48,439.96
2016,2,8,11,15,765.5,141.0,5.95,13.0,631.0,655.4,535.97
2016,2,8,11,30,987.0,77.0,6.0,13.0,724.0,776.35,632.89
2016,2,8,11,45,986.5,80.5,6.1,13.5,741.0,822.26,665.74
2016,2,8,12,0,986.0,84.0,6.2,14.0,758.0,865.03,696.3
2016,2,8,12,15,988.5,84.5,6.2,14.0,768.0,903.66,724.48
2016,2,8,12,30,991.0,85.0,6.2,14.0,778.0,938.96,750.16
2016,2,8,12,45,994.0,83.5,6.25,14.5,779.0,968.97,770.75
2016,2,8,13,0,997.0,82.0,6.3,15.0,780.0,995.32,788.7
2016,2,8,13,15,995.0,81.5,6.25,15.0,771.5,1014.44,802.39
2016,2,8,13,30,993.0,81.0,6.2,15.0,763.0,1029.51,813.33
2016,2,8,13,45,991.0,79.0,6.2,15.0,746.5,1038.69,820.53
2016,2,8,14,0,989.0,77.0,6.2,15.0,730.0,1043.7,824.95
2016,2,8,14,15,982.0,76.0,6.15,15.0,704.0,1040.98,823.69
2016,2,8,14,30,975.0,75.0,6.1,15.0,678.0,1034.14,819.69
2016,2,8,14,45,967.5,72.5,6.1,15.0,644.5,1020.89,811.6
2016,2,8,15,0,960.0,70.0,6.1,15.0,611.0,1003.69,800.79
2016,2,8,15,15,945.0,68.0,5.95,14.5,570.5,976.34,783.22
2016,2,8,15,30,930.0,66.0,5.8,14.0,530.0,945.61,763.15
2016,2,8,15,45,911.5,63.0,5.7,14.0,483.5,907.3,736.16
2016,2,8,16,0,893.0,60.0,5.6,14.0,437.0,866.3,706.91
2016,2,8,16,15,863.0,57.0,5.1,13.0,385.5,813.31,668.46
2016,2,8,16,30,833.0,54.0,4.6,12.0,334.0,759.13,628.11
2016,2,8,16,45,789.0,49.5,4.1,11.5,280.0,698.36,580.09
2016,2,8,17,0,745.0,45.0,3.6,11.0,226.0,630.42,525.49
2016,2,8,17,15,669.0,39.0,3.3,10.0,172.0,539.51,451.18
2016,2,8,17,30,593.0,33.0,3.0,9.0,118.0,453.1,375.42
2016,2,8,17,45,444.0,23.5,2.7,8.0,72.0,324.89,249.98
2016,2,8,18,0,295.0,14.0,2.4,7.0,26.0,174.53,0.0
2016,2,8,18,15,147.5,7.0,2.3,6.5,13.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,2.0,5.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.75,4.5,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.95,3.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,2.05,3.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,2.1,3.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.15,3.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.2,3.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,3.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.3,3.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.35,3.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,2.4,3.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,2.45,3.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,2.5,2.5,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,2.45,2.0,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.4,2.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,2.65,1.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,2,9,7,15,0.0,9.5,3.05,3.0,9.5,0.0,0.0
2016,2,9,7,30,0.0,19.0,3.3,4.0,19.0,17.28,0.0
2016,2,9,7,45,274.5,26.0,3.55,5.0,62.5,21.2,11.06
2016,2,9,8,0,549.0,33.0,3.8,6.0,106.0,28.69,20.01
2016,2,9,8,15,629.5,39.5,3.7,7.0,159.0,33.44,24.78
2016,2,9,8,30,710.0,46.0,3.6,8.0,212.0,50.23,29.38
2016,2,9,8,45,758.5,50.0,3.5,9.0,266.0,105.42,55.68
2016,2,9,9,0,807.0,54.0,3.4,10.0,320.0,166.44,101.01
2016,2,9,9,15,838.0,57.5,3.6,11.0,371.5,231.43,157.33
2016,2,9,9,30,869.0,61.0,3.8,12.0,423.0,296.47,216.11
2016,2,9,9,45,890.0,63.5,4.05,13.0,469.5,359.88,273.91
2016,2,9,10,0,911.0,66.0,4.3,14.0,516.0,424.39,331.48
2016,2,9,10,15,926.0,68.0,4.4,14.5,557.0,486.52,385.98
2016,2,9,10,30,941.0,70.0,4.5,15.0,598.0,548.47,438.61
2016,2,9,10,45,951.0,71.5,4.6,15.5,631.5,606.64,486.68
2016,2,9,11,0,961.0,73.0,4.7,16.0,665.0,663.51,532.28
2016,2,9,11,15,968.0,74.0,4.75,16.5,691.5,716.33,573.33
2016,2,9,11,30,975.0,75.0,4.8,17.0,718.0,767.02,610.67
2016,2,9,11,45,969.0,81.0,4.85,17.5,734.0,811.07,641.22
2016,2,9,12,0,963.0,87.0,4.9,18.0,750.0,851.62,668.98
2016,2,9,12,15,965.5,87.5,4.9,18.0,759.0,889.54,695.68
2016,2,9,12,30,968.0,88.0,4.9,18.0,768.0,924.22,719.99
2016,2,9,12,45,969.5,87.0,4.9,18.5,769.0,952.94,738.61
2016,2,9,13,0,971.0,86.0,4.9,19.0,770.0,978.03,754.69
2016,2,9,13,15,968.5,85.5,4.85,19.0,761.0,996.26,767.11
2016,2,9,13,30,966.0,85.0,4.8,19.0,752.0,1010.53,776.93
2016,2,9,13,45,962.5,84.0,4.75,19.0,735.0,1019.25,783.06
2016,2,9,14,0,959.0,83.0,4.7,19.0,718.0,1023.92,786.6
2016,2,9,14,15,951.0,81.5,4.6,19.0,692.5,1019.62,783.68
2016,2,9,14,30,943.0,80.0,4.5,19.0,667.0,1011.3,778.22
2016,2,9,14,45,929.0,79.5,4.45,19.0,633.0,994.59,767.6
2016,2,9,15,0,915.0,79.0,4.4,19.0,599.0,974.23,754.62
2016,2,9,15,15,899.0,77.0,4.05,18.5,559.0,946.66,736.48
2016,2,9,15,30,883.0,75.0,3.7,18.0,519.0,915.92,716.08
2016,2,9,15,45,862.5,71.5,3.4,18.0,473.0,885.22,694.54
2016,2,9,16,0,842.0,68.0,3.1,18.0,427.0,842.78,664.37
2016,2,9,16,15,810.5,64.5,2.7,17.0,376.5,788.87,627.23
2016,2,9,16,30,779.0,61.0,2.3,16.0,326.0,733.78,588.16
2016,2,9,16,45,733.5,55.5,1.9,15.0,273.0,664.51,536.94
2016,2,9,17,0,688.0,50.0,1.5,14.0,220.0,596.0,484.09
2016,2,9,17,15,610.0,43.5,1.5,13.0,167.0,505.02,413.41
2016,2,9,17,30,532.0,37.0,1.5,12.0,114.0,418.51,340.68
2016,2,9,17,45,388.5,26.0,1.5,11.5,69.5,302.09,230.79
2016,2,9,18,0,245.0,15.0,1.5,11.0,25.0,173.02,0.0
2016,2,9,18,15,122.5,7.5,1.45,11.0,12.5,6.82,0.0
2016,2,9,18,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.35,6.5,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.25,5.5,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,2,10,7,15,0.0,9.5,1.25,4.0,9.5,0.0,0.0
2016,2,10,7,30,0.0,19.0,1.5,5.0,19.0,17.28,0.0
2016,2,10,7,45,258.0,27.5,1.75,6.0,62.5,22.46,12.41
2016,2,10,8,0,516.0,36.0,2.0,7.0,106.0,31.42,22.44
2016,2,10,8,15,598.0,43.0,2.1,8.0,159.0,36.47,27.46
2016,2,10,8,30,680.0,50.0,2.2,9.0,212.0,53.32,32.19
2016,2,10,8,45,729.5,55.0,2.3,10.0,265.5,107.66,58.45
2016,2,10,9,0,779.0,60.0,2.4,11.0,319.0,168.05,103.1
2016,2,10,9,15,812.0,63.5,2.65,11.5,370.5,229.33,156.04
2016,2,10,9,30,845.0,67.0,2.9,12.0,422.0,293.93,214.3
2016,2,10,9,45,867.0,70.0,3.2,13.0,469.0,358.96,272.97
2016,2,10,10,0,889.0,73.0,3.5,14.0,516.0,423.2,329.76
2016,2,10,10,15,905.5,75.0,3.45,14.5,557.0,484.97,383.14
2016,2,10,10,30,922.0,77.0,3.4,15.0,598.0,546.74,434.64
2016,2,10,10,45,932.5,79.0,3.4,16.0,632.0,604.88,480.78
2016,2,10,11,0,943.0,81.0,3.4,17.0,666.0,661.82,524.23
2016,2,10,11,15,951.0,82.0,3.35,17.5,692.5,714.63,563.94
2016,2,10,11,30,959.0,83.0,3.3,18.0,719.0,765.44,600.23
2016,2,10,11,45,963.0,84.5,3.25,18.5,737.0,811.59,630.91
2016,2,10,12,0,967.0,86.0,3.2,19.0,755.0,854.97,659.2
2016,2,10,12,15,969.0,86.5,3.2,19.0,764.5,892.66,684.79
2016,2,10,12,30,971.0,87.0,3.2,19.0,774.0,927.06,708.05
2016,2,10,12,45,970.0,87.5,3.2,19.5,774.0,955.39,725.73
2016,2,10,13,0,969.0,88.0,3.2,20.0,774.0,979.99,740.88
2016,2,10,13,15,967.0,87.5,3.15,20.5,765.5,998.7,751.72
2016,2,10,13,30,965.0,87.0,3.1,21.0,757.0,1013.47,760.0
2016,2,10,13,45,959.5,86.5,3.1,21.5,740.0,1020.92,763.98
2016,2,10,14,0,954.0,86.0,3.1,22.0,723.0,1024.3,765.48
2016,2,10,14,15,946.5,85.0,3.1,22.0,697.5,1021.11,764.31
2016,2,10,14,30,939.0,84.0,3.1,22.0,672.0,1013.94,760.73
2016,2,10,14,45,926.5,83.0,3.1,22.0,638.5,998.09,751.53
2016,2,10,15,0,914.0,82.0,3.1,22.0,605.0,978.57,740.03
2016,2,10,15,15,898.5,79.5,2.85,21.5,564.5,950.84,722.42
2016,2,10,15,30,883.0,77.0,2.6,21.0,524.0,919.91,702.57
2016,2,10,15,45,857.5,75.0,2.4,21.0,477.5,886.69,680.12
2016,2,10,16,0,832.0,73.0,2.2,21.0,431.0,841.9,649.42
2016,2,10,16,15,800.0,69.0,2.1,19.5,380.0,787.09,615.61
2016,2,10,16,30,768.0,65.0,2.0,18.0,329.0,731.12,579.65
2016,2,10,16,45,714.5,60.5,1.95,17.0,275.0,657.06,527.78
2016,2,10,17,0,661.0,56.0,1.9,16.0,221.0,590.2,478.75
2016,2,10,17,15,582.5,48.0,2.05,15.5,168.0,498.45,407.24
2016,2,10,17,30,504.0,40.0,2.2,15.0,115.0,411.97,333.99
2016,2,10,17,45,360.5,28.0,2.4,14.5,70.5,288.07,221.12
2016,2,10,18,0,217.0,16.0,2.6,14.0,26.0,160.02,0.0
2016,2,10,18,15,108.5,8.0,2.75,14.0,13.0,7.28,0.0
2016,2,10,18,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,3.35,13.5,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,3.4,11.5,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,3.75,9.5,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,4.1,8.5,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,3.65,7.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,2,11,7,15,0.0,11.0,3.85,9.0,11.0,0.0,0.0
2016,2,11,7,30,0.0,22.0,4.0,10.0,22.0,20.01,0.0
2016,2,11,7,45,270.0,29.5,4.15,11.0,67.0,24.24,13.81
2016,2,11,8,0,540.0,37.0,4.3,12.0,112.0,32.34,22.76
2016,2,11,8,15,621.0,44.0,4.15,13.0,166.0,37.37,27.67
2016,2,11,8,30,702.0,51.0,4.0,14.0,220.0,54.81,32.32
2016,2,11,8,45,751.0,55.5,3.85,15.0,274.5,110.16,58.54
2016,2,11,9,0,800.0,60.0,3.7,16.0,329.0,171.48,103.23
2016,2,11,9,15,832.0,63.5,3.85,17.0,381.0,233.96,156.21
2016,2,11,9,30,864.0,67.0,4.0,18.0,433.0,299.62,214.11
2016,2,11,9,45,886.5,69.5,4.2,19.0,480.5,365.64,272.54
2016,2,11,10,0,909.0,72.0,4.4,20.0,528.0,430.83,329.12
2016,2,11,10,15,924.5,74.5,4.55,20.5,569.5,493.84,383.05
2016,2,11,10,30,940.0,77.0,4.7,21.0,611.0,556.73,435.21
2016,2,11,10,45,951.0,78.5,4.85,22.0,645.5,615.69,481.89
2016,2,11,11,0,962.0,80.0,5.0,23.0,680.0,673.44,526.1
2016,2,11,11,15,969.0,81.0,4.9,23.5,706.5,726.56,565.6
2016,2,11,11,30,976.0,82.0,4.8,24.0,733.0,777.54,601.39
2016,2,11,11,45,972.5,86.5,4.7,24.5,749.0,822.04,630.41
2016,2,11,12,0,969.0,91.0,4.6,25.0,765.0,863.2,656.63
2016,2,11,12,15,971.0,91.5,4.5,25.0,774.0,901.09,681.57
2016,2,11,12,30,973.0,92.0,4.4,25.0,783.0,935.68,704.41
2016,2,11,12,45,970.5,93.0,4.35,25.5,782.5,963.41,721.3
2016,2,11,13,0,968.0,94.0,4.3,26.0,782.0,987.33,735.63
2016,2,11,13,15,964.5,93.5,4.2,26.0,773.0,1004.77,746.81
2016,2,11,13,30,961.0,93.0,4.1,26.0,764.0,1018.2,755.45
2016,2,11,13,45,953.5,93.0,4.05,26.0,746.0,1024.38,759.74
2016,2,11,14,0,946.0,93.0,4.0,26.0,728.0,1026.49,761.56
2016,2,11,14,15,937.5,91.5,3.85,25.5,702.0,1021.81,759.9
2016,2,11,14,30,929.0,90.0,3.7,25.0,676.0,1013.16,755.78
2016,2,11,14,45,915.5,89.0,3.6,25.0,641.5,996.47,745.32
2016,2,11,15,0,902.0,88.0,3.5,25.0,607.0,976.14,732.6
2016,2,11,15,15,885.5,85.5,3.25,24.5,566.5,957.29,721.35
2016,2,11,15,30,869.0,83.0,3.0,24.0,526.0,925.44,701.19
2016,2,11,15,45,843.0,80.5,2.75,24.0,479.0,882.06,671.71
2016,2,11,16,0,817.0,78.0,2.5,24.0,432.0,836.41,640.45
2016,2,11,16,15,784.0,74.0,2.35,22.5,381.0,781.05,606.14
2016,2,11,16,30,751.0,70.0,2.2,21.0,330.0,724.56,569.75
2016,2,11,16,45,699.5,64.5,2.1,20.0,276.5,656.83,522.65
