Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,3.0,12.5,3.1,12.0,12.5,11.37,0.0
2016,2,22,7,30,6.0,25.0,3.2,12.0,25.0,21.53,9.07
2016,2,22,7,45,43.5,47.0,3.35,12.5,54.5,38.86,28.1
2016,2,22,8,0,81.0,69.0,3.5,13.0,84.0,54.62,42.82
2016,2,22,8,15,109.5,90.5,3.45,13.5,117.5,70.5,57.32
2016,2,22,8,30,138.0,112.0,3.4,14.0,151.0,90.97,69.64
2016,2,22,8,45,141.5,138.5,3.35,15.0,185.5,123.76,93.54
2016,2,22,9,0,145.0,165.0,3.3,16.0,220.0,157.68,120.44
2016,2,22,9,15,72.5,91.5,3.1,16.5,119.0,96.04,72.41
2016,2,22,9,30,0.0,18.0,2.9,17.0,18.0,15.86,7.75
2016,2,22,9,45,0.0,31.0,2.75,17.5,31.0,27.35,17.36
2016,2,22,10,0,0.0,44.0,2.6,18.0,44.0,38.87,26.87
2016,2,22,10,15,29.5,157.0,2.4,18.0,175.0,153.9,121.03
2016,2,22,10,30,59.0,270.0,2.2,18.0,306.0,272.92,215.19
2016,2,22,10,45,36.0,249.5,2.05,18.5,272.0,246.84,193.54
2016,2,22,11,0,13.0,229.0,1.9,19.0,238.0,212.82,165.97
2016,2,22,11,15,52.5,284.5,1.75,19.5,322.0,298.44,232.53
2016,2,22,11,30,92.0,340.0,1.6,20.0,406.0,385.11,297.47
2016,2,22,11,45,103.0,352.0,1.45,20.5,427.5,412.27,316.27
2016,2,22,12,0,114.0,364.0,1.3,21.0,449.0,440.32,335.7
2016,2,22,12,15,204.5,363.5,1.1,21.0,518.0,534.71,404.76
2016,2,22,12,30,295.0,363.0,0.9,21.0,587.0,636.79,475.81
2016,2,22,12,45,570.0,251.5,0.75,21.0,683.5,795.05,587.14
2016,2,22,13,0,845.0,140.0,0.6,21.0,780.0,949.44,684.43
2016,2,22,13,15,842.0,139.5,0.55,21.0,771.5,966.05,691.53
2016,2,22,13,30,839.0,139.0,0.5,21.0,763.0,978.99,698.56
2016,2,22,13,45,830.5,139.0,0.45,21.5,745.0,983.45,699.17
2016,2,22,14,0,822.0,139.0,0.4,22.0,727.0,984.09,697.72
2016,2,22,14,15,813.0,137.5,0.45,22.0,701.5,978.82,696.48
2016,2,22,14,30,804.0,136.0,0.5,22.0,676.0,969.86,693.2
2016,2,22,14,45,779.5,138.0,0.6,22.0,641.0,953.12,686.32
2016,2,22,15,0,755.0,140.0,0.7,22.0,606.0,926.79,673.39
2016,2,22,15,15,736.5,136.0,0.8,22.0,566.5,896.16,657.57
2016,2,22,15,30,718.0,132.0,0.9,22.0,527.0,862.77,639.62
2016,2,22,15,45,691.5,127.0,1.05,22.0,481.5,818.37,614.58
2016,2,22,16,0,665.0,122.0,1.2,22.0,436.0,772.15,587.42
2016,2,22,16,15,630.0,115.0,1.2,21.5,386.5,714.8,550.86
2016,2,22,16,30,595.0,108.0,1.2,21.0,337.0,656.88,512.81
2016,2,22,16,45,548.0,99.0,1.3,20.5,285.5,587.07,465.3
2016,2,22,17,0,501.0,90.0,1.4,20.0,234.0,514.93,413.09
2016,2,22,17,15,430.5,77.5,1.45,19.0,183.5,429.58,347.71
2016,2,22,17,30,360.0,65.0,1.5,18.0,133.0,349.61,283.0
2016,2,22,17,45,259.0,48.0,1.6,17.5,88.0,250.93,199.49
2016,2,22,18,0,158.0,31.0,1.7,17.0,43.0,160.49,109.13
2016,2,22,18,15,79.0,15.5,2.0,16.5,21.5,54.32,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,123.0,13.0,5.45,12.0,22.5,11.82,0.0
2016,2,23,7,30,246.0,26.0,5.6,12.0,45.0,21.39,9.83
2016,2,23,7,45,388.5,36.0,5.75,12.5,94.0,28.71,19.36
2016,2,23,8,0,531.0,46.0,5.9,13.0,143.0,35.9,26.28
2016,2,23,8,15,265.5,56.5,6.2,13.0,105.0,41.7,31.78
2016,2,23,8,30,0.0,67.0,6.5,13.0,67.0,58.61,44.82
2016,2,23,8,45,0.0,53.0,6.8,13.5,53.0,46.78,34.59
2016,2,23,9,0,0.0,39.0,7.1,14.0,39.0,34.38,23.84
2016,2,23,9,15,0.0,59.5,7.3,14.0,59.5,52.56,39.25
2016,2,23,9,30,0.0,80.0,7.5,14.0,80.0,70.8,54.55
2016,2,23,9,45,0.0,88.0,7.7,14.5,88.0,77.91,60.24
2016,2,23,10,0,0.0,96.0,7.9,15.0,96.0,84.99,65.86
2016,2,23,10,15,24.0,180.5,8.1,15.0,195.5,172.03,137.83
2016,2,23,10,30,48.0,265.0,8.3,15.0,295.0,262.65,211.76
2016,2,23,10,45,24.0,191.5,8.55,15.0,206.5,187.14,149.85
2016,2,23,11,0,0.0,118.0,8.8,15.0,118.0,104.82,81.62
2016,2,23,11,15,19.5,211.5,8.9,14.5,225.5,202.6,162.5
2016,2,23,11,30,39.0,305.0,9.0,14.0,333.0,312.92,252.5
2016,2,23,11,45,57.5,329.0,9.15,14.0,372.0,354.67,286.33
2016,2,23,12,0,76.0,353.0,9.3,14.0,411.0,398.55,321.82
2016,2,23,12,15,43.0,290.0,9.3,14.0,323.0,312.96,252.35
2016,2,23,12,30,10.0,227.0,9.3,14.0,235.0,215.31,172.26
2016,2,23,12,45,11.0,235.0,9.35,14.0,244.0,224.72,180.02
2016,2,23,13,0,12.0,243.0,9.4,14.0,253.0,234.29,187.86
2016,2,23,13,15,6.0,179.5,9.4,13.5,184.5,168.56,134.38
2016,2,23,13,30,0.0,116.0,9.4,13.0,116.0,103.67,80.9
2016,2,23,13,45,0.0,126.5,9.4,13.0,126.5,113.46,89.11
2016,2,23,14,0,0.0,137.0,9.4,13.0,137.0,123.41,97.45
2016,2,23,14,15,0.5,151.0,9.35,12.5,151.5,137.4,109.4
2016,2,23,14,30,1.0,165.0,9.3,12.0,166.0,151.8,121.77
2016,2,23,14,45,0.5,158.5,9.3,12.0,159.0,145.45,116.67
2016,2,23,15,0,0.0,152.0,9.3,12.0,152.0,139.12,111.62
2016,2,23,15,15,3.0,166.5,9.2,11.5,168.5,157.38,127.54
2016,2,23,15,30,6.0,181.0,9.1,11.0,185.0,176.68,144.45
2016,2,23,15,45,3.5,167.0,9.05,11.0,169.0,161.28,131.79
2016,2,23,16,0,1.0,153.0,9.0,11.0,153.0,146.04,119.2
2016,2,23,16,15,0.5,136.0,8.8,10.5,136.0,129.42,105.63
2016,2,23,16,30,0.0,119.0,8.6,10.0,119.0,112.81,91.89
2016,2,23,16,45,0.0,101.5,8.45,10.0,101.5,96.03,77.66
2016,2,23,17,0,0.0,84.0,8.3,10.0,84.0,79.18,63.17
2016,2,23,17,15,0.0,66.0,8.05,9.5,66.0,61.61,47.93
2016,2,23,17,30,0.0,48.0,7.8,9.0,48.0,43.79,32.22
2016,2,23,17,45,0.0,32.5,7.6,8.5,32.5,28.67,18.71
2016,2,23,18,0,0.0,17.0,7.4,8.0,17.0,14.96,5.65
2016,2,23,18,15,0.0,8.5,7.4,8.0,8.5,7.73,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,7.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,7.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,7.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,7.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,7.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,7.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,7.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,7.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,203.5,12.5,5.1,4.5,28.5,11.37,0.0
2016,2,24,7,30,407.0,25.0,5.3,5.0,57.0,22.43,11.74
2016,2,24,7,45,520.5,34.5,5.5,6.0,110.0,30.08,21.23
2016,2,24,8,0,634.0,44.0,5.7,7.0,163.0,37.56,28.51
2016,2,24,8,15,699.0,50.0,5.9,7.5,220.5,41.52,32.37
2016,2,24,8,30,764.0,56.0,6.1,8.0,278.0,67.02,38.12
2016,2,24,8,45,813.5,58.5,6.35,8.5,336.0,126.03,69.51
2016,2,24,9,0,863.0,61.0,6.6,9.0,394.0,194.58,123.16
2016,2,24,9,15,890.0,63.5,6.55,9.5,448.0,259.89,181.72
2016,2,24,9,30,917.0,66.0,6.5,10.0,502.0,327.54,244.55
2016,2,24,9,45,943.0,65.0,6.5,11.0,551.5,393.67,305.56
2016,2,24,10,0,969.0,64.0,6.5,12.0,601.0,461.29,366.37
2016,2,24,10,15,982.0,65.5,6.4,12.5,643.5,526.43,423.98
2016,2,24,10,30,995.0,67.0,6.3,13.0,686.0,591.03,479.14
2016,2,24,10,45,1007.0,66.0,6.25,13.5,721.5,651.67,529.47
2016,2,24,11,0,1019.0,65.0,6.2,14.0,757.0,710.97,577.13
2016,2,24,11,15,1025.5,66.0,6.15,14.0,784.0,766.97,621.74
2016,2,24,11,30,1032.0,67.0,6.1,14.0,811.0,820.59,661.11
2016,2,24,11,45,1028.5,73.5,6.05,14.5,830.0,869.76,695.42
2016,2,24,12,0,1025.0,80.0,6.0,15.0,849.0,915.36,726.67
2016,2,24,12,15,1027.0,80.0,5.9,15.0,858.5,954.91,754.33
2016,2,24,12,30,1029.0,80.0,5.8,15.0,868.0,990.88,779.24
2016,2,24,12,45,1030.5,79.5,5.75,15.5,868.0,1022.09,799.44
2016,2,24,13,0,1032.0,79.0,5.7,16.0,868.0,1049.37,816.78
2016,2,24,13,15,1030.0,78.5,5.6,16.0,859.5,1069.27,830.13
2016,2,24,13,30,1028.0,78.0,5.5,16.0,851.0,1084.89,840.6
2016,2,24,13,45,1025.5,77.0,5.4,16.0,833.0,1095.1,847.42
2016,2,24,14,0,1023.0,76.0,5.3,16.0,815.0,1100.92,851.38
2016,2,24,14,15,1016.5,75.0,5.2,16.0,788.0,1098.42,849.73
2016,2,24,14,30,1010.0,74.0,5.1,16.0,761.0,1091.54,845.31
2016,2,24,14,45,1002.0,72.0,5.05,16.5,726.5,1077.68,835.07
2016,2,24,15,0,994.0,70.0,5.0,17.0,692.0,1059.64,822.18
2016,2,24,15,15,981.5,68.5,4.85,16.5,650.0,1033.91,806.35
2016,2,24,15,30,969.0,67.0,4.7,16.0,608.0,1004.51,787.99
2016,2,24,15,45,952.5,64.5,4.6,16.0,559.5,966.67,762.53
2016,2,24,16,0,936.0,62.0,4.5,16.0,511.0,925.84,734.81
2016,2,24,16,15,911.5,59.5,3.95,15.0,457.5,875.42,699.82
2016,2,24,16,30,887.0,57.0,3.4,14.0,404.0,823.22,663.34
2016,2,24,16,45,850.5,53.0,2.85,13.5,347.0,758.04,614.8
2016,2,24,17,0,814.0,49.0,2.3,13.0,290.0,692.93,564.72
2016,2,24,17,15,755.0,44.0,2.05,12.0,232.0,617.08,506.87
2016,2,24,17,30,696.0,39.0,1.8,11.0,174.0,537.23,442.47
2016,2,24,17,45,588.5,31.5,1.6,10.0,119.5,428.01,348.75
2016,2,24,18,0,481.0,24.0,1.4,9.0,65.0,328.22,242.1
2016,2,24,18,15,240.5,12.0,1.4,8.5,32.5,133.54,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,203.0,13.0,2.7,6.0,30.0,11.82,0.0
2016,2,25,7,30,406.0,26.0,3.0,7.0,60.0,23.3,12.89
2016,2,25,7,45,518.5,35.5,3.3,8.0,112.5,30.9,21.87
2016,2,25,8,0,631.0,45.0,3.6,9.0,165.0,38.34,29.03
2016,2,25,8,15,695.0,51.0,3.6,10.0,222.5,42.26,32.74
2016,2,25,8,30,759.0,57.0,3.6,11.0,280.0,68.51,38.55
2016,2,25,8,45,797.5,61.5,3.6,12.0,336.5,127.97,70.62
2016,2,25,9,0,836.0,66.0,3.6,13.0,393.0,192.08,119.95
2016,2,25,9,15,863.0,69.5,3.6,13.5,446.0,257.04,176.77
2016,2,25,9,30,890.0,73.0,3.6,14.0,499.0,327.21,239.66
2016,2,25,9,45,908.0,75.5,3.6,15.0,547.0,392.33,297.77
2016,2,25,10,0,926.0,78.0,3.6,16.0,595.0,458.16,354.73
2016,2,25,10,15,939.5,80.0,3.55,16.0,637.0,521.81,409.38
2016,2,25,10,30,953.0,82.0,3.5,16.0,679.0,585.04,461.9
2016,2,25,10,45,961.5,84.0,3.45,16.5,713.5,644.67,509.02
2016,2,25,11,0,970.0,86.0,3.4,17.0,748.0,702.77,553.3
2016,2,25,11,15,976.0,87.5,3.35,17.0,774.5,756.89,594.31
2016,2,25,11,30,982.0,89.0,3.3,17.0,801.0,808.71,630.86
2016,2,25,11,45,984.5,90.0,3.25,17.5,818.5,854.82,661.07
2016,2,25,12,0,987.0,91.0,3.2,18.0,836.0,897.89,688.73
2016,2,25,12,15,988.5,91.5,3.2,18.0,844.5,936.36,714.59
2016,2,25,12,30,990.0,92.0,3.2,18.0,853.0,971.37,737.99
2016,2,25,12,45,988.0,92.5,3.25,18.0,852.5,999.59,757.17
2016,2,25,13,0,986.0,93.0,3.3,18.0,852.0,1023.88,773.82
2016,2,25,13,15,983.0,93.0,3.3,18.0,842.5,1042.66,786.49
2016,2,25,13,30,980.0,93.0,3.3,18.0,833.0,1057.32,796.58
2016,2,25,13,45,973.5,92.5,3.35,18.0,814.0,1063.84,801.86
2016,2,25,14,0,967.0,92.0,3.4,18.0,795.0,1066.13,804.57
2016,2,25,14,15,959.5,91.0,3.45,18.0,768.0,1062.65,803.64
2016,2,25,14,30,952.0,90.0,3.5,18.0,741.0,1055.03,800.16
2016,2,25,14,45,933.5,91.5,3.55,18.0,704.5,1035.61,788.86
2016,2,25,15,0,915.0,93.0,3.6,18.0,668.0,1012.53,775.23
2016,2,25,15,15,900.0,90.5,3.65,17.5,626.5,984.54,759.69
2016,2,25,15,30,885.0,88.0,3.7,17.0,585.0,962.9,748.52
2016,2,25,15,45,863.5,85.0,3.8,17.0,537.0,921.59,722.2
2016,2,25,16,0,842.0,82.0,3.9,17.0,489.0,877.73,693.76
2016,2,25,16,15,813.0,78.0,3.75,16.0,436.5,823.88,658.7
2016,2,25,16,30,784.0,74.0,3.6,15.0,384.0,768.63,621.66
2016,2,25,16,45,742.0,69.0,3.45,14.5,328.5,700.79,572.69
2016,2,25,17,0,700.0,64.0,3.3,14.0,273.0,633.31,522.24
2016,2,25,17,15,634.0,57.0,3.15,13.0,217.0,553.32,460.43
2016,2,25,17,30,568.0,50.0,3.0,12.0,161.0,471.9,392.99
2016,2,25,17,45,458.0,39.0,2.9,11.0,110.0,363.16,298.97
2016,2,25,18,0,348.0,28.0,2.8,10.0,59.0,265.31,199.8
2016,2,25,18,15,174.0,14.0,2.9,9.5,29.5,101.49,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,168.5,14.5,1.45,3.5,29.0,13.19,0.0
2016,2,26,7,30,337.0,29.0,1.5,4.0,58.0,23.86,14.06
2016,2,26,7,45,451.5,39.5,1.55,5.0,109.5,31.53,22.83
2016,2,26,8,0,566.0,50.0,1.6,6.0,161.0,38.99,30.07
2016,2,26,8,15,632.5,57.5,1.85,7.0,217.0,43.57,34.39
2016,2,26,8,30,699.0,65.0,2.1,8.0,273.0,70.13,41.16
2016,2,26,8,45,742.0,70.0,2.35,9.0,329.0,130.85,76.03
2016,2,26,9,0,785.0,75.0,2.6,10.0,385.0,192.7,123.93
2016,2,26,9,15,814.0,79.0,2.5,10.5,438.0,255.49,178.93
2016,2,26,9,30,843.0,83.0,2.4,11.0,491.0,321.17,237.92
2016,2,26,9,45,863.0,86.5,2.35,11.5,538.5,385.79,295.81
2016,2,26,10,0,883.0,90.0,2.3,12.0,586.0,451.55,352.97
2016,2,26,10,15,897.5,92.5,2.15,12.5,628.0,515.06,406.1
2016,2,26,10,30,912.0,95.0,2.0,13.0,670.0,577.17,455.88
2016,2,26,10,45,922.0,97.0,1.85,13.5,704.5,635.68,500.79
2016,2,26,11,0,932.0,99.0,1.7,14.0,739.0,692.91,542.74
2016,2,26,11,15,939.0,100.5,1.6,14.0,765.5,746.06,581.42
2016,2,26,11,30,946.0,102.0,1.5,14.0,792.0,797.12,616.12
2016,2,26,11,45,951.0,102.5,1.4,14.5,810.0,843.3,644.53
2016,2,26,12,0,956.0,103.0,1.3,15.0,828.0,886.74,670.39
2016,2,26,12,15,958.0,103.5,1.25,15.0,837.0,924.7,694.06
2016,2,26,12,30,960.0,104.0,1.2,15.0,846.0,959.32,715.34
2016,2,26,12,45,960.5,103.5,1.15,15.5,846.0,988.05,731.26
2016,2,26,13,0,961.0,103.0,1.1,16.0,846.0,1013.04,744.7
2016,2,26,13,15,959.0,102.5,1.1,16.0,837.0,1031.84,756.57
2016,2,26,13,30,957.0,102.0,1.1,16.0,828.0,1046.62,766.1
2016,2,26,13,45,953.0,100.5,1.15,16.5,810.0,1054.28,770.91
2016,2,26,14,0,949.0,99.0,1.2,17.0,792.0,1057.79,773.35
2016,2,26,14,15,941.5,97.5,1.2,17.0,765.5,1053.72,771.69
2016,2,26,14,30,934.0,96.0,1.2,17.0,739.0,1045.57,767.72
2016,2,26,14,45,924.0,94.0,1.3,17.0,704.5,1030.39,761.35
2016,2,26,15,0,914.0,92.0,1.4,17.0,670.0,1011.39,752.56
2016,2,26,15,15,899.0,89.5,1.4,17.0,628.5,983.31,736.15
2016,2,26,15,30,884.0,87.0,1.4,17.0,587.0,951.93,717.63
2016,2,26,15,45,863.5,84.0,1.45,17.0,539.0,921.14,700.15
2016,2,26,16,0,843.0,81.0,1.5,17.0,491.0,878.09,674.0
2016,2,26,16,15,814.0,77.5,1.35,16.5,438.5,824.77,638.99
2016,2,26,16,30,785.0,74.0,1.2,16.0,386.0,770.03,602.3
2016,2,26,16,45,742.5,69.0,1.1,15.5,330.5,701.68,555.34
2016,2,26,17,0,700.0,64.0,1.0,15.0,275.0,633.75,506.98
2016,2,26,17,15,635.0,57.0,1.05,14.0,219.0,554.24,449.61
2016,2,26,17,30,570.0,50.0,1.1,13.0,163.0,473.36,386.24
2016,2,26,17,45,459.0,39.5,1.15,12.0,112.0,364.42,295.55
2016,2,26,18,0,348.0,29.0,1.2,11.0,61.0,266.29,200.73
2016,2,26,18,15,174.0,14.5,1.25,10.5,30.5,101.97,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,153.5,15.5,2.5,7.5,29.5,14.1,0.0
2016,2,27,7,30,307.0,31.0,2.7,8.0,59.0,25.53,15.51
2016,2,27,7,45,413.0,43.0,2.9,9.0,109.0,34.42,25.02
2016,2,27,8,0,519.0,55.0,3.1,10.0,159.0,42.98,33.16
2016,2,27,8,15,586.0,63.0,3.3,11.0,214.0,47.72,37.56
2016,2,27,8,30,653.0,71.0,3.5,12.0,269.0,74.15,44.45
2016,2,27,8,45,693.0,78.0,3.75,13.5,323.0,129.69,75.71
2016,2,27,9,0,733.0,85.0,4.0,15.0,377.0,190.19,122.06
2016,2,27,9,15,763.0,89.5,4.05,15.5,429.0,254.23,177.18
2016,2,27,9,30,793.0,94.0,4.1,16.0,481.0,317.62,233.41
2016,2,27,9,45,812.0,98.5,4.2,16.5,527.5,379.91,288.85
2016,2,27,10,0,831.0,103.0,4.3,17.0,574.0,443.34,343.96
2016,2,27,10,15,847.0,106.0,4.35,17.5,615.5,504.77,395.87
2016,2,27,10,30,863.0,109.0,4.4,18.0,657.0,566.33,446.21
2016,2,27,10,45,871.5,112.0,4.45,18.5,690.5,623.37,491.54
2016,2,27,11,0,880.0,115.0,4.5,19.0,724.0,679.15,534.54
2016,2,27,11,15,888.0,117.0,4.5,19.0,750.0,732.11,575.13
2016,2,27,11,30,896.0,119.0,4.5,19.0,776.0,778.76,609.89
2016,2,27,11,45,899.0,120.5,4.55,19.5,793.5,822.51,639.64
2016,2,27,12,0,902.0,122.0,4.6,20.0,811.0,863.55,667.19
2016,2,27,12,15,904.5,123.0,4.6,20.0,819.5,900.77,692.85
2016,2,27,12,30,907.0,124.0,4.6,20.0,828.0,934.9,716.27
2016,2,27,12,45,615.0,245.5,4.65,20.5,723.5,837.13,644.26
2016,2,27,13,0,323.0,367.0,4.7,21.0,619.0,693.64,533.29
2016,2,27,13,15,610.5,245.5,4.65,21.0,714.0,869.18,667.9
2016,2,27,13,30,898.0,124.0,4.6,21.0,809.0,1014.96,769.5
2016,2,27,13,45,891.0,123.5,4.6,21.0,790.5,1031.08,780.0
2016,2,27,14,0,884.0,123.0,4.6,21.0,772.0,1032.82,781.86
2016,2,27,14,15,875.5,121.5,4.55,21.0,746.0,1027.95,779.03
2016,2,27,14,30,867.0,120.0,4.5,21.0,720.0,1019.16,773.75
2016,2,27,14,45,853.5,118.0,4.5,21.0,685.5,1001.04,762.74
2016,2,27,15,0,840.0,116.0,4.5,21.0,651.0,979.29,749.41
2016,2,27,15,15,823.5,113.5,4.45,20.5,610.0,950.64,732.37
2016,2,27,15,30,807.0,111.0,4.4,20.0,569.0,918.85,713.1
2016,2,27,15,45,782.0,107.5,4.35,20.0,522.0,875.16,683.93
2016,2,27,16,0,757.0,104.0,4.3,20.0,475.0,835.51,657.46
2016,2,27,16,15,725.0,99.0,3.95,19.5,423.5,780.29,619.17
2016,2,27,16,30,693.0,94.0,3.6,19.0,372.0,724.16,579.54
2016,2,27,16,45,648.0,87.0,3.3,18.5,318.0,654.7,529.03
2016,2,27,17,0,603.0,80.0,3.0,18.0,264.0,586.21,477.69
2016,2,27,17,15,535.0,70.5,2.75,17.0,210.0,499.87,410.62
2016,2,27,17,30,467.0,61.0,2.5,16.0,156.0,417.61,343.02
2016,2,27,17,45,360.0,47.5,2.3,15.5,107.0,312.1,252.99
2016,2,27,18,0,253.0,34.0,2.1,15.0,58.0,218.04,164.3
2016,2,27,18,15,126.5,17.0,2.2,14.5,29.0,80.02,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,106.5,18.5,3.9,11.5,28.5,14.64,0.0
2016,2,28,7,30,213.0,37.0,4.2,12.0,57.0,28.93,18.31
2016,2,28,7,45,326.5,51.5,4.5,13.0,106.0,39.65,29.21
2016,2,28,8,0,440.0,66.0,4.8,14.0,155.0,52.33,40.9
2016,2,28,8,15,220.0,66.5,5.2,14.5,111.0,48.39,37.61
2016,2,28,8,30,0.0,67.0,5.6,15.0,67.0,58.89,44.71
2016,2,28,8,45,0.0,63.5,6.05,16.0,63.5,56.11,42.11
2016,2,28,9,0,0.0,60.0,6.5,17.0,60.0,53.0,39.2
2016,2,28,9,15,0.0,64.0,6.55,17.5,64.0,56.56,41.97
2016,2,28,9,30,0.0,68.0,6.6,18.0,68.0,60.13,44.71
2016,2,28,9,45,0.0,74.5,6.7,19.0,74.5,65.93,49.17
2016,2,28,10,0,0.0,81.0,6.8,20.0,81.0,71.73,53.58
2016,2,28,10,15,4.5,145.0,6.7,20.5,148.0,130.26,100.92
2016,2,28,10,30,9.0,209.0,6.6,21.0,215.0,189.66,148.11
2016,2,28,10,45,11.5,224.5,6.5,21.5,233.0,206.18,160.64
2016,2,28,11,0,14.0,240.0,6.4,22.0,251.0,223.12,173.45
2016,2,28,11,15,11.5,231.0,6.2,22.0,240.0,214.74,166.54
2016,2,28,11,30,9.0,222.0,6.0,22.0,229.0,205.89,159.32
2016,2,28,11,45,11.0,237.0,5.85,22.5,245.5,222.25,171.71
2016,2,28,12,0,13.0,252.0,5.7,23.0,262.0,238.96,184.26
2016,2,28,12,15,29.5,298.5,5.5,23.0,322.0,309.22,238.82
2016,2,28,12,30,46.0,345.0,5.3,23.0,382.0,374.09,288.39
2016,2,28,12,45,137.5,367.5,5.1,23.5,475.5,498.77,383.78
2016,2,28,13,0,229.0,390.0,4.9,24.0,569.0,615.59,470.39
2016,2,28,13,15,248.0,382.0,4.7,24.0,574.0,634.33,483.77
2016,2,28,13,30,267.0,374.0,4.5,24.0,579.0,669.09,508.7
2016,2,28,13,45,243.0,369.0,4.35,24.5,552.5,631.0,479.88
2016,2,28,14,0,219.0,364.0,4.2,25.0,526.0,607.96,462.13
2016,2,28,14,15,175.0,351.0,4.1,25.0,478.0,554.68,422.88
2016,2,28,14,30,131.0,338.0,4.0,25.0,430.0,500.31,382.51
2016,2,28,14,45,462.0,235.0,3.9,25.0,535.0,748.22,572.73
2016,2,28,15,0,793.0,132.0,3.8,25.0,640.0,952.48,717.18
2016,2,28,15,15,775.0,128.5,3.7,24.5,599.0,928.64,701.76
2016,2,28,15,30,757.0,125.0,3.6,24.0,558.0,895.29,681.51
2016,2,28,15,45,734.5,120.0,3.5,24.0,512.0,853.33,653.88
2016,2,28,16,0,712.0,115.0,3.4,24.0,466.0,809.28,624.56
2016,2,28,16,15,679.0,109.0,3.05,23.5,415.5,753.13,586.1
2016,2,28,16,30,646.0,103.0,2.7,23.0,365.0,696.22,546.4
2016,2,28,16,45,603.0,95.0,2.35,22.5,312.0,628.64,497.84
2016,2,28,17,0,560.0,87.0,2.0,22.0,259.0,561.93,448.49
2016,2,28,17,15,491.0,76.5,1.95,21.0,205.5,475.26,382.79
2016,2,28,17,30,422.0,66.0,1.9,20.0,152.0,391.11,315.77
2016,2,28,17,45,320.5,51.0,1.85,19.0,104.5,290.95,232.53
2016,2,28,18,0,219.0,36.0,1.8,18.0,57.0,201.5,151.06
2016,2,28,18,15,109.5,18.0,1.85,17.5,28.5,95.01,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,63.5,21.0,1.7,14.5,27.5,17.04,0.0
2016,2,29,7,30,127.0,42.0,1.9,15.0,55.0,33.23,22.19
2016,2,29,7,45,226.5,61.5,2.1,16.0,102.0,48.05,36.29
2016,2,29,8,0,326.0,81.0,2.3,17.0,149.0,60.79,47.88
2016,2,29,8,15,394.5,95.0,2.35,17.5,201.0,69.91,56.06
2016,2,29,8,30,463.0,109.0,2.4,18.0,253.0,97.64,65.96
2016,2,29,8,45,231.5,110.5,2.45,18.5,182.5,112.13,78.5
2016,2,29,9,0,0.0,112.0,2.5,19.0,112.0,97.23,75.51
2016,2,29,9,15,0.0,128.0,2.6,19.5,128.0,111.35,86.71
2016,2,29,9,30,0.0,144.0,2.7,20.0,144.0,125.59,97.81
2016,2,29,9,45,8.5,178.5,2.8,20.5,183.5,158.68,123.78
2016,2,29,10,0,17.0,213.0,2.9,21.0,223.0,193.27,150.64
2016,2,29,10,15,19.0,227.5,2.95,21.5,239.5,209.0,162.41
2016,2,29,10,30,21.0,242.0,3.0,22.0,256.0,225.02,174.35
2016,2,29,10,45,25.0,261.0,3.15,22.5,278.5,246.53,190.51
2016,2,29,11,0,29.0,280.0,3.3,23.0,301.0,273.51,210.75
2016,2,29,11,15,410.5,223.0,3.3,23.0,527.5,507.03,393.99
2016,2,29,11,30,792.0,166.0,3.3,23.0,754.0,759.21,581.15
2016,2,29,11,45,488.0,276.5,3.35,23.5,641.5,664.54,506.23
2016,2,29,12,0,184.0,387.0,3.4,24.0,529.0,529.3,401.54
2016,2,29,12,15,499.0,277.5,3.45,24.0,668.0,722.23,548.78
2016,2,29,12,30,814.0,168.0,3.5,24.0,807.0,909.9,682.64
2016,2,29,12,45,570.5,270.0,3.55,24.0,718.0,819.98,616.79
2016,2,29,13,0,327.0,372.0,3.6,24.0,629.0,702.96,529.51
2016,2,29,13,15,341.0,363.5,3.65,24.0,629.0,719.07,542.57
2016,2,29,13,30,355.0,355.0,3.7,24.0,629.0,733.87,553.97
2016,2,29,13,45,235.0,359.5,3.75,24.5,539.0,612.36,464.45
2016,2,29,14,0,115.0,364.0,3.8,25.0,449.0,486.66,370.05
2016,2,29,14,15,156.0,352.5,3.8,24.5,464.0,536.96,409.95
2016,2,29,14,30,197.0,341.0,3.8,24.0,479.0,568.69,435.74
2016,2,29,14,45,445.5,259.0,3.85,24.0,551.5,759.17,580.87
2016,2,29,15,0,694.0,177.0,3.9,24.0,624.0,915.73,694.89
2016,2,29,15,15,674.0,172.0,3.9,24.0,584.0,882.79,672.51
2016,2,29,15,30,654.0,167.0,3.9,24.0,544.0,847.23,649.58
2016,2,29,15,45,624.5,161.5,3.9,24.0,498.0,799.97,618.17
2016,2,29,16,0,595.0,156.0,3.9,24.0,452.0,745.71,581.32
2016,2,29,16,15,559.0,147.5,3.65,23.5,402.0,688.12,541.59
2016,2,29,16,30,523.0,139.0,3.4,23.0,352.0,630.63,500.48
2016,2,29,16,45,476.0,127.0,3.15,22.5,300.0,560.66,448.79
2016,2,29,17,0,429.0,115.0,2.9,22.0,248.0,492.69,397.06
2016,2,29,17,15,361.5,99.5,2.65,21.0,196.5,408.37,331.18
2016,2,29,17,30,294.0,84.0,2.4,20.0,145.0,329.22,266.81
2016,2,29,17,45,212.5,62.5,2.2,19.5,99.5,228.63,182.75
2016,2,29,18,0,131.0,41.0,2.0,19.0,54.0,147.17,110.55
2016,2,29,18,15,65.5,20.5,2.0,18.5,27.0,69.69,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,66.0,20.0,3.5,16.5,27.0,16.33,0.0
2016,3,1,7,30,132.0,40.0,3.7,17.0,54.0,31.86,21.03
2016,3,1,7,45,209.0,59.0,3.95,18.0,96.5,46.28,34.5
2016,3,1,8,0,286.0,78.0,4.2,19.0,139.0,58.23,45.3
2016,3,1,8,15,349.0,89.5,4.4,19.5,185.0,65.5,51.79
2016,3,1,8,30,412.0,101.0,4.6,20.0,231.0,90.24,60.23
2016,3,1,8,45,406.5,123.5,4.8,20.5,271.5,138.12,91.99
2016,3,1,9,0,401.0,146.0,5.0,21.0,312.0,185.66,129.92
2016,3,1,9,15,386.5,171.0,5.1,21.5,347.5,232.62,170.02
2016,3,1,9,30,372.0,196.0,5.2,22.0,383.0,277.62,208.71
2016,3,1,9,45,460.5,190.5,5.3,22.5,443.5,333.15,253.23
2016,3,1,10,0,549.0,185.0,5.4,23.0,504.0,398.03,305.47
2016,3,1,10,15,717.5,143.0,5.5,23.0,589.5,480.17,371.51
2016,3,1,10,30,886.0,101.0,5.6,23.0,675.0,575.65,447.86
2016,3,1,10,45,903.5,100.0,5.75,23.0,711.0,634.56,495.45
2016,3,1,11,0,921.0,99.0,5.9,23.0,747.0,692.91,541.69
2016,3,1,11,15,928.5,100.0,6.0,23.0,773.5,745.44,582.45
2016,3,1,11,30,936.0,101.0,6.1,23.0,800.0,795.92,619.43
2016,3,1,11,45,945.0,100.0,6.25,23.0,819.0,843.28,653.54
2016,3,1,12,0,954.0,99.0,6.4,23.0,838.0,888.16,685.77
2016,3,1,12,15,956.0,99.0,6.45,23.0,847.0,925.42,712.04
2016,3,1,12,30,958.0,99.0,6.5,23.0,856.0,959.31,735.93
2016,3,1,12,45,960.0,98.0,6.55,23.0,856.5,988.62,756.64
2016,3,1,13,0,962.0,97.0,6.6,23.0,857.0,1014.25,774.86
2016,3,1,13,15,960.0,96.5,6.55,23.0,847.5,1032.8,787.67
2016,3,1,13,30,958.0,96.0,6.5,23.0,838.0,1047.32,797.83
2016,3,1,13,45,955.0,94.0,6.5,23.0,820.5,1055.07,803.76
2016,3,1,14,0,952.0,92.0,6.5,23.0,803.0,1058.66,807.03
2016,3,1,14,15,603.5,213.5,6.45,23.0,659.0,870.04,673.89
2016,3,1,14,30,255.0,335.0,6.4,23.0,515.0,637.73,495.21
2016,3,1,14,45,575.5,216.5,6.35,23.0,596.0,840.46,655.6
2016,3,1,15,0,896.0,98.0,6.3,23.0,677.0,1005.57,774.87
2016,3,1,15,15,881.5,95.5,6.2,22.5,635.5,977.93,757.12
2016,3,1,15,30,867.0,93.0,6.1,22.0,594.0,956.84,745.04
2016,3,1,15,45,852.0,88.0,6.05,22.0,547.5,918.97,719.69
2016,3,1,16,0,837.0,83.0,6.0,22.0,501.0,878.25,692.17
2016,3,1,16,15,809.5,79.5,5.7,21.5,449.0,825.98,655.95
2016,3,1,16,30,782.0,76.0,5.4,21.0,397.0,772.23,618.09
2016,3,1,16,45,750.0,69.5,5.1,20.5,342.5,710.11,573.04
2016,3,1,17,0,718.0,63.0,4.8,20.0,288.0,647.72,526.5
2016,3,1,17,15,657.5,56.5,4.35,19.0,232.0,565.1,462.82
2016,3,1,17,30,597.0,50.0,3.9,18.0,176.0,491.47,402.96
2016,3,1,17,45,501.0,40.0,3.45,17.0,124.0,390.6,317.3
2016,3,1,18,0,405.0,30.0,3.0,16.0,72.0,298.91,232.3
2016,3,1,18,15,202.5,15.0,2.9,15.5,36.0,142.18,1.78
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.0,16.5,2.15,8.5,38.0,13.17,0.0
2016,3,2,7,30,398.0,33.0,2.3,9.0,76.0,26.68,17.53
2016,3,2,7,45,493.5,43.5,2.5,10.0,128.5,34.21,25.01
2016,3,2,8,0,589.0,54.0,2.7,11.0,181.0,41.49,31.83
2016,3,2,8,15,649.0,60.5,3.1,12.0,237.5,45.13,35.13
2016,3,2,8,30,709.0,67.0,3.5,13.0,294.0,81.42,46.81
2016,3,2,8,45,743.0,73.0,3.9,14.0,348.5,139.09,80.61
2016,3,2,9,0,777.0,79.0,4.3,15.0,403.0,200.92,129.17
2016,3,2,9,15,804.0,83.0,4.3,15.5,455.0,263.2,183.54
2016,3,2,9,30,831.0,87.0,4.3,16.0,507.0,328.12,241.48
2016,3,2,9,45,843.5,92.5,4.3,16.5,552.5,391.49,298.0
2016,3,2,10,0,856.0,98.0,4.3,17.0,598.0,455.15,353.2
2016,3,2,10,15,869.5,100.5,4.3,17.5,639.0,516.5,404.84
2016,3,2,10,30,883.0,103.0,4.3,18.0,680.0,577.63,454.51
2016,3,2,10,45,886.0,108.5,4.35,18.5,711.5,633.52,498.72
2016,3,2,11,0,889.0,114.0,4.4,19.0,743.0,687.95,540.41
2016,3,2,11,15,895.5,115.5,4.45,19.5,768.5,738.93,578.5
2016,3,2,11,30,902.0,117.0,4.5,20.0,794.0,787.86,613.24
2016,3,2,11,45,898.5,121.5,4.55,20.5,809.0,829.66,641.36
2016,3,2,12,0,895.0,126.0,4.6,21.0,824.0,868.26,667.01
2016,3,2,12,15,896.5,127.0,4.6,21.5,832.5,904.36,690.38
2016,3,2,12,30,898.0,128.0,4.6,22.0,841.0,937.3,711.4
2016,3,2,12,45,886.0,134.0,4.7,22.5,837.5,968.96,732.24
2016,3,2,13,0,874.0,140.0,4.8,23.0,834.0,988.32,744.69
2016,3,2,13,15,870.0,139.5,4.8,23.0,824.0,1004.31,755.71
2016,3,2,13,30,866.0,139.0,4.8,23.0,814.0,1016.45,764.26
2016,3,2,13,45,851.0,143.0,4.85,23.5,793.5,1018.78,765.25
2016,3,2,14,0,836.0,147.0,4.9,24.0,773.0,1017.08,763.73
2016,3,2,14,15,826.0,144.5,4.95,24.0,746.0,1009.37,759.86
2016,3,2,14,30,816.0,142.0,5.0,24.0,719.0,997.86,753.58
2016,3,2,14,45,811.0,135.5,5.05,24.0,686.0,983.2,745.28
2016,3,2,15,0,806.0,129.0,5.1,24.0,653.0,964.85,734.55
2016,3,2,15,15,789.0,125.5,5.05,24.0,612.5,934.69,714.97
2016,3,2,15,30,772.0,122.0,5.0,24.0,572.0,907.98,697.88
2016,3,2,15,45,739.0,121.5,5.0,24.0,523.5,861.19,666.8
2016,3,2,16,0,706.0,121.0,5.0,24.0,475.0,812.7,634.21
2016,3,2,16,15,673.5,115.0,4.8,23.5,424.5,756.81,595.9
2016,3,2,16,30,641.0,109.0,4.6,23.0,374.0,700.14,556.3
2016,3,2,16,45,591.0,101.5,4.4,22.5,320.0,627.34,503.56
2016,3,2,17,0,541.0,94.0,4.2,22.0,266.0,555.9,450.14
2016,3,2,17,15,475.0,83.0,4.0,21.0,213.0,467.74,381.68
2016,3,2,17,30,409.0,72.0,3.8,20.0,160.0,389.68,318.14
2016,3,2,17,45,307.0,56.5,3.65,19.5,111.5,288.98,233.05
2016,3,2,18,0,205.0,41.0,3.5,19.0,63.0,198.92,152.88
2016,3,2,18,15,102.5,20.5,3.65,19.0,31.5,97.31,12.14
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.5,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,17.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
