Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.5,23.0,3.25,16.5,34.0,18.72,3.58
2016,3,3,7,30,199.0,46.0,3.5,17.0,68.0,35.66,24.56
2016,3,3,7,45,351.5,55.5,3.8,18.0,122.0,42.41,31.27
2016,3,3,8,0,504.0,65.0,4.1,19.0,176.0,50.39,38.53
2016,3,3,8,15,570.5,73.0,4.35,19.5,231.5,54.74,42.43
2016,3,3,8,30,637.0,81.0,4.6,20.0,287.0,86.3,50.83
2016,3,3,8,45,713.0,79.0,4.9,20.5,348.0,137.91,78.77
2016,3,3,9,0,789.0,77.0,5.2,21.0,409.0,202.34,127.05
2016,3,3,9,15,817.5,80.5,5.55,21.5,462.0,265.34,181.2
2016,3,3,9,30,846.0,84.0,5.9,22.0,515.0,331.15,239.19
2016,3,3,9,45,873.5,84.0,6.3,22.5,564.5,398.1,297.97
2016,3,3,10,0,901.0,84.0,6.7,23.0,614.0,464.12,355.03
2016,3,3,10,15,915.0,86.0,6.8,23.0,656.5,526.94,408.78
2016,3,3,10,30,929.0,88.0,6.9,23.0,699.0,589.41,460.84
2016,3,3,10,45,941.0,89.0,7.0,23.5,734.0,649.11,508.49
2016,3,3,11,0,953.0,90.0,7.1,24.0,769.0,707.65,553.93
2016,3,3,11,15,960.5,91.0,7.05,24.0,796.0,761.61,595.55
2016,3,3,11,30,968.0,92.0,7.0,24.0,823.0,813.43,632.56
2016,3,3,11,45,975.5,91.5,7.0,24.5,842.0,861.32,665.21
2016,3,3,12,0,983.0,91.0,7.0,25.0,861.0,906.54,695.59
2016,3,3,12,15,985.0,91.0,6.9,25.0,870.0,944.66,721.67
2016,3,3,12,30,987.0,91.0,6.8,25.0,879.0,979.3,745.19
2016,3,3,12,45,990.5,89.5,6.75,25.0,880.0,1010.07,766.2
2016,3,3,13,0,994.0,88.0,6.7,25.0,881.0,1037.09,784.64
2016,3,3,13,15,992.5,87.5,6.6,25.0,871.5,1056.53,797.6
2016,3,3,13,30,991.0,87.0,6.5,25.0,862.0,1071.81,807.83
2016,3,3,13,45,989.5,84.5,6.45,25.0,844.5,1080.59,814.07
2016,3,3,14,0,988.0,82.0,6.4,25.0,827.0,1085.06,817.57
2016,3,3,14,15,981.5,81.5,6.3,25.0,800.0,1082.59,816.18
2016,3,3,14,30,975.0,81.0,6.2,25.0,773.0,1075.88,812.12
2016,3,3,14,45,961.0,81.5,6.1,25.0,737.5,1058.79,801.14
2016,3,3,15,0,947.0,82.0,6.0,25.0,702.0,1037.85,787.71
2016,3,3,15,15,934.0,80.5,5.85,24.5,660.0,1011.75,772.07
2016,3,3,15,30,921.0,79.0,5.7,24.0,618.0,982.17,754.03
2016,3,3,15,45,904.0,76.0,5.55,24.0,570.0,943.72,728.23
2016,3,3,16,0,887.0,73.0,5.4,24.0,522.0,902.45,700.37
2016,3,3,16,15,862.0,70.0,5.0,23.0,468.5,851.73,666.68
2016,3,3,16,30,837.0,67.0,4.6,22.0,415.0,807.39,637.03
2016,3,3,16,45,800.0,62.5,4.25,21.5,358.5,741.65,590.16
2016,3,3,17,0,763.0,58.0,3.9,21.0,302.0,675.93,542.43
2016,3,3,17,15,705.0,52.5,3.5,19.5,244.5,594.41,482.4
2016,3,3,17,30,647.0,47.0,3.1,18.0,187.0,515.76,421.08
2016,3,3,17,45,545.5,39.0,2.75,17.0,132.5,410.76,333.09
2016,3,3,18,0,444.0,31.0,2.4,16.0,78.0,321.71,251.49
2016,3,3,18,15,222.0,15.5,2.4,15.5,39.0,154.1,39.91
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.0,17.0,1.2,9.0,43.5,13.44,2.48
2016,3,4,7,30,448.0,34.0,1.2,10.0,87.0,27.37,18.31
2016,3,4,7,45,549.5,42.5,1.3,11.0,142.5,33.22,24.13
2016,3,4,8,0,651.0,51.0,1.4,12.0,198.0,42.55,32.72
2016,3,4,8,15,708.5,57.0,1.6,13.0,256.5,46.3,36.07
2016,3,4,8,30,766.0,63.0,1.8,14.0,315.0,82.42,44.96
2016,3,4,8,45,802.0,67.5,2.0,15.0,372.0,142.9,80.5
2016,3,4,9,0,838.0,72.0,2.2,16.0,429.0,207.71,131.19
2016,3,4,9,15,863.0,75.5,2.3,16.5,482.5,273.03,187.89
2016,3,4,9,30,888.0,79.0,2.4,17.0,536.0,343.57,249.93
2016,3,4,9,45,903.0,82.5,2.55,18.0,583.5,408.89,306.85
2016,3,4,10,0,918.0,86.0,2.7,19.0,631.0,474.56,362.27
2016,3,4,10,15,930.5,88.0,2.6,19.0,672.5,537.71,414.67
2016,3,4,10,30,943.0,90.0,2.5,19.0,714.0,600.3,464.72
2016,3,4,10,45,948.5,93.5,2.4,19.5,747.5,659.31,509.31
2016,3,4,11,0,954.0,97.0,2.3,20.0,781.0,716.51,550.78
2016,3,4,11,15,960.0,98.0,2.25,20.5,807.0,769.58,588.17
2016,3,4,11,30,966.0,99.0,2.2,21.0,833.0,820.35,620.83
2016,3,4,11,45,964.5,102.5,2.2,21.5,849.0,865.22,649.11
2016,3,4,12,0,963.0,106.0,2.2,22.0,865.0,906.8,674.85
2016,3,4,12,15,964.5,106.5,2.2,22.0,873.5,944.49,699.09
2016,3,4,12,30,966.0,107.0,2.2,22.0,882.0,978.75,721.0
2016,3,4,12,45,964.5,107.5,2.2,22.5,881.0,1006.7,737.34
2016,3,4,13,0,963.0,108.0,2.2,23.0,880.0,1030.79,751.23
2016,3,4,13,15,960.0,107.5,2.2,23.0,870.0,1048.43,762.52
2016,3,4,13,30,957.0,107.0,2.2,23.0,860.0,1061.99,771.4
2016,3,4,13,45,756.0,188.0,2.25,23.0,775.0,982.77,721.36
2016,3,4,14,0,555.0,269.0,2.3,23.0,690.0,872.28,647.73
2016,3,4,14,15,743.0,185.5,2.35,23.0,728.5,981.02,724.86
2016,3,4,14,30,931.0,102.0,2.4,23.0,767.0,1057.62,775.21
2016,3,4,14,45,919.5,100.5,2.45,23.0,731.5,1041.09,765.6
2016,3,4,15,0,908.0,99.0,2.5,23.0,696.0,1020.76,754.59
2016,3,4,15,15,893.5,96.5,2.5,23.0,654.0,992.73,738.07
2016,3,4,15,30,879.0,94.0,2.5,23.0,612.0,971.23,725.95
2016,3,4,15,45,641.0,143.5,2.5,23.0,505.5,796.86,609.09
2016,3,4,16,0,403.0,193.0,2.5,23.0,399.0,616.75,480.03
2016,3,4,16,15,591.5,137.0,2.2,22.0,403.5,710.62,554.87
2016,3,4,16,30,780.0,81.0,1.9,21.0,408.0,777.49,603.63
2016,3,4,16,45,739.5,75.5,1.65,20.5,352.0,709.57,555.26
2016,3,4,17,0,699.0,70.0,1.4,20.0,296.0,647.29,510.83
2016,3,4,17,15,637.0,63.0,1.45,19.0,239.0,563.96,451.84
2016,3,4,17,30,575.0,56.0,1.5,18.0,182.0,484.21,390.85
2016,3,4,17,45,473.5,45.5,1.55,17.0,129.0,380.04,306.15
2016,3,4,18,0,372.0,35.0,1.6,16.0,76.0,285.3,223.04
2016,3,4,18,15,186.0,17.5,1.65,15.5,38.0,139.24,47.81
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,115.5,21.0,1.15,11.5,35.0,16.39,5.29
2016,3,5,7,30,231.0,42.0,1.2,12.0,70.0,32.43,22.63
2016,3,5,7,45,296.0,60.0,1.3,13.0,115.5,45.5,34.83
2016,3,5,8,0,361.0,78.0,1.4,14.0,161.0,58.05,46.22
2016,3,5,8,15,400.0,95.0,1.45,15.0,209.5,69.22,56.06
2016,3,5,8,30,439.0,112.0,1.5,16.0,258.0,101.89,68.98
2016,3,5,8,45,479.5,121.0,1.6,17.0,306.0,146.49,96.34
2016,3,5,9,0,520.0,130.0,1.7,18.0,354.0,196.12,134.09
2016,3,5,9,15,666.0,112.5,1.7,18.5,435.0,255.4,179.04
2016,3,5,9,30,812.0,95.0,1.7,19.0,516.0,333.14,241.15
2016,3,5,9,45,831.5,98.5,1.7,19.5,563.5,396.27,295.15
2016,3,5,10,0,851.0,102.0,1.7,20.0,611.0,460.51,348.44
2016,3,5,10,15,865.5,105.0,1.8,20.5,652.0,522.65,398.71
2016,3,5,10,30,880.0,108.0,1.9,21.0,693.0,584.69,447.16
2016,3,5,10,45,889.5,110.0,2.0,21.5,726.5,641.01,489.96
2016,3,5,11,0,899.0,112.0,2.1,22.0,760.0,696.54,530.87
2016,3,5,11,15,906.0,113.5,2.25,22.5,786.0,748.31,568.31
2016,3,5,11,30,913.0,115.0,2.4,23.0,812.0,798.03,602.28
2016,3,5,11,45,916.0,116.5,2.55,23.5,829.0,842.36,631.45
2016,3,5,12,0,919.0,118.0,2.7,24.0,846.0,883.88,658.55
2016,3,5,12,15,921.0,118.5,2.8,24.0,854.5,920.57,683.2
2016,3,5,12,30,923.0,119.0,2.9,24.0,863.0,954.02,705.73
2016,3,5,12,45,920.5,120.0,3.05,24.5,862.0,980.48,722.67
2016,3,5,13,0,918.0,121.0,3.2,25.0,861.0,1003.22,737.26
2016,3,5,13,15,915.0,121.0,3.25,25.0,851.0,1020.64,749.12
2016,3,5,13,30,912.0,121.0,3.3,25.0,841.0,1034.17,758.64
2016,3,5,13,45,902.0,122.0,3.4,25.0,821.5,1037.93,762.37
2016,3,5,14,0,892.0,123.0,3.5,25.0,802.0,1037.69,763.72
2016,3,5,14,15,774.5,167.0,3.5,25.0,742.0,992.43,734.76
2016,3,5,14,30,657.0,211.0,3.5,25.0,682.0,924.71,690.8
2016,3,5,14,45,734.5,172.0,3.55,25.0,676.0,957.91,715.28
2016,3,5,15,0,812.0,133.0,3.6,25.0,670.0,977.07,729.67
2016,3,5,15,15,795.0,129.5,3.55,24.5,628.5,946.62,711.68
2016,3,5,15,30,778.0,126.0,3.5,24.0,587.0,919.83,696.49
2016,3,5,15,45,752.5,122.5,3.5,24.0,539.0,875.94,668.33
2016,3,5,16,0,727.0,119.0,3.5,24.0,491.0,830.02,638.52
2016,3,5,16,15,695.0,113.0,3.15,23.0,439.5,773.77,601.47
2016,3,5,16,30,663.0,107.0,2.8,22.0,388.0,716.67,563.0
2016,3,5,16,45,615.0,100.0,2.5,21.5,333.0,645.13,512.04
2016,3,5,17,0,567.0,93.0,2.2,21.0,278.0,574.79,460.49
2016,3,5,17,15,502.5,82.5,2.05,20.0,223.5,490.53,396.61
2016,3,5,17,30,438.0,72.0,1.9,19.0,169.0,408.11,331.25
2016,3,5,17,45,337.5,57.0,1.8,18.0,119.0,307.24,247.99
2016,3,5,18,0,237.0,42.0,1.7,17.0,69.0,216.68,169.17
2016,3,5,18,15,118.5,21.0,1.7,16.5,34.5,107.48,43.31
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,12.0,3.2,13.5,12.0,10.54,1.85
2016,3,6,7,30,0.0,24.0,3.3,14.0,24.0,21.13,12.69
2016,3,6,7,45,0.0,40.0,3.45,14.5,40.0,35.29,25.62
2016,3,6,8,0,0.0,56.0,3.6,15.0,56.0,49.07,38.08
2016,3,6,8,15,0.0,72.5,3.9,15.5,72.5,62.94,50.42
2016,3,6,8,30,0.0,89.0,4.2,16.0,89.0,76.96,59.75
2016,3,6,8,45,269.5,116.0,4.5,16.5,233.0,122.62,85.99
2016,3,6,9,0,539.0,143.0,4.8,17.0,377.0,210.47,146.35
2016,3,6,9,15,317.5,187.5,4.95,17.5,330.0,232.05,174.65
2016,3,6,9,30,96.0,232.0,5.1,18.0,283.0,225.29,176.96
2016,3,6,9,45,48.0,176.5,5.25,18.5,202.0,171.35,134.44
2016,3,6,10,0,0.0,121.0,5.4,19.0,121.0,106.89,82.34
2016,3,6,10,15,0.0,130.0,5.5,19.0,130.0,114.98,88.75
2016,3,6,10,30,0.0,139.0,5.6,19.0,139.0,123.12,95.13
2016,3,6,10,45,0.5,150.5,5.75,19.5,151.0,133.83,103.39
2016,3,6,11,0,1.0,162.0,5.9,20.0,163.0,144.69,111.73
2016,3,6,11,15,2.0,167.0,6.0,20.5,169.0,150.21,115.78
2016,3,6,11,30,3.0,172.0,6.1,21.0,175.0,155.85,119.93
2016,3,6,11,45,5.0,187.0,6.25,21.5,191.5,171.47,132.03
2016,3,6,12,0,7.0,202.0,6.4,22.0,208.0,187.42,144.32
2016,3,6,12,15,7.5,204.0,6.45,22.0,210.5,190.36,146.58
2016,3,6,12,30,8.0,206.0,6.5,22.0,213.0,193.31,148.9
2016,3,6,12,45,8.0,206.0,6.55,22.5,213.0,193.95,149.12
2016,3,6,13,0,8.0,206.0,6.6,23.0,213.0,194.56,149.34
2016,3,6,13,15,32.0,282.0,6.55,23.0,308.0,304.88,235.99
2016,3,6,13,30,56.0,358.0,6.5,23.0,403.0,411.28,317.92
2016,3,6,13,45,55.0,351.0,6.45,23.5,394.5,406.52,313.72
2016,3,6,14,0,54.0,344.0,6.4,24.0,386.0,401.48,309.59
2016,3,6,14,15,27.0,247.5,6.3,24.0,268.5,272.13,210.21
2016,3,6,14,30,0.0,151.0,6.2,24.0,151.0,136.74,103.65
2016,3,6,14,45,26.0,220.5,6.1,24.0,238.0,245.36,190.42
2016,3,6,15,0,52.0,290.0,6.0,24.0,325.0,351.4,273.53
2016,3,6,15,15,208.5,269.0,5.8,23.5,395.0,500.11,393.73
2016,3,6,15,30,365.0,248.0,5.6,23.0,465.0,642.53,506.15
2016,3,6,15,45,526.0,182.0,5.45,23.0,468.0,727.25,573.92
2016,3,6,16,0,687.0,116.0,5.3,23.0,471.0,790.42,622.12
2016,3,6,16,15,437.5,149.0,5.1,22.5,366.5,584.11,467.87
2016,3,6,16,30,188.0,182.0,4.9,22.0,262.0,370.37,298.58
2016,3,6,16,45,170.0,160.0,4.75,22.0,225.0,325.93,264.17
2016,3,6,17,0,152.0,138.0,4.6,22.0,188.0,282.26,229.24
2016,3,6,17,15,132.0,114.0,4.45,21.5,151.5,235.25,191.16
2016,3,6,17,30,112.0,90.0,4.3,21.0,115.0,189.3,152.89
2016,3,6,17,45,79.0,66.0,4.2,20.5,81.0,136.26,107.62
2016,3,6,18,0,46.0,42.0,4.1,20.0,47.0,84.92,63.05
2016,3,6,18,15,23.0,21.0,4.25,19.5,23.5,40.92,15.23
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.44,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.88,0.0
2016,3,7,7,45,0.0,1.5,4.9,17.5,1.5,1.31,0.0
2016,3,7,8,0,0.0,2.0,5.1,18.0,2.0,1.75,0.0
2016,3,7,8,15,0.0,3.0,5.45,18.5,3.0,2.63,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.51,0.0
2016,3,7,8,45,0.0,34.5,6.2,19.5,34.5,30.41,19.91
2016,3,7,9,0,0.0,65.0,6.6,20.0,65.0,57.45,42.3
2016,3,7,9,15,8.5,129.0,6.7,20.0,133.5,114.49,88.83
2016,3,7,9,30,17.0,193.0,6.8,20.0,202.0,171.64,134.85
2016,3,7,9,45,14.0,199.5,6.95,20.5,207.5,178.53,139.91
2016,3,7,10,0,11.0,206.0,7.1,21.0,213.0,184.85,144.46
2016,3,7,10,15,5.5,181.5,7.0,21.0,185.0,162.6,126.35
2016,3,7,10,30,0.0,157.0,6.9,21.0,157.0,138.96,107.12
2016,3,7,10,45,3.0,175.0,6.8,21.5,177.0,157.04,121.18
2016,3,7,11,0,6.0,193.0,6.7,22.0,197.0,175.6,135.51
2016,3,7,11,15,13.0,238.5,6.6,22.0,248.5,222.26,172.21
2016,3,7,11,30,20.0,284.0,6.5,22.0,300.0,270.34,209.66
2016,3,7,11,45,49.5,334.0,6.4,22.0,374.0,350.87,272.41
2016,3,7,12,0,79.0,384.0,6.3,22.0,448.0,428.88,332.29
2016,3,7,12,15,79.0,388.5,6.25,22.0,452.5,439.61,340.15
2016,3,7,12,30,79.0,393.0,6.2,22.0,457.0,450.16,348.02
2016,3,7,12,45,72.0,387.5,6.2,22.0,446.5,443.73,343.01
2016,3,7,13,0,65.0,382.0,6.2,22.0,436.0,436.49,337.45
2016,3,7,13,15,42.0,335.0,6.2,22.0,369.5,369.32,285.95
2016,3,7,13,30,19.0,288.0,6.2,22.0,303.0,285.85,221.28
2016,3,7,13,45,18.0,280.5,6.2,22.0,294.5,278.79,216.1
2016,3,7,14,0,17.0,273.0,6.2,22.0,286.0,271.61,210.74
2016,3,7,14,15,8.5,147.0,6.3,22.0,153.5,141.25,108.3
2016,3,7,14,30,0.0,21.0,6.4,22.0,21.0,18.58,9.46
2016,3,7,14,45,0.0,23.5,6.5,22.5,23.5,20.78,11.26
2016,3,7,15,0,0.0,26.0,6.6,23.0,26.0,22.99,13.06
2016,3,7,15,15,10.5,125.0,6.5,22.5,131.5,122.82,94.46
2016,3,7,15,30,21.0,224.0,6.4,22.0,237.0,233.86,183.94
2016,3,7,15,45,10.5,116.0,6.3,22.0,122.5,114.36,88.19
2016,3,7,16,0,0.0,8.0,6.2,22.0,8.0,7.05,0.16
2016,3,7,16,15,0.0,34.0,5.95,21.5,34.0,29.99,19.23
2016,3,7,16,30,0.0,60.0,5.7,21.0,60.0,53.01,38.48
2016,3,7,16,45,0.0,51.0,5.5,20.5,51.0,45.01,32.02
2016,3,7,17,0,0.0,42.0,5.3,20.0,42.0,37.03,25.49
2016,3,7,17,15,0.0,33.5,5.2,19.5,33.5,29.51,19.23
2016,3,7,17,30,0.0,25.0,5.1,19.0,25.0,21.99,12.87
2016,3,7,17,45,0.0,17.5,5.0,19.0,17.5,15.38,7.16
2016,3,7,18,0,0.0,10.0,4.9,19.0,10.0,8.78,1.45
2016,3,7,18,15,0.0,5.0,4.9,19.0,5.0,4.38,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.5,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.5,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,0.5,4.3,19.0,0.5,0.0,0.0
2016,3,8,7,0,0.0,1.0,4.4,19.0,1.0,0.91,0.0
2016,3,8,7,15,0.0,4.5,4.45,19.0,4.5,3.94,0.0
2016,3,8,7,30,0.0,8.0,4.5,19.0,8.0,7.02,0.36
2016,3,8,7,45,0.0,13.5,4.6,19.5,13.5,11.86,4.69
2016,3,8,8,0,0.0,19.0,4.7,20.0,19.0,16.7,9.01
2016,3,8,8,15,0.0,24.5,4.8,20.0,24.5,21.56,13.31
2016,3,8,8,30,0.0,30.0,4.9,20.0,30.0,26.42,16.58
2016,3,8,8,45,0.0,49.5,5.05,20.5,49.5,43.69,30.89
2016,3,8,9,0,0.0,69.0,5.2,21.0,69.0,61.01,45.04
2016,3,8,9,15,141.5,149.0,5.3,21.5,224.5,161.26,121.56
2016,3,8,9,30,283.0,229.0,5.4,22.0,380.0,279.83,212.94
2016,3,8,9,45,311.0,246.0,5.5,22.5,425.0,326.58,250.52
2016,3,8,10,0,339.0,263.0,5.6,23.0,470.0,376.58,290.41
2016,3,8,10,15,301.5,291.0,5.45,23.5,484.0,406.86,314.4
2016,3,8,10,30,264.0,319.0,5.3,24.0,498.0,432.97,334.08
2016,3,8,10,45,333.5,319.0,5.2,24.5,556.5,494.62,380.84
2016,3,8,11,0,403.0,319.0,5.1,25.0,615.0,562.52,431.49
2016,3,8,11,15,640.0,219.0,4.9,25.0,707.5,670.59,514.6
2016,3,8,11,30,877.0,119.0,4.7,25.0,800.0,778.85,595.39
2016,3,8,11,45,580.5,256.5,4.55,25.0,711.0,722.41,549.22
2016,3,8,12,0,284.0,394.0,4.4,25.0,622.0,628.34,474.55
2016,3,8,12,15,243.5,405.0,4.15,25.0,602.5,609.26,459.96
2016,3,8,12,30,203.0,416.0,3.9,25.0,583.0,596.82,449.5
2016,3,8,12,45,111.0,355.0,3.7,25.0,446.5,459.88,348.32
2016,3,8,13,0,19.0,294.0,3.5,25.0,310.0,288.78,218.83
2016,3,8,13,15,438.0,216.0,3.3,25.0,567.5,673.01,513.9
2016,3,8,13,30,857.0,138.0,3.1,25.0,825.0,1012.07,745.21
2016,3,8,13,45,850.5,137.0,2.95,25.0,806.5,1016.86,744.57
2016,3,8,14,0,844.0,136.0,2.8,25.0,788.0,1017.75,744.49
2016,3,8,14,15,836.0,134.5,2.7,25.0,762.0,1012.72,741.19
2016,3,8,14,30,828.0,133.0,2.6,25.0,736.0,1003.89,735.62
2016,3,8,14,45,796.0,140.0,2.55,25.0,698.0,976.9,718.85
2016,3,8,15,0,764.0,147.0,2.5,25.0,660.0,954.1,705.07
2016,3,8,15,15,746.5,143.5,2.45,25.0,619.0,923.85,686.34
2016,3,8,15,30,729.0,140.0,2.4,25.0,578.0,890.78,665.77
2016,3,8,15,45,705.5,135.0,2.4,25.0,532.0,847.79,638.78
2016,3,8,16,0,682.0,130.0,2.4,25.0,486.0,802.83,610.16
2016,3,8,16,15,650.0,123.5,2.2,24.5,435.0,747.06,573.27
2016,3,8,16,30,618.0,117.0,2.0,24.0,384.0,690.55,535.19
2016,3,8,16,45,575.0,108.5,1.85,24.0,331.0,622.63,487.24
2016,3,8,17,0,532.0,100.0,1.7,24.0,278.0,555.66,438.17
2016,3,8,17,15,467.5,89.0,1.6,23.0,224.5,468.7,373.64
2016,3,8,17,30,403.0,78.0,1.5,22.0,171.0,391.63,313.61
2016,3,8,17,45,313.5,62.0,1.45,21.0,122.0,298.01,237.7
2016,3,8,18,0,224.0,46.0,1.4,20.0,73.0,213.48,165.72
2016,3,8,18,15,112.0,23.0,1.55,20.0,36.5,108.73,59.02
2016,3,8,18,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.5,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,1.0,4.2,18.0,1.0,0.88,0.0
2016,3,9,7,30,0.0,2.0,4.2,18.0,2.0,1.75,0.0
2016,3,9,7,45,0.0,4.0,4.25,18.5,4.0,3.51,0.0
2016,3,9,8,0,0.0,6.0,4.3,19.0,6.0,5.27,0.0
2016,3,9,8,15,0.0,7.5,4.3,19.0,7.5,6.59,0.16
2016,3,9,8,30,0.0,9.0,4.3,19.0,9.0,7.91,1.03
2016,3,9,8,45,0.0,19.5,4.35,19.5,19.5,17.17,8.79
2016,3,9,9,0,0.0,30.0,4.4,20.0,30.0,26.45,16.47
2016,3,9,9,15,0.0,34.0,4.35,20.0,34.0,30.0,19.35
2016,3,9,9,30,0.0,38.0,4.3,20.0,38.0,33.55,22.22
2016,3,9,9,45,0.0,32.5,4.25,20.5,32.5,28.7,18.08
2016,3,9,10,0,0.0,27.0,4.2,21.0,27.0,23.85,13.99
2016,3,9,10,15,0.0,34.0,4.0,21.0,34.0,30.06,19.04
2016,3,9,10,30,0.0,41.0,3.8,21.0,41.0,36.29,24.06
2016,3,9,10,45,0.0,39.0,3.65,21.5,39.0,34.53,22.52
2016,3,9,11,0,0.0,37.0,3.5,22.0,37.0,32.77,21.0
2016,3,9,11,15,0.0,58.0,3.55,21.5,58.0,51.44,36.12
2016,3,9,11,30,0.0,79.0,3.6,21.0,79.0,70.16,51.24
2016,3,9,11,45,0.0,99.5,3.65,21.0,99.5,88.5,65.89
2016,3,9,12,0,0.0,120.0,3.7,21.0,120.0,106.99,80.59
2016,3,9,12,15,7.5,197.0,3.85,21.0,203.5,183.84,141.55
2016,3,9,12,30,15.0,274.0,4.0,21.0,287.0,263.16,203.3
2016,3,9,12,45,15.5,277.5,4.15,21.0,291.0,268.22,207.1
2016,3,9,13,0,16.0,281.0,4.3,21.0,295.0,273.31,211.16
2016,3,9,13,15,9.0,216.5,4.3,21.0,224.5,205.93,158.77
2016,3,9,13,30,2.0,152.0,4.3,21.0,154.0,138.9,105.97
2016,3,9,13,45,1.0,145.5,4.3,21.0,146.5,132.01,100.62
2016,3,9,14,0,0.0,139.0,4.3,21.0,139.0,125.06,95.16
2016,3,9,14,15,3.5,170.5,4.2,21.0,173.0,158.48,121.99
2016,3,9,14,30,7.0,202.0,4.1,21.0,207.0,192.9,149.45
2016,3,9,14,45,3.5,133.0,4.1,21.0,135.5,123.28,94.28
2016,3,9,15,0,0.0,64.0,4.1,21.0,64.0,56.7,40.67
2016,3,9,15,15,0.0,63.5,3.95,21.0,63.5,56.23,40.42
2016,3,9,15,30,0.0,63.0,3.8,21.0,63.0,55.76,40.16
2016,3,9,15,45,0.0,67.0,3.65,21.0,67.0,59.28,43.18
2016,3,9,16,0,0.0,71.0,3.5,21.0,71.0,62.81,46.22
2016,3,9,16,15,0.0,95.5,3.3,20.5,95.5,85.45,65.1
2016,3,9,16,30,0.0,120.0,3.1,20.0,120.0,111.21,86.62
2016,3,9,16,45,0.0,103.5,2.9,19.5,103.5,95.56,74.12
2016,3,9,17,0,0.0,87.0,2.7,19.0,87.0,79.88,61.43
2016,3,9,17,15,0.0,70.5,2.6,18.5,70.5,64.13,48.44
2016,3,9,17,30,0.0,54.0,2.5,18.0,54.0,48.28,35.1
2016,3,9,17,45,0.0,38.5,2.4,18.0,38.5,33.96,22.79
2016,3,9,18,0,0.0,23.0,2.3,18.0,23.0,20.25,10.9
2016,3,9,18,15,0.0,11.5,2.55,17.5,11.5,10.1,0.76
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,13.0,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.91,0.0
2016,3,10,7,15,0.0,4.0,4.05,13.0,4.0,3.5,0.0
2016,3,10,7,30,0.0,7.0,4.0,13.0,7.0,6.14,0.0
2016,3,10,7,45,0.0,10.5,4.0,13.5,10.5,9.22,2.59
2016,3,10,8,0,0.0,14.0,4.0,14.0,14.0,12.3,5.4
2016,3,10,8,15,0.0,18.0,4.05,14.5,18.0,15.83,8.57
2016,3,10,8,30,0.0,22.0,4.1,15.0,22.0,19.36,10.95
2016,3,10,8,45,0.0,46.5,4.2,15.5,46.5,41.03,29.31
2016,3,10,9,0,0.0,71.0,4.3,16.0,71.0,62.79,47.45
2016,3,10,9,15,0.0,51.0,4.45,16.0,51.0,45.05,32.38
2016,3,10,9,30,0.0,31.0,4.6,16.0,31.0,27.36,17.41
2016,3,10,9,45,0.0,68.0,4.75,16.5,68.0,60.18,44.69
2016,3,10,10,0,0.0,105.0,4.9,17.0,105.0,92.96,71.5
2016,3,10,10,15,29.0,205.5,5.1,17.0,225.5,195.88,155.06
2016,3,10,10,30,58.0,306.0,5.3,17.0,346.0,302.95,240.24
2016,3,10,10,45,29.0,162.5,5.5,17.0,182.5,163.64,128.74
2016,3,10,11,0,0.0,19.0,5.7,17.0,19.0,16.82,8.26
2016,3,10,11,15,0.0,20.0,5.8,17.0,20.0,17.71,9.0
2016,3,10,11,30,0.0,21.0,5.9,17.0,21.0,18.6,9.72
2016,3,10,11,45,5.5,128.5,6.05,17.5,133.0,118.91,91.76
2016,3,10,12,0,11.0,236.0,6.2,18.0,245.0,221.9,174.01
2016,3,10,12,15,5.5,169.0,6.15,18.0,173.5,156.41,121.47
2016,3,10,12,30,0.0,102.0,6.1,18.0,102.0,90.87,68.5
2016,3,10,12,45,0.0,112.0,6.05,18.0,112.0,99.96,75.88
2016,3,10,13,0,0.0,122.0,6.0,18.0,122.0,109.11,83.28
2016,3,10,13,15,0.0,108.0,5.95,18.0,108.0,96.38,73.01
2016,3,10,13,30,0.0,94.0,5.9,18.0,94.0,83.65,62.74
2016,3,10,13,45,10.0,191.0,5.85,18.0,199.0,183.75,143.9
2016,3,10,14,0,20.0,288.0,5.8,18.0,304.0,289.2,227.8
2016,3,10,14,15,21.0,283.0,5.7,18.0,299.5,286.6,225.88
2016,3,10,14,30,22.0,278.0,5.6,18.0,295.0,284.0,224.19
2016,3,10,14,45,11.0,217.0,5.6,18.0,226.0,212.42,167.41
2016,3,10,15,0,0.0,156.0,5.6,18.0,157.0,142.03,110.72
2016,3,10,15,15,0.0,123.5,5.5,17.5,124.0,111.11,86.05
2016,3,10,15,30,0.0,91.0,5.4,17.0,91.0,80.67,61.41
2016,3,10,15,45,0.0,76.0,5.3,17.0,76.0,67.29,50.53
2016,3,10,16,0,0.0,61.0,5.2,17.0,61.0,53.93,39.58
2016,3,10,16,15,0.0,45.5,4.95,17.0,45.5,40.17,28.19
2016,3,10,16,30,0.0,30.0,4.7,17.0,30.0,26.44,16.73
2016,3,10,16,45,0.0,26.0,4.45,17.0,26.0,22.9,13.8
2016,3,10,17,0,0.0,22.0,4.2,17.0,22.0,19.36,10.84
2016,3,10,17,15,0.0,18.0,4.05,16.5,18.0,15.83,7.86
2016,3,10,17,30,0.0,14.0,3.9,16.0,14.0,12.3,4.84
2016,3,10,17,45,0.0,10.0,3.75,16.0,10.0,8.78,1.76
2016,3,10,18,0,0.0,6.0,3.6,16.0,6.0,5.26,0.0
2016,3,10,18,15,0.0,3.0,3.6,15.5,3.0,2.63,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,2.5,2.15,14.0,2.5,0.0,0.0
2016,3,11,7,0,0.0,5.0,2.0,14.0,5.0,4.38,0.0
2016,3,11,7,15,0.0,16.5,1.95,14.0,16.5,14.51,6.36
2016,3,11,7,30,0.0,28.0,1.9,14.0,28.0,24.66,16.05
2016,3,11,7,45,0.0,43.0,1.85,14.5,43.0,37.94,28.15
2016,3,11,8,0,0.0,58.0,1.8,15.0,58.0,51.0,39.9
2016,3,11,8,15,0.0,74.0,1.85,15.0,74.0,64.5,51.91
2016,3,11,8,30,0.0,90.0,1.9,15.0,90.0,78.14,60.9
2016,3,11,8,45,0.0,107.5,1.95,15.5,107.5,93.17,73.18
2016,3,11,9,0,0.0,125.0,2.0,16.0,125.0,108.37,85.38
2016,3,11,9,15,0.0,73.5,2.15,16.0,73.5,65.03,49.08
2016,3,11,9,30,0.0,22.0,2.3,16.0,22.0,19.41,10.72
2016,3,11,9,45,0.0,28.5,2.5,16.5,28.5,25.17,15.48
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,30.94,20.19
2016,3,11,10,15,0.0,25.5,2.85,17.5,25.5,22.54,13.11
2016,3,11,10,30,0.0,16.0,3.0,18.0,16.0,14.14,6.08
2016,3,11,10,45,0.0,83.5,3.2,18.5,84.0,74.09,55.22
2016,3,11,11,0,0.0,151.0,3.4,19.0,152.0,134.2,103.41
2016,3,11,11,15,0.0,90.0,3.4,19.0,90.5,79.95,59.57
2016,3,11,11,30,0.0,29.0,3.4,19.0,29.0,25.7,15.42
2016,3,11,11,45,6.0,139.5,3.4,19.5,144.5,129.23,99.15
2016,3,11,12,0,12.0,250.0,3.4,20.0,260.0,235.61,182.55
2016,3,11,12,15,9.5,222.5,3.3,20.0,230.5,209.06,161.48
2016,3,11,12,30,7.0,195.0,3.2,20.0,201.0,182.12,140.33
2016,3,11,12,45,143.5,301.5,3.1,20.5,421.0,435.03,338.24
2016,3,11,13,0,280.0,408.0,3.0,21.0,641.0,696.21,528.12
2016,3,11,13,15,144.0,308.0,2.9,21.0,428.0,454.64,349.81
2016,3,11,13,30,8.0,208.0,2.8,21.0,215.0,197.39,151.28
2016,3,11,13,45,4.0,122.0,2.7,21.0,125.5,113.23,85.61
2016,3,11,14,0,0.0,36.0,2.6,21.0,36.0,31.91,20.31
2016,3,11,14,15,112.0,198.5,2.6,21.0,281.0,320.38,252.5
2016,3,11,14,30,224.0,361.0,2.6,21.0,526.0,615.48,472.3
2016,3,11,14,45,117.5,292.5,2.6,21.0,379.0,433.37,335.43
2016,3,11,15,0,11.0,224.0,2.6,21.0,232.0,220.39,170.59
2016,3,11,15,15,78.0,255.0,2.55,20.5,303.5,337.22,265.16
2016,3,11,15,30,145.0,286.0,2.5,20.0,375.0,458.33,359.77
2016,3,11,15,45,74.0,226.5,2.45,20.0,272.0,303.99,240.28
2016,3,11,16,0,3.0,167.0,2.4,20.0,169.0,159.51,124.63
2016,3,11,16,15,1.5,143.5,2.15,19.5,144.5,135.22,105.84
2016,3,11,16,30,0.0,120.0,1.9,19.0,120.0,110.97,86.56
2016,3,11,16,45,0.0,103.5,1.65,19.0,103.5,95.33,73.98
2016,3,11,17,0,0.0,87.0,1.4,19.0,87.0,79.65,61.19
2016,3,11,17,15,0.0,70.5,1.2,18.5,70.5,63.91,48.25
2016,3,11,17,30,0.0,54.0,1.0,18.0,54.0,48.09,34.98
2016,3,11,17,45,0.0,39.0,0.85,17.5,39.0,34.4,23.28
2016,3,11,18,0,0.0,24.0,0.7,17.0,24.0,21.13,11.79
2016,3,11,18,15,0.0,12.0,0.7,16.5,12.0,10.54,1.62
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,7.5,1.15,12.5,7.5,6.82,0.0
2016,3,12,7,0,0.0,15.0,1.3,13.0,15.0,13.22,0.0
2016,3,12,7,15,72.0,37.0,1.35,13.5,48.0,30.36,19.81
2016,3,12,7,30,144.0,59.0,1.4,14.0,81.0,46.04,34.83
2016,3,12,7,45,196.5,80.0,1.45,14.5,123.5,61.33,48.85
2016,3,12,8,0,249.0,101.0,1.5,15.0,166.0,76.1,62.09
2016,3,12,8,15,288.0,117.5,1.65,15.5,210.0,87.32,71.86
2016,3,12,8,30,327.0,134.0,1.8,16.0,254.0,119.74,85.18
2016,3,12,8,45,277.0,165.5,2.0,16.5,278.0,162.49,117.88
2016,3,12,9,0,227.0,197.0,2.2,17.0,302.0,201.8,151.63
2016,3,12,9,15,246.0,219.0,2.25,17.5,344.5,240.94,183.15
2016,3,12,9,30,265.0,241.0,2.3,18.0,387.0,285.0,218.77
2016,3,12,9,45,294.0,258.0,2.4,18.5,433.0,331.32,255.75
2016,3,12,10,0,323.0,275.0,2.5,19.0,479.0,381.01,294.93
2016,3,12,10,15,324.5,295.0,2.4,19.5,510.0,422.76,327.11
2016,3,12,10,30,326.0,315.0,2.3,20.0,541.0,464.48,358.33
2016,3,12,10,45,380.0,313.0,2.25,20.5,589.0,518.59,398.62
2016,3,12,11,0,434.0,311.0,2.2,21.0,637.0,581.84,444.64
2016,3,12,11,15,346.0,350.5,2.15,21.0,615.5,577.37,439.75
2016,3,12,11,30,258.0,390.0,2.1,21.0,594.0,569.43,432.09
2016,3,12,11,45,309.5,385.5,2.05,21.0,635.5,623.32,471.53
2016,3,12,12,0,361.0,381.0,2.0,21.0,677.0,680.03,511.95
2016,3,12,12,15,422.5,358.5,2.0,21.0,708.5,739.11,554.07
2016,3,12,12,30,484.0,336.0,2.0,21.0,740.0,792.71,592.04
2016,3,12,12,45,701.5,226.0,2.05,21.5,810.5,908.14,674.52
2016,3,12,13,0,919.0,116.0,2.1,22.0,881.0,1005.89,736.68
2016,3,12,13,15,916.5,115.5,2.1,22.0,871.0,1022.79,746.76
2016,3,12,13,30,914.0,115.0,2.1,22.0,861.0,1035.8,755.34
2016,3,12,13,45,909.0,114.0,2.15,22.0,842.0,1041.82,760.27
2016,3,12,14,0,904.0,113.0,2.2,22.0,823.0,1043.83,762.88
2016,3,12,14,15,897.0,111.5,2.15,22.0,796.5,1039.29,760.25
2016,3,12,14,30,890.0,110.0,2.1,22.0,770.0,1030.82,755.34
2016,3,12,14,45,880.5,107.5,2.1,22.0,735.5,1014.86,746.4
2016,3,12,15,0,871.0,105.0,2.1,22.0,701.0,995.21,735.25
2016,3,12,15,15,581.5,189.5,2.1,22.0,577.0,815.46,616.58
2016,3,12,15,30,292.0,274.0,2.1,22.0,453.0,602.26,462.17
2016,3,12,15,45,178.5,252.0,2.1,22.0,359.0,449.08,350.06
2016,3,12,16,0,65.0,230.0,2.1,22.0,265.0,302.13,236.82
2016,3,12,16,15,65.5,207.5,1.95,21.5,240.0,278.0,219.81
2016,3,12,16,30,66.0,185.0,1.8,21.0,215.0,253.53,201.75
2016,3,12,16,45,382.0,128.0,1.7,20.5,263.5,484.3,389.89
2016,3,12,17,0,698.0,71.0,1.6,20.0,312.0,646.49,513.55
2016,3,12,17,15,642.0,64.5,1.5,19.0,255.5,567.7,455.18
2016,3,12,17,30,586.0,58.0,1.4,18.0,199.0,492.05,397.32
2016,3,12,17,45,500.0,48.0,1.3,17.5,146.0,397.24,320.04
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,310.25,245.15
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,187.47,125.49
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,51.21,0.0
2016,3,12,18,45,46.5,5.0,1.5,16.0,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.5,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,8.19,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,14.19,0.0
2016,3,13,7,15,286.5,32.5,3.75,13.5,69.5,26.26,16.55
2016,3,13,7,30,434.0,47.0,3.7,14.0,115.0,37.37,27.26
2016,3,13,7,45,539.0,54.5,3.7,15.0,174.0,41.89,31.61
2016,3,13,8,0,644.0,62.0,3.7,16.0,233.0,46.42,35.68
2016,3,13,8,15,698.0,68.0,3.8,17.0,292.0,49.45,38.22
2016,3,13,8,30,752.0,74.0,3.9,18.0,351.0,101.36,55.83
2016,3,13,8,45,798.5,75.5,4.0,19.0,411.0,160.39,92.72
2016,3,13,9,0,845.0,77.0,4.1,20.0,471.0,225.09,143.82
2016,3,13,9,15,868.0,80.5,4.25,20.5,524.5,290.83,201.01
2016,3,13,9,30,891.0,84.0,4.4,21.0,578.0,361.77,263.08
2016,3,13,9,45,909.0,86.0,4.6,22.0,626.0,427.31,319.69
2016,3,13,10,0,927.0,88.0,4.8,23.0,674.0,493.47,375.11
2016,3,13,10,15,938.0,90.0,4.95,23.0,715.0,556.46,427.87
2016,3,13,10,30,949.0,92.0,5.1,23.0,756.0,618.66,478.57
2016,3,13,10,45,955.5,94.0,5.25,23.5,789.0,677.05,524.11
2016,3,13,11,0,962.0,96.0,5.4,24.0,822.0,733.65,567.03
2016,3,13,11,15,967.0,97.0,5.5,24.5,847.5,786.16,605.18
2016,3,13,11,30,972.0,98.0,5.6,25.0,873.0,836.23,639.19
