Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,18,30,0.0,13.0,3.7,19.0,13.0,11.42,3.15
2016,4,12,18,45,0.0,6.5,3.95,19.0,6.5,5.91,0.0
2016,4,12,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,4.1,18.5,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.5,16.5,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.2,15.5,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,13,5,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,4,13,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,13,6,15,0.0,5.0,2.7,14.0,5.0,4.55,0.0
2016,4,13,6,30,0.0,10.0,2.8,14.0,10.0,8.78,0.7
2016,4,13,6,45,0.0,23.0,2.9,14.5,23.0,20.25,11.92
2016,4,13,7,0,0.0,36.0,3.0,15.0,36.0,31.74,22.45
2016,4,13,7,15,0.0,51.0,3.0,15.5,51.0,45.03,34.45
2016,4,13,7,30,0.0,66.0,3.0,16.0,66.0,57.9,45.87
2016,4,13,7,45,0.0,82.5,3.0,16.5,82.5,71.76,57.92
2016,4,13,8,0,0.0,99.0,3.0,17.0,99.0,85.48,69.6
2016,4,13,8,15,0.0,73.5,2.95,17.0,73.5,65.01,49.1
2016,4,13,8,30,0.0,48.0,2.9,17.0,48.0,42.39,30.02
2016,4,13,8,45,0.0,59.0,2.85,17.5,59.0,52.17,37.98
2016,4,13,9,0,0.0,70.0,2.8,18.0,70.0,61.97,45.85
2016,4,13,9,15,0.0,110.0,2.75,18.5,110.0,97.08,74.3
2016,4,13,9,30,0.0,150.0,2.7,19.0,150.0,131.4,101.56
2016,4,13,9,45,8.0,204.0,2.65,19.5,210.5,180.96,140.36
2016,4,13,10,0,16.0,258.0,2.6,20.0,271.0,231.69,179.36
2016,4,13,10,15,33.0,309.0,2.6,20.0,335.5,284.43,219.72
2016,4,13,10,30,50.0,360.0,2.6,20.0,400.0,342.19,263.38
2016,4,13,10,45,72.5,392.0,2.6,20.5,453.0,390.31,298.84
2016,4,13,11,0,95.0,424.0,2.6,21.0,506.0,441.33,335.97
2016,4,13,11,15,68.5,409.5,2.6,21.0,469.5,417.52,317.59
2016,4,13,11,30,42.0,395.0,2.6,21.0,433.0,390.44,296.92
2016,4,13,11,45,28.0,334.5,2.6,21.5,360.5,328.5,250.08
2016,4,13,12,0,14.0,274.0,2.6,22.0,288.0,258.01,196.33
2016,4,13,12,15,9.5,220.0,2.65,22.0,229.5,206.06,156.75
2016,4,13,12,30,5.0,166.0,2.7,22.0,171.0,153.5,116.09
2016,4,13,12,45,3.0,153.5,2.75,22.5,157.0,140.57,105.83
2016,4,13,13,0,1.0,141.0,2.8,23.0,143.0,127.46,95.36
2016,4,13,13,15,0.5,112.0,2.8,23.0,113.0,100.71,74.45
2016,4,13,13,30,0.0,83.0,2.8,23.0,83.0,74.0,53.42
2016,4,13,13,45,0.0,96.0,2.8,23.5,96.0,85.69,62.62
2016,4,13,14,0,0.0,109.0,2.8,24.0,109.0,97.44,71.79
2016,4,13,14,15,2.0,138.0,2.75,24.0,140.0,125.99,94.35
2016,4,13,14,30,4.0,167.0,2.7,24.0,171.0,154.98,117.14
2016,4,13,14,45,67.5,269.0,2.65,24.0,321.5,330.83,254.21
2016,4,13,15,0,131.0,371.0,2.6,24.0,472.0,522.13,396.04
2016,4,13,15,15,124.0,348.5,2.5,23.5,439.5,491.68,374.19
2016,4,13,15,30,117.0,326.0,2.4,23.0,407.0,460.68,352.95
2016,4,13,15,45,462.0,214.5,2.35,23.0,501.0,686.82,527.87
2016,4,13,16,0,807.0,103.0,2.3,23.0,595.0,858.77,650.3
2016,4,13,16,15,784.0,99.0,2.2,22.5,542.0,808.79,616.75
2016,4,13,16,30,761.0,95.0,2.1,22.0,489.0,757.35,583.7
2016,4,13,16,45,730.0,90.0,2.05,22.0,433.5,697.38,543.13
2016,4,13,17,0,699.0,85.0,2.0,22.0,378.0,641.1,504.36
2016,4,13,17,15,653.5,79.0,1.8,21.5,320.5,570.43,453.07
2016,4,13,17,30,608.0,73.0,1.6,21.0,263.0,502.03,400.94
2016,4,13,17,45,540.5,64.5,1.4,20.5,207.5,420.36,336.44
2016,4,13,18,0,473.0,56.0,1.2,20.0,152.0,344.32,273.81
2016,4,13,18,15,364.5,43.5,1.15,19.0,103.5,250.4,195.64
2016,4,13,18,30,256.0,31.0,1.1,18.0,55.0,168.68,121.99
2016,4,13,18,45,128.0,15.5,1.1,17.5,27.5,74.95,0.0
2016,4,13,19,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,4,14,5,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,4,14,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,4,14,6,15,113.0,13.0,2.3,12.5,21.5,11.82,0.0
2016,4,14,6,30,226.0,26.0,2.5,13.0,43.0,21.18,10.4
2016,4,14,6,45,348.0,38.5,2.75,13.5,91.0,30.63,21.07
2016,4,14,7,0,470.0,51.0,3.0,14.0,139.0,39.7,29.63
2016,4,14,7,15,242.0,78.0,3.0,14.5,124.5,60.26,48.14
2016,4,14,7,30,14.0,105.0,3.0,15.0,110.0,87.41,72.14
2016,4,14,7,45,7.0,94.5,3.0,16.0,97.0,81.16,66.26
2016,4,14,8,0,0.0,84.0,3.0,17.0,84.0,73.69,59.29
2016,4,14,8,15,0.0,117.0,3.0,17.5,117.0,100.62,78.59
2016,4,14,8,30,0.0,150.0,3.0,18.0,150.0,127.68,100.29
2016,4,14,8,45,2.5,165.0,3.05,19.0,166.5,141.47,110.56
2016,4,14,9,0,5.0,180.0,3.1,20.0,183.0,155.63,121.02
2016,4,14,9,15,6.5,193.5,3.05,20.5,198.0,168.66,130.73
2016,4,14,9,30,8.0,207.0,3.0,21.0,213.0,181.91,140.56
2016,4,14,9,45,21.5,258.0,2.95,21.5,274.0,231.54,178.57
2016,4,14,10,0,35.0,309.0,2.9,22.0,335.0,280.19,215.17
2016,4,14,10,15,61.5,350.0,2.85,22.0,399.5,333.48,255.34
2016,4,14,10,30,88.0,391.0,2.8,22.0,464.0,390.57,297.9
2016,4,14,10,45,209.5,400.0,2.8,22.5,580.0,486.81,369.67
2016,4,14,11,0,331.0,409.0,2.8,23.0,696.0,596.72,449.59
2016,4,14,11,15,635.5,260.5,2.8,23.5,829.0,717.88,540.33
2016,4,14,11,30,940.0,112.0,2.8,24.0,962.0,847.51,631.8
2016,4,14,11,45,930.0,120.5,2.8,24.5,972.0,885.59,654.68
2016,4,14,12,0,920.0,129.0,2.8,25.0,982.0,919.89,675.54
2016,4,14,12,15,920.5,129.5,2.75,25.0,987.0,952.44,696.06
2016,4,14,12,30,921.0,130.0,2.7,25.0,992.0,981.67,714.31
2016,4,14,12,45,920.5,129.5,2.7,25.0,988.0,1005.57,729.54
2016,4,14,13,0,920.0,129.0,2.7,25.0,984.0,1025.85,742.54
2016,4,14,13,15,917.0,128.5,2.65,25.0,971.0,1039.93,751.18
2016,4,14,13,30,914.0,128.0,2.6,25.0,958.0,1050.12,757.48
2016,4,14,13,45,909.5,126.5,2.6,25.5,937.0,1053.86,758.88
2016,4,14,14,0,905.0,125.0,2.6,26.0,916.0,1053.61,757.95
2016,4,14,14,15,897.5,123.5,2.55,25.5,887.0,1046.38,755.22
2016,4,14,14,30,890.0,122.0,2.5,25.0,858.0,1035.26,750.21
2016,4,14,14,45,881.0,119.5,2.5,25.0,821.5,1017.8,740.34
2016,4,14,15,0,872.0,117.0,2.5,25.0,785.0,996.7,728.26
2016,4,14,15,15,859.0,114.5,2.5,25.0,742.0,968.28,711.47
2016,4,14,15,30,846.0,112.0,2.5,25.0,699.0,946.42,699.08
2016,4,14,15,45,829.5,108.5,2.5,25.0,650.5,907.17,675.04
2016,4,14,16,0,813.0,105.0,2.5,25.0,602.0,865.4,649.22
2016,4,14,16,15,790.0,101.0,2.45,24.5,548.5,815.22,618.17
2016,4,14,16,30,767.0,97.0,2.4,24.0,495.0,763.56,585.52
2016,4,14,16,45,735.5,92.0,2.4,23.5,439.0,706.67,548.67
2016,4,14,17,0,704.0,87.0,2.4,23.0,383.0,646.24,508.16
2016,4,14,17,15,659.0,80.5,2.2,22.0,325.5,575.1,457.44
2016,4,14,17,30,614.0,74.0,2.0,21.0,268.0,506.18,405.65
2016,4,14,17,45,546.5,65.5,1.8,20.5,212.0,424.26,340.73
2016,4,14,18,0,479.0,57.0,1.6,20.0,156.0,347.95,277.66
2016,4,14,18,15,371.0,44.5,1.6,19.0,107.0,254.02,199.2
2016,4,14,18,30,263.0,32.0,1.6,18.0,58.0,172.15,125.62
2016,4,14,18,45,131.5,16.0,1.6,17.5,29.0,76.99,0.0
2016,4,14,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,1.7,16.5,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,1.25,13.5,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,0.95,12.5,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,0.9,11.0,0.0,0.0,0.0
2016,4,15,5,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,4,15,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,4,15,6,15,83.0,15.0,1.25,12.5,21.5,13.64,0.0
2016,4,15,6,30,166.0,30.0,1.5,13.0,43.0,23.45,12.7
2016,4,15,6,45,267.5,47.0,1.75,14.0,88.5,36.19,25.94
2016,4,15,7,0,369.0,64.0,2.0,15.0,134.0,48.49,37.29
2016,4,15,7,15,184.5,68.5,2.05,15.5,103.5,53.28,41.79
2016,4,15,7,30,0.0,73.0,2.1,16.0,73.0,63.56,50.86
2016,4,15,7,45,0.0,98.5,2.2,17.0,98.5,84.23,68.68
2016,4,15,8,0,0.0,124.0,2.3,18.0,124.0,104.49,85.71
2016,4,15,8,15,18.0,161.5,2.25,18.5,170.5,134.89,105.75
2016,4,15,8,30,36.0,199.0,2.2,19.0,217.0,161.96,125.9
2016,4,15,8,45,111.0,236.0,2.2,20.0,300.5,202.69,154.13
2016,4,15,9,0,186.0,273.0,2.2,21.0,384.0,259.32,195.27
2016,4,15,9,15,120.0,284.0,2.2,21.5,358.0,264.47,201.46
2016,4,15,9,30,54.0,295.0,2.2,22.0,332.0,264.38,202.56
2016,4,15,9,45,202.5,315.5,2.25,22.5,467.0,348.57,264.9
2016,4,15,10,0,351.0,336.0,2.3,23.0,602.0,451.54,341.07
2016,4,15,10,15,605.0,234.5,2.35,23.0,719.5,531.72,402.28
2016,4,15,10,30,859.0,133.0,2.4,23.0,837.0,633.95,480.06
2016,4,15,10,45,870.5,132.0,2.45,23.5,868.0,686.43,518.14
2016,4,15,11,0,882.0,131.0,2.5,24.0,899.0,737.64,554.56
2016,4,15,11,15,887.5,132.5,2.55,24.5,921.0,785.03,586.78
2016,4,15,11,30,893.0,134.0,2.6,25.0,943.0,830.21,615.72
2016,4,15,11,45,891.0,137.5,2.7,25.5,955.5,868.56,640.12
2016,4,15,12,0,889.0,141.0,2.8,26.0,968.0,903.82,662.36
2016,4,15,12,15,890.0,141.0,2.85,26.0,972.5,935.42,683.05
2016,4,15,12,30,891.0,141.0,2.9,26.0,977.0,963.85,701.69
2016,4,15,12,45,890.5,140.5,3.0,26.5,973.0,987.1,716.01
2016,4,15,13,0,890.0,140.0,3.1,27.0,969.0,1006.85,728.13
2016,4,15,13,15,886.5,139.5,3.2,27.0,956.5,1020.04,737.58
2016,4,15,13,30,883.0,139.0,3.3,27.0,944.0,1029.46,744.79
2016,4,15,13,45,877.5,138.0,3.4,27.5,923.0,1032.56,746.6
2016,4,15,14,0,872.0,137.0,3.5,28.0,902.0,1031.81,746.11
2016,4,15,14,15,864.5,135.5,3.55,28.0,873.0,1024.72,742.79
2016,4,15,14,30,857.0,134.0,3.6,28.0,844.0,1013.88,737.22
2016,4,15,14,45,848.5,130.5,3.7,28.0,808.0,1007.47,735.03
2016,4,15,15,0,840.0,127.0,3.8,28.0,772.0,985.98,723.0
2016,4,15,15,15,826.5,124.0,3.8,27.5,729.0,956.79,706.75
2016,4,15,15,30,813.0,121.0,3.8,27.0,686.0,924.53,688.38
2016,4,15,15,45,792.0,118.5,3.85,27.0,637.0,883.11,662.55
2016,4,15,16,0,771.0,116.0,3.9,27.0,588.0,839.52,634.98
2016,4,15,16,15,746.5,111.5,3.9,26.5,535.5,793.17,606.08
2016,4,15,16,30,722.0,107.0,3.9,26.0,483.0,741.35,572.71
2016,4,15,16,45,686.5,102.0,3.9,25.5,427.5,679.52,531.27
2016,4,15,17,0,651.0,97.0,3.9,25.0,372.0,618.16,488.93
2016,4,15,17,15,605.0,89.5,3.65,24.5,316.0,547.51,436.3
2016,4,15,17,30,559.0,82.0,3.4,24.0,260.0,479.24,383.74
2016,4,15,17,45,489.5,72.0,3.15,23.5,205.0,397.14,318.35
2016,4,15,18,0,420.0,62.0,2.9,23.0,150.0,320.92,255.32
2016,4,15,18,15,319.0,48.0,2.85,22.0,102.5,229.61,179.03
2016,4,15,18,30,218.0,34.0,2.8,21.0,55.0,153.61,111.5
2016,4,15,18,45,109.0,17.0,2.8,20.5,27.5,70.31,0.0
2016,4,15,19,0,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,2.9,19.5,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,2.75,17.5,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,16,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,16,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,4,16,6,15,32.5,15.0,3.55,16.5,18.0,13.64,0.0
2016,4,16,6,30,65.0,30.0,3.7,17.0,36.0,24.99,14.04
2016,4,16,6,45,145.0,54.5,3.85,17.5,79.5,42.7,31.17
2016,4,16,7,0,225.0,79.0,4.0,18.0,123.0,60.63,47.4
2016,4,16,7,15,290.0,97.5,4.2,18.5,173.5,73.89,59.27
2016,4,16,7,30,355.0,116.0,4.4,19.0,224.0,83.48,67.6
2016,4,16,7,45,177.5,115.0,4.6,19.5,169.0,84.72,68.43
2016,4,16,8,0,0.0,114.0,4.8,20.0,114.0,97.14,78.8
2016,4,16,8,15,0.0,99.5,5.05,20.5,99.5,86.87,66.38
2016,4,16,8,30,0.0,85.0,5.3,21.0,85.0,75.26,56.49
2016,4,16,8,45,0.0,96.5,5.55,21.5,96.5,85.24,64.3
2016,4,16,9,0,0.0,108.0,5.8,22.0,108.0,95.19,72.0
2016,4,16,9,15,1.0,138.0,5.85,22.5,139.0,121.15,92.43
2016,4,16,9,30,2.0,168.0,5.9,23.0,170.0,147.33,112.77
2016,4,16,9,45,2.0,164.0,6.0,23.5,166.0,144.64,110.13
2016,4,16,10,0,2.0,160.0,6.1,24.0,162.0,141.76,107.42
2016,4,16,10,15,1.0,148.5,6.1,24.5,149.5,131.7,99.09
2016,4,16,10,30,0.0,137.0,6.1,25.0,137.0,121.34,90.59
2016,4,16,10,45,1.5,145.5,6.15,25.5,147.5,129.97,97.05
2016,4,16,11,0,3.0,154.0,6.2,26.0,158.0,138.8,103.64
2016,4,16,11,15,1.5,143.0,6.2,26.0,145.0,128.3,95.33
2016,4,16,11,30,0.0,132.0,6.2,26.0,132.0,117.57,86.86
2016,4,16,11,45,2.0,145.5,6.25,26.5,147.5,131.45,97.47
2016,4,16,12,0,4.0,159.0,6.3,27.0,163.0,145.55,108.19
2016,4,16,12,15,5.0,163.5,6.25,27.0,168.5,150.86,112.28
2016,4,16,12,30,6.0,168.0,6.2,27.0,174.0,156.22,116.44
2016,4,16,12,45,8.0,192.0,6.2,27.0,200.0,180.33,135.05
2016,4,16,13,0,10.0,216.0,6.2,27.0,226.0,204.75,153.83
2016,4,16,13,15,7.5,191.0,6.2,26.5,198.5,179.73,134.9
2016,4,16,13,30,5.0,166.0,6.2,26.0,171.0,154.5,115.7
2016,4,16,13,45,46.5,297.5,6.25,26.0,338.5,332.65,253.59
2016,4,16,14,0,88.0,429.0,6.3,26.0,506.0,512.1,387.94
2016,4,16,14,15,58.5,379.0,6.3,26.0,429.5,432.81,328.59
2016,4,16,14,30,29.0,329.0,6.3,26.0,353.0,352.88,268.43
2016,4,16,14,45,16.5,249.0,6.3,26.0,262.5,245.79,187.26
2016,4,16,15,0,4.0,169.0,6.3,26.0,172.0,157.07,118.58
2016,4,16,15,15,7.5,196.5,6.2,25.5,202.0,187.04,142.71
2016,4,16,15,30,11.0,224.0,6.1,25.0,232.0,217.95,167.54
2016,4,16,15,45,17.0,226.5,6.1,25.0,238.0,226.98,175.26
2016,4,16,16,0,23.0,229.0,6.1,25.0,244.0,236.14,183.15
2016,4,16,16,15,69.0,229.5,5.9,24.5,267.0,292.39,229.7
2016,4,16,16,30,115.0,230.0,5.7,24.0,290.0,346.56,274.3
2016,4,16,16,45,57.5,174.5,5.55,24.0,204.5,221.94,175.4
2016,4,16,17,0,0.0,119.0,5.4,24.0,119.0,109.52,83.95
2016,4,16,17,15,0.0,101.0,5.2,23.5,101.0,92.6,70.67
2016,4,16,17,30,0.0,83.0,5.0,23.0,83.0,75.64,57.03
2016,4,16,17,45,143.5,81.0,4.85,22.5,111.0,185.61,149.56
2016,4,16,18,0,287.0,79.0,4.7,22.0,139.0,266.47,214.02
2016,4,16,18,15,202.5,58.5,4.65,21.5,94.5,177.36,138.53
2016,4,16,18,30,118.0,38.0,4.6,21.0,50.0,107.41,77.37
2016,4,16,18,45,59.0,19.0,4.6,21.0,25.0,49.48,0.0
2016,4,16,19,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,4.7,21.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,4.8,21.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,4.8,20.5,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,4.8,20.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,4.85,20.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,4.9,20.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,4.9,19.5,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,4.85,19.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,4.55,19.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,4.1,19.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,17,5,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,4,17,6,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,17,6,15,0.0,7.0,3.05,19.0,7.0,6.37,0.0
2016,4,17,6,30,0.0,14.0,3.2,19.0,14.0,12.31,4.16
2016,4,17,6,45,0.0,33.5,3.35,19.5,33.5,29.55,19.73
2016,4,17,7,0,0.0,53.0,3.5,20.0,53.0,46.05,34.45
2016,4,17,7,15,0.0,77.0,3.65,20.5,77.0,65.61,51.64
2016,4,17,7,30,0.0,101.0,3.8,21.0,101.0,84.85,68.24
2016,4,17,7,45,0.0,53.5,4.0,21.5,53.5,47.23,35.49
2016,4,17,8,0,0.0,6.0,4.2,22.0,6.0,5.28,0.0
2016,4,17,8,15,0.0,41.0,4.35,22.0,41.0,36.18,24.34
2016,4,17,8,30,0.0,76.0,4.5,22.0,76.0,67.25,49.72
2016,4,17,8,45,0.0,84.5,4.7,22.5,84.5,74.84,55.58
2016,4,17,9,0,0.0,93.0,4.9,23.0,93.0,82.43,61.38
2016,4,17,9,15,89.5,220.5,4.95,23.0,282.0,208.39,159.03
2016,4,17,9,30,179.0,348.0,5.0,23.0,471.0,346.12,264.23
2016,4,17,9,45,195.0,358.5,5.05,23.5,500.5,378.02,288.42
2016,4,17,10,0,211.0,369.0,5.1,24.0,530.0,411.3,313.68
2016,4,17,10,15,216.5,388.0,5.05,24.0,560.5,446.96,340.83
2016,4,17,10,30,222.0,407.0,5.0,24.0,591.0,483.11,367.94
2016,4,17,10,45,111.0,218.0,5.0,24.5,310.0,267.02,204.9
2016,4,17,11,0,0.0,29.0,5.0,25.0,29.0,25.76,14.86
2016,4,17,11,15,29.5,226.5,4.95,25.0,254.0,225.28,171.48
2016,4,17,11,30,59.0,424.0,4.9,25.0,479.0,429.12,324.41
2016,4,17,11,45,64.5,436.5,4.85,25.0,496.5,451.39,340.11
2016,4,17,12,0,70.0,449.0,4.8,25.0,514.0,474.13,356.63
2016,4,17,12,15,38.0,310.5,4.7,24.5,346.5,321.25,243.59
2016,4,17,12,30,6.0,172.0,4.6,24.0,179.0,159.83,120.23
2016,4,17,12,45,6.5,174.0,4.55,24.0,181.0,162.5,122.52
2016,4,17,13,0,7.0,176.0,4.5,24.0,183.0,165.14,124.61
2016,4,17,13,15,6.0,172.0,4.5,24.0,178.0,160.78,121.25
2016,4,17,13,30,5.0,168.0,4.5,24.0,173.0,156.33,117.84
2016,4,17,13,45,2.5,120.0,4.5,24.0,122.5,110.0,81.67
2016,4,17,14,0,0.0,72.0,4.5,24.0,72.0,64.06,45.44
2016,4,17,14,15,0.0,51.0,4.5,23.5,51.0,45.31,30.68
2016,4,17,14,30,0.0,30.0,4.5,23.0,30.0,26.62,15.8
2016,4,17,14,45,0.0,87.5,4.55,23.0,88.0,77.76,56.83
2016,4,17,15,0,0.0,145.0,4.6,23.0,146.0,130.58,98.88
2016,4,17,15,15,9.0,196.5,4.7,23.0,203.5,188.42,145.01
2016,4,17,15,30,18.0,248.0,4.8,23.0,261.0,248.43,192.5
2016,4,17,15,45,9.0,175.5,4.95,23.0,182.0,168.85,130.24
2016,4,17,16,0,0.0,103.0,5.1,23.0,103.0,91.74,68.78
2016,4,17,16,15,0.0,71.0,5.05,22.5,71.0,62.84,45.77
2016,4,17,16,30,0.0,39.0,5.0,22.0,39.0,34.43,22.75
2016,4,17,16,45,0.0,23.0,5.0,22.0,23.0,20.27,11.15
2016,4,17,17,0,0.0,7.0,5.0,22.0,7.0,6.16,0.0
2016,4,17,17,15,0.0,6.0,4.85,21.5,6.0,5.27,0.0
2016,4,17,17,30,0.0,5.0,4.7,21.0,5.0,4.39,0.0
2016,4,17,17,45,0.0,3.5,4.55,21.0,3.5,3.07,0.0
2016,4,17,18,0,0.0,2.0,4.4,21.0,2.0,1.75,0.0
2016,4,17,18,15,0.0,1.5,4.25,20.5,1.5,1.31,0.0
2016,4,17,18,30,0.0,1.0,4.1,20.0,1.0,0.88,0.0
2016,4,17,18,45,0.0,0.5,3.95,20.0,0.5,0.44,0.0
2016,4,17,19,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,1.15,19.5,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.4,19.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.35,19.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,0.3,19.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,0.45,19.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,2.35,16.5,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,18,6,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,18,6,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,18,6,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,18,6,45,0.0,1.0,3.05,16.5,1.0,0.88,0.0
2016,4,18,7,0,0.0,2.0,3.2,17.0,2.0,1.75,0.0
2016,4,18,7,15,0.0,3.0,3.3,17.0,3.0,2.63,0.0
2016,4,18,7,30,0.0,4.0,3.4,17.0,4.0,3.51,0.0
2016,4,18,7,45,0.0,7.0,3.5,17.5,7.0,6.15,0.0
2016,4,18,8,0,0.0,10.0,3.6,18.0,10.0,8.8,2.11
2016,4,18,8,15,0.0,34.0,3.6,18.5,34.0,29.99,19.55
2016,4,18,8,30,0.0,58.0,3.6,19.0,58.0,51.27,37.1
2016,4,18,8,45,0.0,36.0,3.6,19.5,36.0,31.79,20.76
2016,4,18,9,0,0.0,14.0,3.6,20.0,14.0,12.36,4.57
2016,4,18,9,15,0.0,17.5,3.7,20.5,17.5,15.46,7.08
2016,4,18,9,30,0.0,21.0,3.8,21.0,21.0,18.57,9.57
2016,4,18,9,45,0.0,81.0,3.9,21.5,81.0,71.88,52.72
2016,4,18,10,0,0.0,141.0,4.0,22.0,141.0,124.4,94.36
2016,4,18,10,15,72.0,276.0,3.75,22.0,336.0,277.99,214.33
2016,4,18,10,30,144.0,411.0,3.5,22.0,531.0,439.56,335.87
2016,4,18,10,45,119.0,420.5,3.3,22.5,522.0,444.48,337.6
2016,4,18,11,0,94.0,430.0,3.1,23.0,513.0,444.93,336.39
2016,4,18,11,15,54.5,356.5,3.05,23.0,405.0,359.31,272.58
2016,4,18,11,30,15.0,283.0,3.0,23.0,297.0,263.88,200.23
2016,4,18,11,45,17.0,306.0,2.95,23.5,322.0,287.71,217.96
2016,4,18,12,0,19.0,329.0,2.9,24.0,347.0,311.94,235.5
2016,4,18,12,15,16.5,303.0,2.9,24.0,319.0,287.72,217.26
2016,4,18,12,30,14.0,277.0,2.9,24.0,291.0,262.93,198.67
2016,4,18,12,45,17.5,309.5,2.95,24.0,326.5,297.39,224.75
2016,4,18,13,0,21.0,342.0,3.0,24.0,362.0,332.47,250.98
2016,4,18,13,15,15.0,274.5,2.95,23.5,289.0,264.49,200.39
2016,4,18,13,30,9.0,207.0,2.9,23.0,216.0,196.28,148.88
2016,4,18,13,45,44.0,315.5,2.85,23.0,355.5,347.78,265.19
2016,4,18,14,0,79.0,424.0,2.8,23.0,495.0,496.93,374.98
2016,4,18,14,15,139.0,419.5,2.65,23.0,538.5,572.36,430.38
2016,4,18,14,30,199.0,415.0,2.5,23.0,582.0,630.75,473.23
2016,4,18,14,45,99.5,278.0,2.35,23.0,361.5,386.56,295.4
2016,4,18,15,0,0.0,141.0,2.2,23.0,141.0,126.83,95.21
2016,4,18,15,15,0.0,82.5,2.05,23.0,82.5,73.22,53.33
2016,4,18,15,30,0.0,24.0,1.9,23.0,24.0,21.23,11.61
2016,4,18,15,45,0.0,42.5,1.8,23.0,42.5,37.6,24.98
2016,4,18,16,0,0.0,61.0,1.7,23.0,61.0,53.99,38.36
2016,4,18,16,15,98.5,145.5,1.6,22.5,197.5,237.42,188.25
2016,4,18,16,30,197.0,230.0,1.5,22.0,334.0,412.46,324.32
2016,4,18,16,45,98.5,168.5,1.45,22.0,220.5,259.31,204.83
2016,4,18,17,0,0.0,107.0,1.4,22.0,107.0,97.24,74.18
2016,4,18,17,15,0.0,91.0,1.25,21.5,91.0,82.3,62.63
2016,4,18,17,30,0.0,75.0,1.1,21.0,75.0,67.35,50.57
2016,4,18,17,45,0.0,59.5,1.0,21.0,59.5,52.87,38.58
2016,4,18,18,0,0.0,44.0,0.9,21.0,44.0,38.83,26.74
2016,4,18,18,15,0.0,30.5,0.85,20.5,30.5,26.88,16.56
2016,4,18,18,30,0.0,17.0,0.8,20.0,17.0,14.95,6.24
2016,4,18,18,45,0.0,8.5,0.75,20.0,8.5,7.46,0.0
2016,4,18,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,0.65,19.5,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,0.45,18.5,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,0.45,18.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,0.55,17.5,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.45,17.5,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.4,18.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.35,18.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.3,18.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.25,18.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.25,17.5,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,19,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,19,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,19,6,15,56.5,18.0,1.4,17.0,23.5,14.72,0.0
2016,4,19,6,30,113.0,36.0,1.6,17.0,47.0,28.8,18.06
2016,4,19,6,45,202.5,56.5,1.85,17.5,92.0,44.41,32.85
2016,4,19,7,0,292.0,77.0,2.1,18.0,137.0,57.7,44.97
2016,4,19,7,15,146.0,73.0,2.05,18.5,103.0,56.28,43.92
2016,4,19,7,30,0.0,69.0,2.0,19.0,69.0,60.6,47.65
2016,4,19,7,45,0.0,72.5,2.0,19.5,72.5,64.03,50.44
2016,4,19,8,0,0.0,76.0,2.0,20.0,76.0,67.23,52.92
2016,4,19,8,15,0.0,104.5,1.95,20.0,104.5,91.0,69.8
2016,4,19,8,30,0.0,133.0,1.9,20.0,133.0,114.66,88.74
2016,4,19,8,45,0.0,145.5,1.85,20.5,145.5,125.71,97.08
2016,4,19,9,0,0.0,158.0,1.8,21.0,158.0,136.81,105.38
2016,4,19,9,15,43.5,238.0,1.75,21.5,268.5,211.11,162.07
2016,4,19,9,30,87.0,318.0,1.7,22.0,379.0,294.04,224.22
2016,4,19,9,45,126.5,346.0,1.7,22.5,440.5,339.13,257.15
2016,4,19,10,0,166.0,374.0,1.7,23.0,502.0,393.09,296.6
2016,4,19,10,15,109.0,372.0,1.7,23.0,458.0,375.5,283.51
2016,4,19,10,30,52.0,370.0,1.7,23.0,414.0,351.06,264.99
2016,4,19,10,45,31.0,292.5,1.7,23.5,319.0,277.56,209.77
2016,4,19,11,0,10.0,215.0,1.7,24.0,224.0,197.41,148.7
2016,4,19,11,15,13.5,261.0,1.7,24.0,273.5,241.68,182.39
2016,4,19,11,30,17.0,307.0,1.7,24.0,323.0,286.78,215.88
2016,4,19,11,45,24.0,346.0,1.75,24.5,369.0,334.77,250.75
2016,4,19,12,0,31.0,385.0,1.8,25.0,415.0,380.52,283.44
2016,4,19,12,15,32.0,390.0,1.8,25.0,421.0,390.26,290.23
2016,4,19,12,30,33.0,395.0,1.8,25.0,427.0,399.99,297.21
2016,4,19,12,45,19.0,278.5,1.8,25.0,297.5,278.55,208.44
2016,4,19,13,0,5.0,162.0,1.8,25.0,168.0,150.41,111.94
2016,4,19,13,15,11.0,233.5,1.8,25.0,244.5,222.34,167.21
2016,4,19,13,30,17.0,305.0,1.8,25.0,321.0,295.99,222.24
2016,4,19,13,45,49.5,366.0,1.8,25.0,410.5,404.05,302.23
2016,4,19,14,0,82.0,427.0,1.8,25.0,500.0,502.67,373.16
2016,4,19,14,15,415.0,307.5,1.85,24.5,657.0,763.32,564.92
2016,4,19,14,30,748.0,188.0,1.9,24.0,814.0,977.37,711.88
2016,4,19,14,45,456.0,283.5,1.95,24.0,660.0,778.8,575.82
2016,4,19,15,0,164.0,379.0,2.0,24.0,506.0,559.67,418.7
2016,4,19,15,15,82.0,250.5,2.05,24.0,314.0,340.62,260.54
2016,4,19,15,30,0.0,122.0,2.1,24.0,122.0,109.27,81.53
2016,4,19,15,45,5.0,162.0,2.15,24.0,165.5,151.98,115.99
2016,4,19,16,0,10.0,202.0,2.2,24.0,209.0,196.57,151.33
2016,4,19,16,15,12.5,194.5,2.2,23.5,202.0,192.29,148.77
2016,4,19,16,30,15.0,187.0,2.2,23.0,195.0,188.06,146.35
2016,4,19,16,45,7.5,127.5,2.2,23.0,131.5,122.41,94.34
2016,4,19,17,0,0.0,68.0,2.2,23.0,68.0,60.11,43.92
2016,4,19,17,15,0.0,58.0,1.95,22.5,58.0,51.22,36.89
2016,4,19,17,30,0.0,48.0,1.7,22.0,48.0,42.35,29.71
2016,4,19,17,45,0.0,38.0,1.5,22.0,38.0,33.49,22.34
2016,4,19,18,0,0.0,28.0,1.3,22.0,28.0,24.65,14.88
2016,4,19,18,15,0.0,19.0,1.25,21.5,19.0,16.7,8.12
2016,4,19,18,30,0.0,10.0,1.2,21.0,10.0,8.78,1.32
2016,4,19,18,45,0.0,5.0,1.15,20.5,5.0,4.38,0.0
2016,4,19,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.0,19.5,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,5,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,4,20,6,15,28.5,18.5,0.55,18.0,21.0,15.61,0.0
2016,4,20,6,30,57.0,37.0,0.6,18.0,42.0,30.37,19.52
2016,4,20,6,45,124.0,62.5,0.7,18.5,85.0,48.45,36.28
2016,4,20,7,0,191.0,88.0,0.8,19.0,128.0,66.76,52.67
2016,4,20,7,15,291.5,94.5,0.75,19.0,176.5,71.92,57.44
2016,4,20,7,30,392.0,101.0,0.7,19.0,225.0,72.34,57.83
2016,4,20,7,45,231.0,136.5,0.65,19.5,213.5,99.05,80.56
2016,4,20,8,0,70.0,172.0,0.6,20.0,202.0,131.99,107.93
2016,4,20,8,15,151.0,198.0,0.6,20.0,273.5,154.9,116.47
2016,4,20,8,30,232.0,224.0,0.6,20.0,345.0,197.26,143.96
2016,4,20,8,45,421.5,201.5,0.65,20.5,449.5,226.14,157.93
2016,4,20,9,0,611.0,179.0,0.7,21.0,554.0,288.45,201.35
2016,4,20,9,15,396.0,255.0,0.75,21.5,505.5,324.82,238.0
2016,4,20,9,30,181.0,331.0,0.8,22.0,457.0,334.74,250.81
2016,4,20,9,45,294.0,326.5,0.9,22.5,546.5,393.39,293.73
2016,4,20,10,0,407.0,322.0,1.0,23.0,636.0,467.93,348.2
2016,4,20,10,15,573.0,258.5,1.05,23.0,723.5,534.33,397.8
2016,4,20,10,30,739.0,195.0,1.1,23.0,811.0,615.96,458.23
2016,4,20,10,45,536.5,305.5,1.15,23.5,760.5,620.43,458.72
2016,4,20,11,0,334.0,416.0,1.2,24.0,710.0,603.14,443.29
2016,4,20,11,15,239.0,442.5,1.2,24.0,656.0,574.85,422.49
2016,4,20,11,30,144.0,469.0,1.2,24.0,602.0,539.5,396.16
2016,4,20,11,45,500.0,310.0,1.2,24.0,779.0,711.76,523.22
2016,4,20,12,0,856.0,151.0,1.2,24.0,956.0,882.53,638.91
2016,4,20,12,15,857.0,151.5,1.2,24.0,960.5,913.21,656.24
2016,4,20,12,30,858.0,152.0,1.2,24.0,965.0,940.91,673.32
2016,4,20,12,45,857.0,152.0,1.2,24.0,961.5,963.14,686.99
2016,4,20,13,0,856.0,152.0,1.2,24.0,958.0,982.03,698.67
2016,4,20,13,15,853.0,151.0,1.15,24.0,945.5,994.57,705.65
2016,4,20,13,30,850.0,150.0,1.1,24.0,933.0,1003.49,710.53
2016,4,20,13,45,846.0,148.0,1.1,24.0,912.5,1006.76,713.0
2016,4,20,14,0,842.0,146.0,1.1,24.0,892.0,1018.38,720.82
2016,4,20,14,15,834.0,144.0,1.1,24.0,863.0,1010.12,716.43
2016,4,20,14,30,826.0,142.0,1.1,24.0,834.0,998.16,710.14
2016,4,20,14,45,829.0,132.0,1.1,24.0,801.0,984.72,703.1
2016,4,20,15,0,832.0,122.0,1.1,24.0,768.0,967.31,693.68
2016,4,20,15,15,818.0,119.5,1.15,24.0,725.5,938.22,677.83
2016,4,20,15,30,804.0,117.0,1.2,24.0,683.0,906.17,660.05
2016,4,20,15,45,785.0,114.0,1.3,24.0,635.0,866.26,637.62
2016,4,20,16,0,766.0,111.0,1.4,24.0,587.0,824.15,613.27
2016,4,20,16,15,742.0,107.0,1.45,23.5,535.5,774.74,583.97
2016,4,20,16,30,718.0,103.0,1.5,23.0,484.0,727.91,555.71
2016,4,20,16,45,684.0,98.5,1.55,23.0,429.5,668.23,516.44
2016,4,20,17,0,650.0,94.0,1.6,23.0,375.0,608.96,476.26
2016,4,20,17,15,606.0,87.0,1.45,22.5,319.5,540.68,426.51
2016,4,20,17,30,562.0,80.0,1.3,22.0,264.0,474.65,376.74
2016,4,20,17,45,495.5,71.5,1.2,22.0,210.5,396.41,315.17
2016,4,20,18,0,429.0,63.0,1.1,22.0,157.0,323.69,255.75
2016,4,20,18,15,333.5,49.5,1.1,21.5,109.5,235.04,182.67
2016,4,20,18,30,238.0,36.0,1.1,21.0,62.0,161.35,118.96
2016,4,20,18,45,119.0,18.0,1.1,20.5,31.0,75.61,18.52
2016,4,20,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,21,5,45,0.0,0.0,0.3,17.5,0.0,0.0,0.0
2016,4,21,6,0,0.0,0.0,0.2,18.0,0.0,0.0,0.0
2016,4,21,6,15,0.0,1.0,0.3,18.0,1.0,0.87,0.0
2016,4,21,6,30,0.0,2.0,0.4,18.0,2.0,1.75,0.0
2016,4,21,6,45,0.0,4.0,0.55,18.5,4.0,3.51,0.0
2016,4,21,7,0,0.0,6.0,0.7,19.0,6.0,5.26,0.0
2016,4,21,7,15,0.0,8.5,0.7,19.5,8.5,7.46,0.95
2016,4,21,7,30,0.0,11.0,0.7,20.0,11.0,9.67,2.89
2016,4,21,7,45,0.0,14.0,0.75,20.5,14.0,12.31,5.18
2016,4,21,8,0,0.0,17.0,0.8,21.0,17.0,14.97,7.45
2016,4,21,8,15,0.0,27.0,0.8,21.0,27.0,23.8,14.21
2016,4,21,8,30,0.0,37.0,0.8,21.0,37.0,32.66,21.47
2016,4,21,8,45,0.0,56.5,0.85,21.5,56.5,49.96,35.49
2016,4,21,9,0,0.0,76.0,0.9,22.0,76.0,67.32,49.33
2016,4,21,9,15,0.0,74.0,0.9,22.5,74.0,65.58,47.63
2016,4,21,9,30,0.0,72.0,0.9,23.0,72.0,63.83,45.99
2016,4,21,9,45,23.5,203.0,0.95,23.5,221.0,184.54,140.21
2016,4,21,10,0,47.0,334.0,1.0,24.0,370.0,305.67,230.39
2016,4,21,10,15,164.5,367.5,1.0,24.0,503.0,401.95,300.5
2016,4,21,10,30,282.0,401.0,1.0,24.0,636.0,512.79,379.71
2016,4,21,10,45,553.0,280.0,1.05,24.0,762.0,609.51,451.06
2016,4,21,11,0,824.0,159.0,1.1,24.0,888.0,724.58,534.31
2016,4,21,11,15,830.0,160.0,1.15,24.0,909.0,770.2,565.22
2016,4,21,11,30,836.0,161.0,1.2,24.0,930.0,813.84,594.21
2016,4,21,11,45,853.5,152.0,1.3,24.5,947.0,848.63,616.1
2016,4,21,12,0,871.0,143.0,1.4,25.0,964.0,887.95,640.86
2016,4,21,12,15,872.0,143.5,1.5,25.0,968.5,918.93,661.37
2016,4,21,12,30,873.0,144.0,1.6,25.0,973.0,946.86,680.04
2016,4,21,12,45,870.5,144.5,1.7,25.0,968.5,968.32,694.69
2016,4,21,13,0,868.0,145.0,1.8,25.0,964.0,986.33,707.32
2016,4,21,13,15,569.0,302.5,1.85,25.0,836.5,882.49,638.44
2016,4,21,13,30,270.0,460.0,1.9,25.0,709.0,742.63,538.89
2016,4,21,13,45,555.5,304.0,2.0,25.0,802.0,890.35,648.26
2016,4,21,14,0,841.0,148.0,2.1,25.0,895.0,1018.54,734.31
2016,4,21,14,15,833.0,146.0,2.15,25.0,866.0,1010.26,729.11
2016,4,21,14,30,825.0,144.0,2.2,25.0,837.0,998.29,723.14
2016,4,21,14,45,815.5,141.0,2.25,25.0,801.0,980.17,713.31
2016,4,21,15,0,806.0,138.0,2.3,25.0,765.0,958.63,701.35
2016,4,21,15,15,792.0,134.5,2.3,24.5,722.5,928.95,684.92
2016,4,21,15,30,778.0,131.0,2.3,24.0,680.0,896.37,666.51
2016,4,21,15,45,762.5,125.5,2.3,24.0,633.0,857.55,642.44
2016,4,21,16,0,747.0,120.0,2.3,24.0,586.0,816.39,616.58
2016,4,21,16,15,722.5,115.5,2.2,23.5,534.5,770.99,587.89
2016,4,21,16,30,698.0,111.0,2.1,23.0,483.0,720.16,554.94
2016,4,21,16,45,666.0,105.0,2.05,23.0,428.5,661.04,514.66
2016,4,21,17,0,634.0,99.0,2.0,23.0,374.0,602.19,473.28
2016,4,21,17,15,589.5,91.5,1.9,22.5,319.0,533.73,423.26
2016,4,21,17,30,545.0,84.0,1.8,22.0,264.0,467.57,373.23
2016,4,21,17,45,479.0,74.5,1.7,22.0,210.5,389.37,311.2
2016,4,21,18,0,413.0,65.0,1.6,22.0,157.0,316.68,251.42
2016,4,21,18,15,319.0,51.0,1.55,21.5,109.5,229.47,178.97
2016,4,21,18,30,225.0,37.0,1.5,21.0,62.0,156.67,115.99
2016,4,21,18,45,112.5,18.5,1.5,20.5,31.0,74.08,23.02
2016,4,21,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,1.4,12.5,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,22,5,45,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,22,6,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,22,6,15,169.0,16.0,1.8,14.0,34.0,12.74,0.0
2016,4,22,6,30,338.0,32.0,2.1,15.0,68.0,25.74,16.16
2016,4,22,6,45,439.5,42.5,2.4,16.0,119.0,33.25,23.49
2016,4,22,7,0,541.0,53.0,2.7,17.0,170.0,40.49,30.14
2016,4,22,7,15,604.5,60.0,2.6,17.5,227.0,44.47,33.75
2016,4,22,7,30,668.0,67.0,2.5,18.0,284.0,48.31,37.06
2016,4,22,7,45,708.5,73.0,2.45,18.5,342.0,56.1,43.7
2016,4,22,8,0,749.0,79.0,2.4,19.0,400.0,59.09,46.05
2016,4,22,8,15,778.5,83.0,2.35,20.0,457.0,104.05,56.63
2016,4,22,8,30,808.0,87.0,2.3,21.0,514.0,163.31,92.92
2016,4,22,8,45,828.5,91.0,2.25,22.0,568.0,224.3,140.47
2016,4,22,9,0,849.0,95.0,2.2,23.0,622.0,287.29,193.25
2016,4,22,9,15,865.0,98.0,2.25,23.0,671.5,354.78,251.11
2016,4,22,9,30,881.0,101.0,2.3,23.0,721.0,417.45,304.66
2016,4,22,9,45,892.0,104.0,2.4,23.5,764.0,478.46,355.19
2016,4,22,10,0,903.0,107.0,2.5,24.0,807.0,539.12,403.76
2016,4,22,10,15,912.0,108.5,2.55,24.0,844.0,596.81,449.28
2016,4,22,10,30,921.0,110.0,2.6,24.0,881.0,653.38,492.62
2016,4,22,10,45,926.0,112.0,2.65,24.5,910.5,706.4,531.19
2016,4,22,11,0,931.0,114.0,2.7,25.0,940.0,757.42,567.22
2016,4,22,11,15,935.5,115.0,2.7,25.0,961.5,804.99,599.52
2016,4,22,11,30,940.0,116.0,2.7,25.0,983.0,850.08,629.14
2016,4,22,11,45,942.5,116.0,2.75,25.0,996.0,889.98,655.39
2016,4,22,12,0,945.0,116.0,2.8,25.0,1009.0,926.88,679.57
2016,4,22,12,15,945.5,116.5,2.8,25.0,1013.5,959.34,700.37
2016,4,22,12,30,946.0,117.0,2.8,25.0,1018.0,988.42,718.96
2016,4,22,12,45,944.5,117.0,2.8,25.5,1013.0,1011.65,732.34
2016,4,22,13,0,943.0,117.0,2.8,26.0,1008.0,1031.17,743.37
2016,4,22,13,15,939.5,116.5,2.75,26.0,994.5,1044.42,751.48
2016,4,22,13,30,936.0,116.0,2.7,26.0,981.0,1053.7,757.22
2016,4,22,13,45,930.5,115.5,2.7,26.0,959.0,1056.99,759.82
2016,4,22,14,0,925.0,115.0,2.7,26.0,937.0,1056.27,760.08
2016,4,22,14,15,918.0,113.5,2.65,26.0,907.5,1049.01,755.86
2016,4,22,14,30,911.0,112.0,2.6,26.0,878.0,1037.82,749.35
2016,4,22,14,45,900.5,110.5,2.6,26.0,840.5,1019.35,738.84
2016,4,22,15,0,890.0,109.0,2.6,26.0,803.0,997.27,726.14
2016,4,22,15,15,877.5,107.0,2.5,25.5,759.5,969.3,710.14
2016,4,22,15,30,865.0,105.0,2.4,25.0,716.0,938.17,692.08
2016,4,22,15,45,848.0,102.0,2.35,25.0,667.0,907.61,673.47
2016,4,22,16,0,831.0,99.0,2.3,25.0,618.0,865.47,647.0
2016,4,22,16,15,809.0,95.0,2.15,24.5,565.0,815.7,615.55
2016,4,22,16,30,787.0,91.0,2.0,24.0,512.0,764.39,582.6
2016,4,22,16,45,757.5,86.5,1.85,24.0,455.5,705.5,542.63
2016,4,22,17,0,728.0,82.0,1.7,24.0,399.0,646.39,501.81
2016,4,22,17,15,686.0,76.5,1.5,23.5,341.5,580.86,455.07
2016,4,22,17,30,644.0,71.0,1.3,23.0,284.0,514.33,405.18
2016,4,22,17,45,582.5,63.5,1.15,22.5,228.0,436.37,344.91
2016,4,22,18,0,521.0,56.0,1.0,22.0,172.0,363.38,286.01
2016,4,22,18,15,420.5,45.5,1.0,21.0,121.5,273.98,212.98
2016,4,22,18,30,320.0,35.0,1.0,20.0,71.0,195.39,145.46
2016,4,22,18,45,160.0,17.5,1.05,19.5,35.5,92.69,35.32
2016,4,22,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.5,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
