Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,20,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.5,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,154.5,17.5,1.0,14.5,34.5,13.98,0.24
2016,4,23,6,30,309.0,35.0,1.1,15.0,69.0,28.29,18.46
2016,4,23,6,45,414.5,45.5,1.2,16.0,120.0,35.66,25.66
2016,4,23,7,0,520.0,56.0,1.3,17.0,171.0,42.79,32.2
2016,4,23,7,15,584.5,64.0,1.2,17.5,227.5,47.44,36.39
2016,4,23,7,30,649.0,72.0,1.1,18.0,284.0,51.9,40.23
2016,4,23,7,45,692.5,77.5,1.0,19.0,342.5,54.17,41.93
2016,4,23,8,0,736.0,83.0,0.9,20.0,401.0,62.0,48.37
2016,4,23,8,15,766.0,87.5,1.0,20.5,457.5,107.6,59.37
2016,4,23,8,30,796.0,92.0,1.1,21.0,514.0,166.48,95.6
2016,4,23,8,45,815.5,96.0,1.25,22.0,567.0,226.49,142.17
2016,4,23,9,0,835.0,100.0,1.4,23.0,620.0,288.4,193.79
2016,4,23,9,15,851.0,103.0,1.45,23.0,669.0,350.01,246.64
2016,4,23,9,30,867.0,106.0,1.5,23.0,718.0,416.68,302.51
2016,4,23,9,45,877.0,109.5,1.55,23.5,761.0,476.79,351.56
2016,4,23,10,0,887.0,113.0,1.6,24.0,804.0,536.47,398.56
2016,4,23,10,15,896.0,115.0,1.6,24.0,840.5,593.66,442.7
2016,4,23,10,30,905.0,117.0,1.6,24.0,877.0,649.77,484.62
2016,4,23,10,45,909.5,119.5,1.65,24.5,905.5,702.05,521.93
2016,4,23,11,0,914.0,122.0,1.7,25.0,934.0,752.33,556.76
2016,4,23,11,15,918.0,123.0,1.7,25.0,955.5,798.74,587.8
2016,4,23,11,30,922.0,124.0,1.7,25.0,977.0,842.69,615.95
2016,4,23,11,45,924.5,124.5,1.7,25.5,989.5,882.33,639.77
2016,4,23,12,0,927.0,125.0,1.7,26.0,1002.0,919.07,661.46
2016,4,23,12,15,927.5,125.5,1.7,26.0,1006.0,950.98,681.22
2016,4,23,12,30,928.0,126.0,1.7,26.0,1010.0,979.61,698.88
2016,4,23,12,45,925.0,126.5,1.75,26.0,1005.0,1001.53,713.03
2016,4,23,13,0,922.0,127.0,1.8,26.0,1000.0,1019.77,725.03
2016,4,23,13,15,919.0,126.5,1.85,26.0,987.0,1033.28,734.24
2016,4,23,13,30,916.0,126.0,1.9,26.0,974.0,1042.93,741.21
2016,4,23,13,45,910.0,126.0,1.95,26.0,952.5,1046.18,744.39
2016,4,23,14,0,904.0,126.0,2.0,26.0,931.0,1045.5,745.32
2016,4,23,14,15,897.5,124.5,2.1,26.0,902.0,1038.9,743.34
2016,4,23,14,30,891.0,123.0,2.2,26.0,873.0,1028.45,739.05
2016,4,23,14,45,881.0,121.0,2.3,26.0,836.5,1010.25,729.91
2016,4,23,15,0,871.0,119.0,2.4,26.0,800.0,988.5,718.53
2016,4,23,15,15,858.5,116.5,2.45,25.5,757.0,960.43,703.89
2016,4,23,15,30,846.0,114.0,2.5,25.0,714.0,938.73,693.38
2016,4,23,15,45,831.0,110.0,2.6,25.0,666.0,900.27,670.61
2016,4,23,16,0,816.0,106.0,2.7,25.0,618.0,859.25,645.89
2016,4,23,16,15,793.5,102.0,2.65,24.5,564.5,809.57,614.98
2016,4,23,16,30,771.0,98.0,2.6,24.0,511.0,758.42,582.51
2016,4,23,16,45,740.5,93.5,2.55,24.0,455.0,699.38,542.6
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,643.77,504.36
2016,4,23,17,15,667.0,82.5,2.3,23.0,341.5,574.26,454.71
2016,4,23,17,30,624.0,76.0,2.1,22.0,284.0,506.78,404.36
2016,4,23,17,45,558.5,68.5,1.9,21.5,228.0,427.5,341.97
2016,4,23,18,0,493.0,61.0,1.7,21.0,172.0,353.53,281.41
2016,4,23,18,15,395.5,49.0,1.65,20.0,122.0,265.42,208.33
2016,4,23,18,30,298.0,37.0,1.6,19.0,72.0,187.8,141.14
2016,4,23,18,45,149.0,18.5,1.6,18.5,36.0,87.16,37.29
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,13.5,19.5,1.9,15.5,21.0,17.04,3.1
2016,4,24,6,30,27.0,39.0,2.1,16.0,42.0,32.93,22.39
2016,4,24,6,45,55.5,64.0,2.35,16.5,75.0,52.33,40.13
2016,4,24,7,0,84.0,89.0,2.6,17.0,108.0,69.27,55.42
2016,4,24,7,15,121.0,110.0,2.8,17.5,145.5,84.59,68.93
2016,4,24,7,30,158.0,131.0,3.0,18.0,183.0,99.5,81.75
2016,4,24,7,45,87.5,143.5,3.2,18.5,173.5,113.05,93.08
2016,4,24,8,0,17.0,156.0,3.4,19.0,164.0,128.39,105.71
2016,4,24,8,15,8.5,128.5,3.5,19.5,132.5,110.66,85.69
2016,4,24,8,30,0.0,101.0,3.6,20.0,101.0,88.83,67.68
2016,4,24,8,45,0.0,130.5,3.75,20.5,131.0,113.65,87.45
2016,4,24,9,0,0.0,160.0,3.9,21.0,161.0,138.55,106.95
2016,4,24,9,15,2.5,172.5,3.95,21.0,175.0,150.46,116.03
2016,4,24,9,30,5.0,185.0,4.0,21.0,189.0,162.74,125.42
2016,4,24,9,45,12.5,232.5,4.1,21.5,242.5,206.76,159.43
2016,4,24,10,0,20.0,280.0,4.2,22.0,296.0,251.99,193.86
2016,4,24,10,15,31.0,321.0,4.2,22.0,346.5,292.35,224.55
2016,4,24,10,30,42.0,362.0,4.2,22.0,397.0,337.81,258.87
2016,4,24,10,45,35.0,357.0,4.25,22.5,387.5,334.69,255.63
2016,4,24,11,0,28.0,352.0,4.3,23.0,378.0,330.4,251.64
2016,4,24,11,15,59.5,405.0,4.3,23.0,460.5,404.7,307.66
2016,4,24,11,30,91.0,458.0,4.3,23.0,543.0,483.0,365.56
2016,4,24,11,45,64.0,431.5,4.3,23.5,491.5,444.63,335.83
2016,4,24,12,0,37.0,405.0,4.3,24.0,440.0,403.1,304.01
2016,4,24,12,15,30.5,384.0,4.2,24.0,413.5,382.2,288.45
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,350.82,265.02
2016,4,24,12,45,69.5,422.5,4.1,24.0,489.5,463.62,349.68
2016,4,24,13,0,115.0,482.0,4.1,24.0,592.0,582.57,436.2
2016,4,24,13,15,63.0,355.0,4.05,24.0,415.0,399.42,302.24
2016,4,24,13,30,11.0,228.0,4.0,24.0,238.0,217.54,164.62
2016,4,24,13,45,8.5,200.0,3.95,24.0,207.5,189.42,143.42
2016,4,24,14,0,6.0,172.0,3.9,24.0,177.0,161.19,121.68
2016,4,24,14,15,12.5,234.0,3.85,24.0,245.0,225.86,172.0
2016,4,24,14,30,19.0,296.0,3.8,24.0,313.0,292.37,222.93
2016,4,24,14,45,387.5,229.0,3.75,24.0,533.5,648.68,498.5
2016,4,24,15,0,756.0,162.0,3.7,24.0,754.0,932.26,699.78
2016,4,24,15,15,741.5,158.5,3.7,24.0,713.0,909.47,683.55
2016,4,24,15,30,727.0,155.0,3.7,24.0,672.0,877.56,663.42
2016,4,24,15,45,420.5,221.0,3.7,24.0,515.5,646.73,498.1
2016,4,24,16,0,114.0,287.0,3.7,24.0,359.0,392.76,304.26
2016,4,24,16,15,133.5,262.5,3.65,24.0,339.5,396.24,309.26
2016,4,24,16,30,153.0,238.0,3.6,24.0,320.0,382.37,300.27
2016,4,24,16,45,367.0,178.0,3.55,24.0,346.5,488.53,387.34
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,582.16,461.75
2016,4,24,17,15,536.0,109.0,3.3,23.5,318.5,514.0,410.05
2016,4,24,17,30,491.0,100.0,3.1,23.0,264.0,443.69,356.03
2016,4,24,17,45,431.5,87.5,2.9,22.5,212.0,369.93,297.32
2016,4,24,18,0,372.0,75.0,2.7,22.0,160.0,301.5,240.86
2016,4,24,18,15,284.0,59.0,2.6,21.5,113.0,221.28,173.49
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,150.93,112.8
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,73.66,33.69
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,106.5,21.0,2.55,19.5,33.5,16.42,3.8
2016,4,25,6,30,213.0,42.0,2.7,20.0,67.0,32.48,21.68
2016,4,25,6,45,305.5,57.0,2.85,20.5,114.5,43.34,31.78
2016,4,25,7,0,398.0,72.0,3.0,21.0,162.0,53.83,41.21
2016,4,25,7,15,461.5,83.0,3.2,21.5,215.5,60.89,47.4
2016,4,25,7,30,525.0,94.0,3.4,22.0,269.0,68.36,53.73
2016,4,25,7,45,267.0,121.5,3.6,22.5,211.0,89.32,71.43
2016,4,25,8,0,9.0,149.0,3.8,23.0,153.0,123.52,99.99
2016,4,25,8,15,165.5,183.0,3.9,23.5,271.0,147.87,109.27
2016,4,25,8,30,322.0,217.0,4.0,24.0,389.0,199.18,140.69
2016,4,25,8,45,238.0,253.0,4.15,24.5,387.5,233.87,170.83
2016,4,25,9,0,154.0,289.0,4.3,25.0,386.0,263.93,197.58
2016,4,25,9,15,154.5,313.5,4.35,25.5,417.5,296.91,223.12
2016,4,25,9,30,155.0,338.0,4.4,26.0,449.0,330.18,248.55
2016,4,25,9,45,173.0,360.0,4.45,26.5,490.5,369.5,277.95
2016,4,25,10,0,191.0,382.0,4.5,27.0,532.0,410.99,308.64
2016,4,25,10,15,498.5,269.5,4.5,27.0,684.5,502.17,378.34
2016,4,25,10,30,806.0,157.0,4.5,27.0,837.0,624.46,471.27
2016,4,25,10,45,811.0,160.5,4.5,27.5,864.5,674.28,507.36
2016,4,25,11,0,816.0,164.0,4.5,28.0,892.0,722.5,541.65
2016,4,25,11,15,821.0,165.0,4.5,28.0,912.0,766.72,573.47
2016,4,25,11,30,826.0,166.0,4.5,28.0,932.0,808.9,602.74
2016,4,25,11,45,850.0,152.0,4.55,28.5,950.0,843.92,625.07
2016,4,25,12,0,874.0,138.0,4.6,29.0,968.0,883.99,650.67
2016,4,25,12,15,874.5,138.0,4.55,29.0,972.0,913.79,670.06
2016,4,25,12,30,875.0,138.0,4.5,29.0,976.0,940.51,687.4
2016,4,25,12,45,869.5,141.0,4.5,29.0,970.0,961.15,700.97
2016,4,25,13,0,864.0,144.0,4.5,29.0,964.0,978.31,712.34
2016,4,25,13,15,534.0,310.0,4.45,29.0,814.5,852.51,624.66
2016,4,25,13,30,204.0,476.0,4.4,29.0,665.0,677.22,495.67
2016,4,25,13,45,240.5,457.5,4.35,29.0,676.0,700.81,514.43
2016,4,25,14,0,277.0,439.0,4.3,29.0,687.0,738.19,541.43
2016,4,25,14,15,286.5,421.5,4.25,29.0,670.5,733.6,539.08
2016,4,25,14,30,296.0,404.0,4.2,29.0,654.0,727.12,535.75
2016,4,25,14,45,545.0,273.0,4.2,29.0,709.5,850.24,628.78
2016,4,25,15,0,794.0,142.0,4.2,29.0,765.0,946.91,697.0
2016,4,25,15,15,551.0,230.5,4.1,29.0,652.0,797.64,594.45
2016,4,25,15,30,308.0,319.0,4.0,29.0,539.0,640.78,480.07
2016,4,25,15,45,513.0,226.0,3.95,29.0,562.0,735.33,554.3
2016,4,25,16,0,718.0,133.0,3.9,29.0,585.0,806.03,607.05
2016,4,25,16,15,693.0,127.5,3.75,28.5,534.0,755.75,573.92
2016,4,25,16,30,668.0,122.0,3.6,28.0,483.0,704.51,540.34
2016,4,25,16,45,635.0,116.0,3.5,28.0,429.0,645.92,499.92
2016,4,25,17,0,602.0,110.0,3.4,28.0,375.0,587.73,457.91
2016,4,25,17,15,557.5,101.5,3.2,27.5,320.5,519.74,408.04
2016,4,25,17,30,513.0,93.0,3.0,27.0,266.0,454.09,358.37
2016,4,25,17,45,449.5,82.5,2.8,26.5,213.5,373.61,295.56
2016,4,25,18,0,386.0,72.0,2.6,26.0,161.0,304.55,239.51
2016,4,25,18,15,297.0,57.0,2.65,25.5,114.0,224.29,173.25
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,153.98,113.54
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,75.1,36.32
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.5,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,21.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.5,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,18.4,5.9
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,34.71,23.63
2016,4,26,6,45,260.5,63.5,4.15,20.5,113.0,48.11,35.9
2016,4,26,7,0,335.0,82.0,4.2,21.0,159.0,60.96,47.39
2016,4,26,7,15,167.5,73.0,4.3,21.5,111.5,56.29,43.42
2016,4,26,7,30,0.0,64.0,4.4,22.0,64.0,56.55,43.53
2016,4,26,7,45,6.5,109.5,4.55,22.5,112.0,93.36,74.9
2016,4,26,8,0,13.0,155.0,4.7,23.0,160.0,127.87,103.7
2016,4,26,8,15,95.5,196.5,4.8,23.0,247.0,158.56,120.29
2016,4,26,8,30,178.0,238.0,4.9,23.0,334.0,201.12,149.05
2016,4,26,8,45,219.5,259.0,5.05,23.5,389.5,240.43,177.71
2016,4,26,9,0,261.0,280.0,5.2,24.0,445.0,279.58,207.39
2016,4,26,9,15,483.0,226.5,5.25,24.5,560.0,327.78,240.61
2016,4,26,9,30,705.0,173.0,5.3,25.0,675.0,402.97,297.76
2016,4,26,9,45,722.5,176.0,5.4,25.5,717.5,458.38,343.53
2016,4,26,10,0,740.0,179.0,5.5,26.0,760.0,514.62,388.79
2016,4,26,10,15,751.0,182.0,5.55,26.0,795.0,567.86,431.4
2016,4,26,10,30,762.0,185.0,5.6,26.0,830.0,620.69,472.69
2016,4,26,10,45,767.0,189.5,5.7,26.5,857.5,670.17,509.71
2016,4,26,11,0,772.0,194.0,5.8,27.0,885.0,717.31,544.16
2016,4,26,11,15,777.0,196.0,5.85,27.0,905.0,760.65,576.21
2016,4,26,11,30,782.0,198.0,5.9,27.0,925.0,802.12,606.46
2016,4,26,11,45,792.0,193.5,5.95,27.5,938.5,839.94,632.08
2016,4,26,12,0,802.0,189.0,6.0,28.0,952.0,875.73,655.48
2016,4,26,12,15,592.0,312.5,5.95,28.0,877.0,836.43,623.96
2016,4,26,12,30,382.0,436.0,5.9,28.0,802.0,775.41,575.47
2016,4,26,12,45,217.5,437.5,5.9,28.0,646.0,627.58,467.99
2016,4,26,13,0,53.0,439.0,5.9,28.0,490.0,467.97,348.61
2016,4,26,13,15,67.5,447.0,5.85,28.0,511.0,494.3,368.74
2016,4,26,13,30,82.0,455.0,5.8,28.0,532.0,520.92,388.56
2016,4,26,13,45,55.0,404.0,5.8,28.0,455.5,446.0,333.75
2016,4,26,14,0,28.0,353.0,5.8,28.0,379.0,369.81,277.38
2016,4,26,14,15,50.5,376.0,5.7,28.0,420.0,418.17,314.31
2016,4,26,14,30,73.0,399.0,5.6,28.0,461.0,467.16,351.15
2016,4,26,14,45,152.0,389.5,5.6,28.0,511.5,553.7,417.31
2016,4,26,15,0,231.0,380.0,5.6,28.0,562.0,621.44,469.17
2016,4,26,15,15,250.0,354.5,5.5,28.0,541.5,627.36,474.48
2016,4,26,15,30,269.0,329.0,5.4,28.0,521.0,614.63,466.9
2016,4,26,15,45,311.0,295.5,5.3,28.0,503.0,611.44,467.04
2016,4,26,16,0,353.0,262.0,5.2,28.0,485.0,604.17,464.16
2016,4,26,16,15,224.5,249.0,4.95,27.5,387.0,456.61,353.85
2016,4,26,16,30,96.0,236.0,4.7,27.0,289.0,318.92,247.74
2016,4,26,16,45,113.0,211.5,4.5,26.5,267.0,317.06,248.22
2016,4,26,17,0,130.0,187.0,4.3,26.0,245.0,299.37,236.05
2016,4,26,17,15,102.0,167.0,4.1,25.5,208.5,254.47,201.14
2016,4,26,17,30,74.0,147.0,3.9,25.0,172.0,201.69,159.36
2016,4,26,17,45,113.0,126.0,3.7,25.0,156.0,210.01,166.37
2016,4,26,18,0,152.0,105.0,3.5,25.0,140.0,203.85,160.59
2016,4,26,18,15,103.0,75.0,3.5,24.5,96.0,138.99,106.8
2016,4,26,18,30,54.0,45.0,3.5,24.0,52.0,77.81,55.79
2016,4,26,18,45,27.0,22.5,3.55,24.0,26.0,37.14,16.58
2016,4,26,19,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,122.0,22.5,3.35,15.5,38.0,17.57,6.33
2016,4,27,6,30,244.0,45.0,3.4,15.0,76.0,34.79,24.33
2016,4,27,6,45,372.5,56.0,3.45,15.0,130.0,42.68,32.03
2016,4,27,7,0,501.0,67.0,3.5,15.0,184.0,51.52,40.25
2016,4,27,7,15,567.0,75.5,3.4,15.5,242.0,56.15,44.4
2016,4,27,7,30,633.0,84.0,3.3,16.0,300.0,60.6,48.21
2016,4,27,7,45,692.0,87.0,3.25,16.5,361.5,60.66,48.03
2016,4,27,8,0,751.0,90.0,3.2,17.0,423.0,60.86,47.93
2016,4,27,8,15,782.0,95.0,3.15,18.0,481.5,117.3,66.46
2016,4,27,8,30,813.0,100.0,3.1,19.0,540.0,177.55,104.73
2016,4,27,8,45,840.0,101.5,3.05,20.5,596.0,237.87,151.92
2016,4,27,9,0,867.0,103.0,3.0,22.0,652.0,300.96,204.69
2016,4,27,9,15,883.0,106.0,2.95,22.5,702.0,369.15,262.94
2016,4,27,9,30,899.0,109.0,2.9,23.0,752.0,432.58,316.59
2016,4,27,9,45,912.0,111.0,2.9,24.0,796.5,494.34,366.85
2016,4,27,10,0,925.0,113.0,2.9,25.0,841.0,555.91,415.0
2016,4,27,10,15,933.5,114.5,2.8,25.5,878.0,614.12,459.38
2016,4,27,10,30,942.0,116.0,2.7,26.0,915.0,671.1,501.13
2016,4,27,10,45,948.0,117.0,2.65,27.0,944.0,724.53,538.03
2016,4,27,11,0,954.0,118.0,2.6,28.0,973.0,775.99,572.13
2016,4,27,11,15,957.0,119.0,2.6,28.0,994.0,823.01,603.49
2016,4,27,11,30,960.0,120.0,2.6,28.0,1015.0,867.38,632.06
2016,4,27,11,45,964.5,119.0,2.6,28.5,1028.0,908.37,656.86
2016,4,27,12,0,969.0,118.0,2.6,29.0,1041.0,946.45,679.5
2016,4,27,12,15,968.5,118.0,2.6,29.0,1044.5,977.91,699.12
2016,4,27,12,30,968.0,118.0,2.6,29.0,1048.0,1005.89,716.52
2016,4,27,12,45,966.5,117.5,2.6,29.0,1042.5,1028.84,730.79
2016,4,27,13,0,965.0,117.0,2.6,29.0,1037.0,1048.01,742.78
2016,4,27,13,15,962.0,116.0,2.55,29.0,1022.5,1061.34,750.72
2016,4,27,13,30,959.0,115.0,2.5,29.0,1008.0,1070.63,756.28
2016,4,27,13,45,953.5,114.0,2.5,29.0,985.5,1073.36,758.48
2016,4,27,14,0,948.0,113.0,2.5,29.0,963.0,1071.97,758.34
2016,4,27,14,15,941.0,111.5,2.4,28.5,933.0,1064.5,754.99
2016,4,27,14,30,934.0,110.0,2.3,28.0,903.0,1053.04,749.3
2016,4,27,14,45,923.0,109.0,2.25,28.0,864.5,1034.28,738.28
2016,4,27,15,0,912.0,108.0,2.2,28.0,826.0,1011.88,725.12
2016,4,27,15,15,899.5,105.5,2.0,28.0,782.0,982.93,706.19
2016,4,27,15,30,887.0,103.0,1.8,28.0,738.0,950.76,685.26
2016,4,27,15,45,868.5,101.0,1.65,28.0,688.0,910.72,659.86
2016,4,27,16,0,850.0,99.0,1.5,28.0,638.0,876.42,638.15
2016,4,27,16,15,828.5,95.5,1.35,28.0,584.0,827.19,606.49
2016,4,27,16,30,807.0,92.0,1.2,28.0,530.0,776.33,573.56
2016,4,27,16,45,774.5,88.5,1.1,28.0,472.5,715.75,534.17
2016,4,27,17,0,742.0,85.0,1.0,28.0,415.0,655.12,494.03
2016,4,27,17,15,701.0,79.5,0.85,27.5,357.0,589.96,449.05
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,523.62,401.08
2016,4,27,17,45,593.5,67.0,0.55,26.5,241.0,442.94,340.67
2016,4,27,18,0,527.0,60.0,0.4,26.0,183.0,367.64,281.95
2016,4,27,18,15,430.0,49.0,0.45,25.5,131.5,279.49,212.25
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,201.61,147.83
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,97.92,53.52
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,12.0,4.0,1.2,13.5,4.0,0.0,0.0
2016,4,28,6,0,24.0,8.0,1.2,14.0,8.0,7.28,0.0
2016,4,28,6,15,143.0,26.0,1.45,15.0,43.0,20.34,8.95
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,34.0,23.64
2016,4,28,6,45,354.0,58.0,2.0,17.0,127.5,44.08,33.03
2016,4,28,7,0,446.0,72.0,2.3,18.0,177.0,53.83,41.79
2016,4,28,7,15,508.5,81.5,2.45,18.5,232.0,60.69,47.83
2016,4,28,7,30,571.0,91.0,2.6,19.0,287.0,65.64,52.01
2016,4,28,7,45,618.0,97.5,2.8,20.0,344.0,67.92,53.62
2016,4,28,8,0,665.0,104.0,3.0,21.0,401.0,70.08,55.06
2016,4,28,8,15,696.0,109.5,3.25,21.5,456.0,116.93,67.73
2016,4,28,8,30,727.0,115.0,3.5,22.0,511.0,172.66,103.25
2016,4,28,8,45,752.0,118.5,3.8,23.0,563.5,229.39,147.58
2016,4,28,9,0,777.0,122.0,4.1,24.0,616.0,293.67,201.03
2016,4,28,9,15,794.5,126.0,4.1,24.0,664.0,352.77,252.1
2016,4,28,9,30,812.0,130.0,4.1,24.0,712.0,413.05,303.61
2016,4,28,9,45,825.0,132.5,4.2,24.5,754.5,471.03,351.8
2016,4,28,10,0,838.0,135.0,4.3,25.0,797.0,529.07,398.6
2016,4,28,10,15,847.5,137.5,4.3,25.5,832.5,585.0,442.2
2016,4,28,10,30,857.0,140.0,4.3,26.0,868.0,639.58,483.42
2016,4,28,10,45,861.5,142.5,4.35,26.5,895.5,689.15,519.94
2016,4,28,11,0,866.0,145.0,4.4,27.0,923.0,736.85,554.14
2016,4,28,11,15,870.0,146.5,4.4,27.0,943.5,781.28,586.12
2016,4,28,11,30,874.0,148.0,4.4,27.0,964.0,823.43,614.54
2016,4,28,11,45,873.5,150.0,4.45,27.5,975.0,859.85,637.8
2016,4,28,12,0,873.0,152.0,4.5,28.0,986.0,893.38,658.95
2016,4,28,12,15,873.0,152.5,4.45,28.0,989.0,923.09,678.31
2016,4,28,12,30,873.0,153.0,4.4,28.0,992.0,949.75,695.61
2016,4,28,12,45,862.5,158.0,4.4,28.0,984.5,967.42,707.21
2016,4,28,13,0,852.0,163.0,4.4,28.0,977.0,993.55,724.53
2016,4,28,13,15,847.0,162.5,4.35,28.0,962.5,1004.74,731.74
2016,4,28,13,30,842.0,162.0,4.3,28.0,948.0,1012.19,736.7
2016,4,28,13,45,823.0,168.5,4.25,28.0,922.5,1009.07,734.9
2016,4,28,14,0,804.0,175.0,4.2,28.0,897.0,1002.18,730.82
2016,4,28,14,15,794.0,173.0,4.15,28.0,867.0,992.02,724.76
2016,4,28,14,30,784.0,171.0,4.1,28.0,837.0,978.32,716.5
2016,4,28,14,45,399.0,213.0,4.05,28.0,552.0,639.53,481.93
2016,4,28,15,0,14.0,255.0,4.0,28.0,267.0,248.57,186.33
2016,4,28,15,15,344.5,219.5,3.95,28.0,467.5,586.27,447.45
2016,4,28,15,30,675.0,184.0,3.9,28.0,668.0,856.57,641.74
2016,4,28,15,45,338.0,173.0,3.85,28.0,415.5,515.43,395.64
2016,4,28,16,0,1.0,162.0,3.8,28.0,163.0,148.42,111.13
2016,4,28,16,15,5.0,171.5,3.65,27.5,174.5,161.83,122.81
2016,4,28,16,30,9.0,181.0,3.5,27.0,186.0,175.71,134.44
2016,4,28,16,45,80.5,184.5,3.35,26.5,221.0,247.15,193.18
2016,4,28,17,0,152.0,188.0,3.2,26.0,256.0,315.45,248.46
2016,4,28,17,15,120.5,169.0,3.0,25.5,218.0,268.44,211.82
2016,4,28,17,30,89.0,150.0,2.8,25.0,180.0,213.94,168.93
2016,4,28,17,45,117.0,127.5,2.65,25.0,160.0,213.11,168.49
2016,4,28,18,0,145.0,105.0,2.5,25.0,140.0,198.84,156.27
2016,4,28,18,15,100.5,75.0,2.55,24.5,96.0,136.59,104.86
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,77.63,55.81
2016,4,28,18,45,28.5,23.5,2.7,24.0,27.0,38.87,19.45
2016,4,28,19,0,1.0,2.0,2.8,24.0,2.0,2.11,0.0
2016,4,28,19,15,0.5,1.0,2.95,23.5,1.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.5,2.5,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,7.0,5.0,2.7,21.0,5.0,4.55,0.0
2016,4,29,6,15,62.0,27.0,2.8,21.5,34.5,21.84,10.18
2016,4,29,6,30,117.0,49.0,2.9,22.0,64.0,38.6,26.9
2016,4,29,6,45,166.5,73.5,3.05,22.5,107.0,56.53,42.9
2016,4,29,7,0,216.0,98.0,3.2,23.0,150.0,73.82,58.07
2016,4,29,7,15,150.5,117.5,3.55,23.0,158.5,89.91,72.0
2016,4,29,7,30,85.0,137.0,3.9,23.0,167.0,107.34,86.79
2016,4,29,7,45,60.5,155.0,4.25,23.5,178.0,120.56,97.57
2016,4,29,8,0,36.0,173.0,4.6,24.0,189.0,133.42,107.85
2016,4,29,8,15,18.0,144.5,4.75,24.5,152.5,123.88,94.25
2016,4,29,8,30,0.0,116.0,4.9,25.0,116.0,101.26,76.24
2016,4,29,8,45,0.0,129.0,5.1,25.5,129.0,112.51,84.79
2016,4,29,9,0,0.0,142.0,5.3,26.0,142.0,123.82,93.27
2016,4,29,9,15,3.5,172.0,5.35,26.0,174.5,150.42,113.79
2016,4,29,9,30,7.0,202.0,5.4,26.0,207.0,177.63,134.65
2016,4,29,9,45,6.0,187.5,5.45,26.5,192.0,166.31,125.34
2016,4,29,10,0,5.0,173.0,5.5,27.0,177.0,154.38,115.66
2016,4,29,10,15,7.5,198.0,5.45,27.0,204.5,177.96,133.68
2016,4,29,10,30,10.0,223.0,5.4,27.0,232.0,201.99,151.92
2016,4,29,10,45,166.5,326.0,5.4,27.5,476.0,394.06,298.46
2016,4,29,11,0,323.0,429.0,5.4,28.0,720.0,602.94,451.14
2016,4,29,11,15,167.5,331.5,5.35,28.0,483.0,422.56,318.27
2016,4,29,11,30,12.0,234.0,5.3,28.0,246.0,217.58,162.32
2016,4,29,11,45,10.0,206.5,5.25,28.5,216.5,192.43,143.13
2016,4,29,12,0,8.0,179.0,5.2,29.0,187.0,166.83,123.36
2016,4,29,12,15,31.0,313.0,5.15,29.0,343.0,315.53,235.52
2016,4,29,12,30,54.0,447.0,5.1,29.0,499.0,466.19,345.34
2016,4,29,12,45,33.5,350.5,5.05,29.0,383.0,359.33,267.08
2016,4,29,13,0,13.0,254.0,5.0,29.0,267.0,242.16,180.06
2016,4,29,13,15,21.0,314.5,4.9,29.0,334.5,306.94,228.74
2016,4,29,13,30,29.0,375.0,4.8,29.0,402.0,387.37,287.86
2016,4,29,13,45,138.5,412.0,4.75,29.0,537.0,550.62,409.07
2016,4,29,14,0,248.0,449.0,4.7,29.0,672.0,716.42,527.48
2016,4,29,14,15,382.5,389.5,4.6,28.5,721.0,792.71,584.83
2016,4,29,14,30,517.0,330.0,4.5,28.0,770.0,879.95,649.11
2016,4,29,14,45,359.5,358.0,4.4,28.0,658.0,738.12,548.41
2016,4,29,15,0,202.0,386.0,4.3,28.0,546.0,597.79,446.84
2016,4,29,15,15,198.5,364.0,4.1,28.0,514.0,570.31,428.5
2016,4,29,15,30,195.0,342.0,3.9,28.0,482.0,541.86,408.87
2016,4,29,15,45,238.0,311.0,3.75,28.0,470.5,544.55,413.19
2016,4,29,16,0,281.0,280.0,3.6,28.0,459.0,558.95,425.57
2016,4,29,16,15,258.0,285.5,3.35,27.5,439.0,524.55,401.29
2016,4,29,16,30,235.0,291.0,3.1,27.0,419.0,507.39,389.36
2016,4,29,16,45,261.0,233.5,2.9,27.0,362.0,467.83,362.09
2016,4,29,17,0,287.0,176.0,2.7,27.0,305.0,411.18,321.67
2016,4,29,17,15,198.5,173.0,2.55,26.5,256.5,325.58,255.91
2016,4,29,17,30,110.0,170.0,2.4,26.0,208.0,252.21,198.12
2016,4,29,17,45,103.0,138.5,2.25,26.0,169.0,218.73,171.68
2016,4,29,18,0,96.0,107.0,2.1,26.0,130.0,175.24,136.44
2016,4,29,18,15,63.5,73.5,2.05,25.5,87.0,116.61,88.49
2016,4,29,18,30,31.0,40.0,2.0,25.0,44.0,53.56,36.8
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,25.88,11.56
2016,4,29,19,0,1.0,2.0,2.0,24.0,2.0,2.11,0.0
2016,4,29,19,15,0.5,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.5,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,9.0,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,18.0,9.0,3.3,14.0,9.0,8.19,0.0
2016,4,30,6,15,121.5,29.0,3.4,14.5,44.0,23.45,12.29
2016,4,30,6,30,225.0,49.0,3.5,15.0,79.0,37.7,27.04
2016,4,30,6,45,322.0,64.0,3.65,15.5,129.5,48.41,37.08
2016,4,30,7,0,419.0,79.0,3.8,16.0,180.0,58.76,46.5
2016,4,30,7,15,482.0,89.5,3.9,16.5,235.0,65.3,52.3
2016,4,30,7,30,545.0,100.0,4.0,17.0,290.0,72.46,58.41
2016,4,30,7,45,595.5,106.5,4.15,18.0,347.5,74.39,59.68
2016,4,30,8,0,646.0,113.0,4.3,19.0,405.0,76.24,60.83
2016,4,30,8,15,473.0,170.0,4.25,19.5,398.5,146.67,99.58
2016,4,30,8,30,300.0,227.0,4.2,20.0,392.0,204.08,147.61
2016,4,30,8,45,535.0,178.5,4.2,21.0,507.0,233.78,161.03
2016,4,30,9,0,770.0,130.0,4.2,22.0,622.0,293.65,202.88
2016,4,30,9,15,603.5,205.5,4.0,22.5,609.5,350.65,256.2
2016,4,30,9,30,437.0,281.0,3.8,23.0,597.0,385.92,289.03
2016,4,30,9,45,640.5,208.5,3.6,23.5,701.0,448.74,336.85
2016,4,30,10,0,844.0,136.0,3.4,24.0,805.0,532.79,401.24
2016,4,30,10,15,854.0,138.0,3.2,24.0,841.0,588.72,444.81
2016,4,30,10,30,864.0,140.0,3.0,24.0,877.0,643.39,486.07
2016,4,30,10,45,875.0,139.0,2.8,24.5,907.0,694.51,522.44
2016,4,30,11,0,886.0,138.0,2.6,25.0,937.0,744.28,556.45
2016,4,30,11,15,890.5,139.5,2.35,25.0,958.0,789.72,586.57
2016,4,30,11,30,895.0,141.0,2.1,25.0,979.0,832.85,612.82
2016,4,30,11,45,901.5,139.0,1.9,25.5,992.5,872.16,634.95
2016,4,30,12,0,908.0,137.0,1.7,26.0,1006.0,908.9,654.69
2016,4,30,12,15,908.5,137.0,1.6,26.0,1010.0,939.36,672.35
2016,4,30,12,30,909.0,137.0,1.5,26.0,1014.0,966.67,687.82
2016,4,30,12,45,909.5,135.5,1.4,26.5,1009.5,989.31,698.84
2016,4,30,13,0,910.0,134.0,1.3,27.0,1005.0,1008.49,707.58
2016,4,30,13,15,907.5,133.0,1.3,27.0,992.0,1021.6,715.66
2016,4,30,13,30,905.0,132.0,1.3,27.0,979.0,1030.94,721.62
2016,4,30,13,45,901.5,130.0,1.35,27.5,958.0,1034.45,723.63
2016,4,30,14,0,898.0,128.0,1.4,28.0,937.0,1034.06,723.46
2016,4,30,14,15,891.5,126.5,1.35,28.0,908.5,1027.31,719.37
2016,4,30,14,30,885.0,125.0,1.3,28.0,880.0,1016.77,713.17
2016,4,30,14,45,878.5,122.0,1.3,28.0,844.5,1000.96,704.74
2016,4,30,15,0,872.0,119.0,1.3,28.0,809.0,981.53,694.22
2016,4,30,15,15,860.0,116.5,1.25,27.5,766.5,953.92,679.25
2016,4,30,15,30,848.0,114.0,1.2,27.0,724.0,932.44,668.19
2016,4,30,15,45,834.5,109.5,1.15,27.0,676.5,894.83,645.5
2016,4,30,16,0,821.0,105.0,1.1,27.0,629.0,854.6,621.16
2016,4,30,16,15,799.5,101.5,1.05,27.0,576.5,806.43,591.41
2016,4,30,16,30,778.0,98.0,1.0,27.0,524.0,756.73,560.3
2016,4,30,16,45,751.5,93.0,0.95,27.0,468.5,700.3,524.07
2016,4,30,17,0,725.0,88.0,0.9,27.0,413.0,646.49,488.93
2016,4,30,17,15,684.5,82.0,0.85,26.5,356.0,579.08,442.77
2016,4,30,17,30,644.0,76.0,0.8,26.0,299.0,513.44,395.88
2016,4,30,17,45,586.5,68.5,0.8,25.5,243.5,438.43,340.24
2016,4,30,18,0,529.0,61.0,0.8,25.0,188.0,367.89,285.34
2016,4,30,18,15,436.0,50.5,0.85,24.0,136.5,282.38,217.13
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,206.55,153.92
2016,4,30,18,45,199.5,25.0,0.95,22.5,48.0,115.23,70.68
2016,4,30,19,0,56.0,10.0,1.0,22.0,11.0,25.48,0.0
2016,4,30,19,15,28.0,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,20.0,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,40.0,11.0,3.0,15.0,12.0,10.01,0.0
2016,5,1,6,15,159.5,28.5,3.25,15.5,48.0,22.24,11.67
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,35.45,25.03
2016,5,1,6,45,363.0,59.0,3.75,17.0,133.0,44.7,33.64
2016,5,1,7,0,447.0,72.0,4.0,18.0,182.0,54.98,42.82
2016,5,1,7,15,223.5,63.5,4.1,18.5,118.5,45.27,34.31
2016,5,1,7,30,0.0,55.0,4.2,19.0,55.0,48.56,37.07
2016,5,1,7,45,0.0,78.5,4.35,19.5,78.5,69.25,54.88
2016,5,1,8,0,0.0,102.0,4.5,20.0,102.0,88.62,71.24
2016,5,1,8,15,11.0,152.5,4.5,20.0,158.5,129.59,100.81
2016,5,1,8,30,22.0,203.0,4.5,20.0,215.0,171.7,133.79
2016,5,1,8,45,11.0,155.0,4.55,20.5,161.0,135.82,104.74
2016,5,1,9,0,0.0,107.0,4.6,21.0,107.0,94.46,71.4
2016,5,1,9,15,57.5,224.0,4.55,21.5,265.5,205.08,157.72
2016,5,1,9,30,115.0,341.0,4.5,22.0,424.0,316.96,243.07
2016,5,1,9,45,60.5,263.0,4.5,22.5,307.0,248.76,190.84
2016,5,1,10,0,6.0,185.0,4.5,23.0,190.0,165.12,125.66
2016,5,1,10,15,19.5,267.0,4.5,23.0,284.0,243.23,186.23
2016,5,1,10,30,33.0,349.0,4.5,23.0,378.0,320.73,245.05
2016,5,1,10,45,78.0,401.5,4.5,23.5,471.5,399.05,303.56
2016,5,1,11,0,123.0,454.0,4.5,24.0,565.0,483.22,365.28
2016,5,1,11,15,122.5,465.0,4.5,24.0,578.0,503.75,379.85
2016,5,1,11,30,122.0,476.0,4.5,24.0,591.0,524.1,394.44
2016,5,1,11,45,141.0,485.5,4.5,24.0,620.0,558.97,419.93
2016,5,1,12,0,160.0,495.0,4.5,24.0,649.0,594.94,446.03
2016,5,1,12,15,89.5,415.0,4.5,24.0,501.5,461.89,348.52
2016,5,1,12,30,19.0,335.0,4.5,24.0,354.0,319.86,241.8
2016,5,1,12,45,18.0,325.0,4.5,24.0,343.0,311.2,235.68
2016,5,1,13,0,17.0,315.0,4.5,24.0,332.0,302.25,229.04
2016,5,1,13,15,29.5,362.5,4.55,24.0,390.5,372.43,282.1
2016,5,1,13,30,42.0,410.0,4.6,24.0,449.0,434.47,328.34
2016,5,1,13,45,80.5,431.0,4.65,24.0,504.5,496.98,375.67
2016,5,1,14,0,119.0,452.0,4.7,24.0,560.0,575.19,433.73
2016,5,1,14,15,445.5,315.0,4.7,23.5,698.0,791.37,599.85
2016,5,1,14,30,772.0,178.0,4.7,23.0,836.0,970.23,730.38
2016,5,1,14,45,548.5,269.5,4.75,23.0,727.5,844.1,640.77
2016,5,1,15,0,325.0,361.0,4.8,23.0,619.0,704.48,537.24
2016,5,1,15,15,430.5,301.5,4.75,23.0,624.0,752.51,576.48
2016,5,1,15,30,536.0,242.0,4.7,23.0,629.0,780.01,600.23
2016,5,1,15,45,439.5,254.5,4.7,23.0,557.5,693.93,537.2
2016,5,1,16,0,343.0,267.0,4.7,23.0,486.0,597.09,465.74
2016,5,1,16,15,343.5,242.0,4.55,22.5,446.5,560.43,440.86
2016,5,1,16,30,344.0,217.0,4.4,22.0,407.0,522.18,414.1
2016,5,1,16,45,256.5,203.5,4.3,22.0,336.5,428.44,341.64
2016,5,1,17,0,169.0,190.0,4.2,22.0,266.0,328.52,263.04
2016,5,1,17,15,147.0,168.5,3.95,21.5,228.0,284.24,228.69
2016,5,1,17,30,125.0,147.0,3.7,21.0,190.0,241.61,194.76
2016,5,1,17,45,104.0,121.5,3.5,21.0,153.5,196.4,157.72
2016,5,1,18,0,83.0,96.0,3.3,21.0,117.0,152.83,121.32
2016,5,1,18,15,56.0,71.5,3.3,20.5,84.0,102.03,78.64
2016,5,1,18,30,29.0,47.0,3.3,20.0,51.0,61.65,44.3
2016,5,1,18,45,14.5,26.0,3.3,19.5,28.0,31.98,17.05
2016,5,1,19,0,0.0,5.0,3.3,19.0,5.0,4.55,0.0
2016,5,1,19,15,0.0,2.5,3.4,19.0,2.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,1.0,4.65,13.0,1.0,0.0,0.0
2016,5,2,6,0,0.0,2.0,4.8,13.0,2.0,1.82,0.0
2016,5,2,6,15,0.0,8.5,4.95,13.0,8.5,7.46,0.3
2016,5,2,6,30,0.0,15.0,5.1,13.0,15.0,13.18,5.91
2016,5,2,6,45,0.0,23.5,5.3,13.0,23.5,20.67,12.82
2016,5,2,7,0,0.0,32.0,5.5,13.0,32.0,28.18,19.71
2016,5,2,7,15,0.0,42.0,5.55,13.0,42.0,37.03,27.71
2016,5,2,7,30,0.0,52.0,5.6,13.0,52.0,45.9,35.62
2016,5,2,7,45,0.0,44.5,5.65,13.5,44.5,39.26,29.51
2016,5,2,8,0,0.0,37.0,5.7,14.0,37.0,32.64,23.44
2016,5,2,8,15,19.5,128.5,5.7,14.0,139.5,107.79,84.79
2016,5,2,8,30,39.0,220.0,5.7,14.0,242.0,178.61,142.0
2016,5,2,8,45,19.5,180.0,5.7,14.5,191.0,157.36,124.68
2016,5,2,9,0,0.0,140.0,5.7,15.0,140.0,122.19,96.02
2016,5,2,9,15,0.0,124.5,5.6,15.0,124.5,109.54,85.36
2016,5,2,9,30,0.0,109.0,5.5,15.0,109.0,96.44,74.37
2016,5,2,9,45,2.0,138.0,5.45,15.0,140.0,122.44,95.47
2016,5,2,10,0,4.0,167.0,5.4,15.0,171.0,148.74,116.64
2016,5,2,10,15,2.0,153.0,5.25,15.0,155.0,136.11,106.16
2016,5,2,10,30,0.0,139.0,5.1,15.0,139.0,123.05,95.37
2016,5,2,10,45,1.5,145.5,5.0,15.5,147.0,129.91,100.63
2016,5,2,11,0,3.0,152.0,4.9,16.0,155.0,136.95,106.02
2016,5,2,11,15,9.5,222.5,4.85,16.0,231.5,204.39,159.93
2016,5,2,11,30,16.0,293.0,4.8,16.0,308.0,272.9,213.79
2016,5,2,11,45,17.5,295.5,4.75,16.0,312.5,277.95,217.54
2016,5,2,12,0,19.0,298.0,4.7,16.0,317.0,283.04,221.47
2016,5,2,12,15,60.5,392.0,4.75,16.0,451.0,414.51,324.08
2016,5,2,12,30,102.0,486.0,4.8,16.0,585.0,546.12,423.81
2016,5,2,12,45,59.5,396.5,4.85,16.0,454.0,426.98,333.01
2016,5,2,13,0,17.0,307.0,4.9,16.0,323.0,294.76,230.44
2016,5,2,13,15,33.5,365.5,4.9,16.0,396.5,379.02,296.54
2016,5,2,13,30,50.0,424.0,4.9,16.0,470.0,456.0,355.64
2016,5,2,13,45,31.5,340.0,4.9,16.5,369.0,356.69,278.86
2016,5,2,14,0,13.0,256.0,4.9,17.0,268.0,246.18,192.38
2016,5,2,14,15,26.5,309.5,4.8,17.0,332.5,324.69,254.54
2016,5,2,14,30,40.0,363.0,4.7,17.0,397.0,394.55,308.81
2016,5,2,14,45,45.5,355.5,4.6,17.5,393.5,394.14,308.33
2016,5,2,15,0,51.0,348.0,4.5,18.0,390.0,393.45,307.89
2016,5,2,15,15,25.5,246.5,4.35,18.0,267.5,263.89,207.33
2016,5,2,15,30,0.0,145.0,4.2,18.0,145.0,130.59,100.94
2016,5,2,15,45,11.5,191.5,4.1,18.0,199.0,185.64,146.11
2016,5,2,16,0,23.0,238.0,4.0,18.0,253.0,242.58,192.22
2016,5,2,16,15,11.5,186.0,3.8,18.0,193.5,181.34,143.29
2016,5,2,16,30,0.0,134.0,3.6,18.0,134.0,121.47,94.83
2016,5,2,16,45,0.0,75.0,3.45,18.0,75.0,66.36,49.8
2016,5,2,17,0,0.0,16.0,3.3,18.0,16.0,14.09,6.23
2016,5,2,17,15,0.0,14.0,3.0,17.5,14.0,12.32,4.8
2016,5,2,17,30,0.0,12.0,2.7,17.0,12.0,10.55,3.34
2016,5,2,17,45,225.5,41.0,2.4,17.0,96.0,187.22,155.04
2016,5,2,18,0,451.0,70.0,2.1,17.0,180.0,335.83,273.48
2016,5,2,18,15,364.5,57.5,1.8,16.0,131.5,252.52,202.18
2016,5,2,18,30,278.0,45.0,1.5,15.0,83.0,182.81,141.43
2016,5,2,18,45,139.0,28.5,1.2,14.5,47.5,99.39,65.45
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.91,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
