Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.82,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,13.09,0.84
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,34.22,23.14
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,54.28,41.33
2016,5,13,6,45,155.5,95.5,2.4,19.5,133.0,73.45,58.42
2016,5,13,7,0,207.0,122.0,2.4,20.0,179.0,89.76,72.68
2016,5,13,7,15,253.5,143.5,2.4,20.5,229.0,103.91,84.7
2016,5,13,7,30,300.0,165.0,2.4,21.0,279.0,117.49,95.92
2016,5,13,7,45,339.5,182.0,2.4,21.5,330.0,127.71,104.05
2016,5,13,8,0,379.0,199.0,2.4,22.0,381.0,138.65,112.62
2016,5,13,8,15,411.0,212.5,2.4,22.5,431.0,179.26,125.13
2016,5,13,8,30,443.0,226.0,2.4,23.0,481.0,217.43,149.39
2016,5,13,8,45,464.5,239.5,2.4,23.5,528.0,263.77,184.57
2016,5,13,9,0,486.0,253.0,2.4,24.0,575.0,312.61,223.37
2016,5,13,9,15,506.5,262.0,2.35,24.5,619.0,360.18,261.52
2016,5,13,9,30,527.0,271.0,2.3,25.0,663.0,409.7,300.7
2016,5,13,9,45,551.0,273.5,2.25,25.5,703.5,457.52,337.84
2016,5,13,10,0,575.0,276.0,2.2,26.0,744.0,507.09,375.32
2016,5,13,10,15,588.0,281.5,2.1,26.0,777.5,554.54,410.86
2016,5,13,10,30,601.0,287.0,2.0,26.0,811.0,600.57,444.42
2016,5,13,10,45,619.0,285.0,1.95,26.5,839.5,645.0,475.42
2016,5,13,11,0,637.0,283.0,1.9,27.0,868.0,689.6,505.69
2016,5,13,11,15,643.0,285.5,1.85,27.0,887.0,728.99,532.5
2016,5,13,11,30,649.0,288.0,1.8,27.0,906.0,767.11,557.92
2016,5,13,11,45,690.0,262.0,1.75,27.5,926.5,807.7,584.34
2016,5,13,12,0,731.0,236.0,1.7,28.0,947.0,847.89,609.96
2016,5,13,12,15,732.0,236.5,1.65,28.0,951.0,876.37,627.74
2016,5,13,12,30,733.0,237.0,1.6,28.0,955.0,902.29,643.5
2016,5,13,12,45,730.0,237.5,1.6,28.5,950.0,921.77,654.31
2016,5,13,13,0,727.0,238.0,1.6,29.0,945.0,938.15,663.25
2016,5,13,13,15,723.5,237.0,1.6,29.0,932.5,949.38,670.37
2016,5,13,13,30,720.0,236.0,1.6,29.0,920.0,957.27,675.58
2016,5,13,13,45,717.0,231.5,1.6,29.0,900.5,958.82,676.97
2016,5,13,14,0,714.0,227.0,1.6,29.0,881.0,956.96,676.44
2016,5,13,14,15,600.0,284.0,1.6,28.5,822.0,903.43,642.72
2016,5,13,14,30,486.0,341.0,1.6,28.0,763.0,847.01,605.98
2016,5,13,14,45,524.5,310.0,1.6,28.0,748.0,851.09,611.43
2016,5,13,15,0,563.0,279.0,1.6,28.0,733.0,851.11,613.74
2016,5,13,15,15,579.0,254.0,1.55,28.0,700.5,831.98,602.71
2016,5,13,15,30,595.0,229.0,1.5,28.0,668.0,814.19,592.63
2016,5,13,15,45,573.0,222.5,1.5,28.0,623.0,769.05,564.1
2016,5,13,16,0,551.0,216.0,1.5,28.0,578.0,727.63,537.76
2016,5,13,16,15,475.5,214.0,1.45,27.5,508.5,645.82,482.91
2016,5,13,16,30,400.0,212.0,1.4,27.0,439.0,567.19,429.02
2016,5,13,16,45,342.0,199.0,1.35,27.0,379.5,481.08,368.09
2016,5,13,17,0,284.0,186.0,1.3,27.0,320.0,412.53,318.15
2016,5,13,17,15,242.0,173.0,1.2,26.5,277.0,358.91,278.72
2016,5,13,17,30,200.0,160.0,1.1,26.0,234.0,298.3,232.98
2016,5,13,17,45,229.5,134.5,1.0,26.0,205.5,288.09,225.21
2016,5,13,18,0,259.0,109.0,0.9,26.0,177.0,263.68,205.25
2016,5,13,18,15,198.0,86.5,0.9,25.5,131.5,197.31,151.9
2016,5,13,18,30,137.0,64.0,0.9,25.0,86.0,137.17,102.63
2016,5,13,18,45,68.5,40.0,0.9,24.5,51.0,72.42,49.36
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,14.1,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,7.28,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.5,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.5,1.6,20.5,9.5,8.64,0.0
2016,5,14,6,0,0.0,19.0,1.7,21.0,19.0,16.71,3.31
2016,5,14,6,15,45.0,41.0,1.7,21.0,48.5,33.55,22.39
2016,5,14,6,30,90.0,63.0,1.7,21.0,78.0,50.36,37.67
2016,5,14,6,45,134.0,82.5,1.7,21.5,114.5,65.16,50.84
2016,5,14,7,0,178.0,102.0,1.7,22.0,151.0,76.45,60.67
2016,5,14,7,15,170.5,127.0,1.65,22.5,182.5,96.96,78.06
2016,5,14,7,30,163.0,152.0,1.6,23.0,214.0,113.63,91.81
2016,5,14,7,45,153.5,178.0,1.55,24.0,244.0,130.25,104.99
2016,5,14,8,0,144.0,204.0,1.5,25.0,274.0,146.83,117.82
2016,5,14,8,15,126.5,229.0,1.5,25.0,295.5,176.13,130.74
2016,5,14,8,30,109.0,254.0,1.5,25.0,317.0,210.85,156.73
2016,5,14,8,45,81.0,267.5,1.5,25.5,317.0,226.57,169.16
2016,5,14,9,0,53.0,281.0,1.5,26.0,317.0,238.53,178.79
2016,5,14,9,15,39.0,281.0,1.45,26.0,308.5,241.54,181.27
2016,5,14,9,30,25.0,281.0,1.4,26.0,300.0,248.35,186.41
2016,5,14,9,45,20.5,277.5,1.4,26.0,294.0,246.97,185.16
2016,5,14,10,0,16.0,274.0,1.4,26.0,288.0,244.62,183.19
2016,5,14,10,15,18.0,291.5,1.3,26.0,307.5,262.56,196.2
2016,5,14,10,30,20.0,309.0,1.2,26.0,327.0,280.83,209.26
2016,5,14,10,45,20.0,315.5,1.15,26.0,334.0,288.77,214.72
2016,5,14,11,0,20.0,322.0,1.1,26.0,341.0,296.65,220.17
2016,5,14,11,15,14.5,259.0,1.0,26.0,273.0,239.76,178.02
2016,5,14,11,30,9.0,196.0,0.9,26.0,205.0,181.18,134.32
2016,5,14,11,45,12.5,250.0,0.8,26.0,263.0,232.78,172.89
2016,5,14,12,0,16.0,304.0,0.7,26.0,321.0,285.14,210.77
2016,5,14,12,15,20.0,338.0,0.65,25.5,359.0,320.77,236.51
2016,5,14,12,30,24.0,372.0,0.6,25.0,397.0,357.03,262.52
2016,5,14,12,45,17.0,289.0,0.6,25.0,306.5,276.34,204.29
2016,5,14,13,0,10.0,206.0,0.6,25.0,216.0,194.83,144.58
2016,5,14,13,15,11.0,223.5,0.65,24.5,234.5,212.19,158.41
2016,5,14,13,30,12.0,241.0,0.7,24.0,253.0,229.69,171.9
2016,5,14,13,45,6.0,145.0,0.8,24.0,151.0,136.05,101.11
2016,5,14,14,0,0.0,49.0,0.9,24.0,49.0,43.61,29.09
2016,5,14,14,15,0.0,72.5,1.0,23.5,72.5,64.53,45.9
2016,5,14,14,30,0.0,96.0,1.1,23.0,96.0,85.6,62.7
2016,5,14,14,45,0.0,87.5,1.25,23.0,87.5,77.84,56.65
2016,5,14,15,0,0.0,79.0,1.4,23.0,79.0,70.19,50.7
2016,5,14,15,15,0.0,61.5,1.45,22.5,61.5,54.57,38.43
2016,5,14,15,30,0.0,44.0,1.5,22.0,44.0,38.98,26.05
2016,5,14,15,45,0.0,88.0,1.6,22.0,88.0,78.08,57.69
2016,5,14,16,0,0.0,132.0,1.7,22.0,132.0,118.55,90.22
2016,5,14,16,15,25.5,182.5,1.65,21.5,197.5,197.84,154.34
2016,5,14,16,30,51.0,233.0,1.6,21.0,263.0,273.07,214.21
2016,5,14,16,45,25.5,153.0,1.6,21.0,168.0,167.6,131.19
2016,5,14,17,0,0.0,73.0,1.6,21.0,73.0,64.57,47.75
2016,5,14,17,15,0.0,63.0,1.65,21.0,63.0,55.67,40.7
2016,5,14,17,30,0.0,53.0,1.7,21.0,53.0,46.78,33.47
2016,5,14,17,45,0.0,44.0,1.75,21.0,44.0,38.8,26.89
2016,5,14,18,0,0.0,35.0,1.8,21.0,35.0,30.83,20.22
2016,5,14,18,15,0.0,26.0,2.05,20.5,26.0,22.88,13.5
2016,5,14,18,30,0.0,17.0,2.3,20.0,17.0,14.94,6.71
2016,5,14,18,45,0.0,10.0,2.55,20.0,10.0,8.78,1.33
2016,5,14,19,0,0.0,3.0,2.8,20.0,3.0,2.63,0.0
2016,5,14,19,15,0.0,1.5,2.9,19.5,1.5,1.36,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,7.5,2.65,14.0,7.5,6.82,0.0
2016,5,15,6,0,0.0,15.0,2.7,14.0,15.0,13.2,2.15
2016,5,15,6,15,11.5,37.5,2.7,14.0,39.5,31.88,21.74
2016,5,15,6,30,23.0,60.0,2.7,14.0,64.0,49.55,38.11
2016,5,15,6,45,49.5,82.0,2.75,14.5,95.0,66.57,53.59
2016,5,15,7,0,76.0,104.0,2.8,15.0,126.0,83.32,68.5
2016,5,15,7,15,90.0,128.5,2.8,15.0,159.5,97.45,80.91
2016,5,15,7,30,104.0,153.0,2.8,15.0,193.0,113.87,95.07
2016,5,15,7,45,63.0,164.5,2.85,15.5,190.0,127.74,106.57
2016,5,15,8,0,22.0,176.0,2.9,16.0,187.0,144.1,120.02
2016,5,15,8,15,68.5,215.5,2.9,16.5,254.5,171.06,133.54
2016,5,15,8,30,115.0,255.0,2.9,17.0,322.0,205.08,157.46
2016,5,15,8,45,81.5,266.0,2.95,17.5,316.0,225.65,174.61
2016,5,15,9,0,48.0,277.0,3.0,18.0,310.0,234.4,182.33
2016,5,15,9,15,149.5,311.5,2.95,18.5,421.5,292.82,225.01
2016,5,15,9,30,251.0,346.0,2.9,19.0,533.0,364.48,278.5
2016,5,15,9,45,228.0,371.0,2.9,19.5,548.5,398.55,304.9
2016,5,15,10,0,205.0,396.0,2.9,20.0,564.0,424.45,324.46
2016,5,15,10,15,163.5,413.5,2.85,20.0,551.0,432.16,330.33
2016,5,15,10,30,122.0,431.0,2.8,20.0,538.0,435.45,332.42
2016,5,15,10,45,115.0,444.0,2.8,20.5,547.0,453.24,344.78
2016,5,15,11,0,108.0,457.0,2.8,21.0,556.0,471.06,356.87
2016,5,15,11,15,69.0,421.0,2.7,21.0,485.0,420.88,319.16
2016,5,15,11,30,30.0,385.0,2.6,21.0,414.0,365.76,277.54
2016,5,15,11,45,24.5,360.0,2.55,21.5,384.0,343.33,260.33
2016,5,15,12,0,19.0,335.0,2.5,22.0,354.0,315.35,238.86
2016,5,15,12,15,19.0,333.0,2.45,22.0,351.5,315.31,238.86
2016,5,15,12,30,19.0,331.0,2.4,22.0,349.0,315.1,238.67
2016,5,15,12,45,26.0,366.5,2.35,22.5,392.0,364.37,274.85
2016,5,15,13,0,33.0,402.0,2.3,23.0,435.0,407.81,306.0
2016,5,15,13,15,31.0,390.5,2.3,23.0,421.0,397.93,298.73
2016,5,15,13,30,29.0,379.0,2.3,23.0,407.0,387.51,291.33
2016,5,15,13,45,21.5,327.0,2.3,23.0,348.0,319.65,241.47
2016,5,15,14,0,14.0,275.0,2.3,23.0,289.0,264.16,200.2
2016,5,15,14,15,21.0,307.5,2.3,22.5,326.5,302.32,229.99
2016,5,15,14,30,28.0,340.0,2.3,22.0,364.0,355.78,270.76
2016,5,15,14,45,38.0,345.5,2.3,22.0,377.5,372.73,283.92
2016,5,15,15,0,48.0,351.0,2.3,22.0,391.0,389.63,297.23
2016,5,15,15,15,142.5,348.0,2.3,22.0,456.0,491.51,375.91
2016,5,15,15,30,237.0,345.0,2.3,22.0,521.0,574.13,438.65
2016,5,15,15,45,132.0,297.5,2.3,22.0,394.0,426.35,328.65
2016,5,15,16,0,27.0,250.0,2.3,22.0,267.0,269.24,208.18
2016,5,15,16,15,13.5,204.0,2.25,21.5,213.0,199.65,155.11
2016,5,15,16,30,0.0,158.0,2.2,21.0,159.0,144.21,111.6
2016,5,15,16,45,0.0,143.0,2.15,21.0,143.5,130.39,101.0
2016,5,15,17,0,0.0,128.0,2.1,21.0,128.0,116.57,90.22
2016,5,15,17,15,0.0,111.0,1.95,21.0,111.0,100.78,77.69
2016,5,15,17,30,0.0,94.0,1.8,21.0,94.0,84.98,64.99
2016,5,15,17,45,0.0,78.0,1.7,21.0,78.0,70.15,52.9
2016,5,15,18,0,0.0,62.0,1.6,21.0,62.0,55.3,40.59
2016,5,15,18,15,0.0,46.5,1.45,20.5,46.5,41.05,28.64
2016,5,15,18,30,0.0,31.0,1.3,20.0,31.0,27.32,16.97
2016,5,15,18,45,0.0,19.0,1.15,19.5,19.0,16.72,7.74
2016,5,15,19,0,0.0,7.0,1.0,19.0,7.0,6.14,0.0
2016,5,15,19,15,0.0,3.5,0.95,19.0,3.5,3.18,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,8.5,1.55,18.0,8.5,7.73,0.0
2016,5,16,6,0,0.0,17.0,1.8,18.0,17.0,14.97,3.54
2016,5,16,6,15,9.5,38.0,2.05,18.0,39.5,32.66,22.06
2016,5,16,6,30,19.0,59.0,2.3,18.0,62.0,48.92,36.95
2016,5,16,6,45,36.0,81.5,2.55,18.5,90.0,66.26,52.47
2016,5,16,7,0,53.0,104.0,2.8,19.0,118.0,83.28,67.38
2016,5,16,7,15,61.5,128.0,3.0,19.0,148.5,100.86,82.6
2016,5,16,7,30,70.0,152.0,3.2,19.0,179.0,118.05,97.21
2016,5,16,7,45,60.5,172.5,3.4,19.5,198.5,132.61,109.12
2016,5,16,8,0,51.0,193.0,3.6,20.0,218.0,147.15,120.82
2016,5,16,8,15,54.0,216.5,3.7,20.0,245.5,170.65,132.04
2016,5,16,8,30,57.0,240.0,3.8,20.0,273.0,194.84,150.26
2016,5,16,8,45,28.5,189.5,3.9,20.5,206.0,161.32,124.12
2016,5,16,9,0,0.0,139.0,4.0,21.0,139.0,121.42,92.9
2016,5,16,9,15,2.5,161.5,3.95,21.5,163.5,141.45,108.37
2016,5,16,9,30,5.0,184.0,3.9,22.0,188.0,161.9,123.97
2016,5,16,9,45,8.0,210.5,3.85,22.5,217.5,186.35,142.55
2016,5,16,10,0,11.0,237.0,3.8,23.0,247.0,211.32,161.33
2016,5,16,10,15,20.0,291.0,3.65,23.0,309.0,263.14,200.8
2016,5,16,10,30,29.0,345.0,3.5,23.0,371.0,313.03,238.22
2016,5,16,10,45,22.5,317.5,3.35,23.5,338.0,291.97,221.44
2016,5,16,11,0,16.0,290.0,3.2,24.0,305.0,266.14,201.28
2016,5,16,11,15,11.0,228.5,3.05,24.5,239.0,210.38,158.5
2016,5,16,11,30,6.0,167.0,2.9,25.0,173.0,153.15,114.33
2016,5,16,11,45,11.0,236.5,2.8,25.5,247.5,219.49,164.77
2016,5,16,12,0,16.0,306.0,2.7,26.0,322.0,286.81,214.6
2016,5,16,12,15,87.0,406.0,2.75,26.0,491.5,447.16,333.46
2016,5,16,12,30,158.0,506.0,2.8,26.0,661.0,617.0,453.89
2016,5,16,12,45,162.5,504.0,2.85,26.5,663.0,628.78,460.57
2016,5,16,13,0,167.0,502.0,2.9,27.0,665.0,639.71,467.64
2016,5,16,13,15,97.5,440.5,3.0,27.0,535.5,509.89,376.22
2016,5,16,13,30,28.0,379.0,3.1,27.0,406.0,386.32,286.62
2016,5,16,13,45,21.0,324.0,3.25,27.0,344.5,316.25,236.11
2016,5,16,14,0,14.0,269.0,3.4,27.0,283.0,258.47,193.53
2016,5,16,14,15,30.5,325.0,3.5,27.0,352.5,341.35,256.12
2016,5,16,14,30,47.0,381.0,3.6,27.0,422.0,415.82,311.28
2016,5,16,14,45,93.0,388.5,3.7,27.0,465.5,469.94,352.55
2016,5,16,15,0,139.0,396.0,3.8,27.0,509.0,538.21,403.58
2016,5,16,15,15,149.5,374.5,3.85,26.5,490.5,525.76,396.49
2016,5,16,15,30,160.0,353.0,3.9,26.0,472.0,512.0,388.77
2016,5,16,15,45,230.0,320.0,4.0,26.0,478.5,537.16,410.59
2016,5,16,16,0,300.0,287.0,4.1,26.0,485.0,571.77,438.82
2016,5,16,16,15,180.5,263.0,4.1,25.5,379.5,425.07,329.45
2016,5,16,16,30,61.0,239.0,4.1,25.0,274.0,287.06,223.03
2016,5,16,16,45,46.5,209.5,4.1,24.5,235.0,244.1,190.7
2016,5,16,17,0,32.0,180.0,4.1,24.0,196.0,201.99,158.2
2016,5,16,17,15,27.0,158.5,4.05,23.5,170.5,176.13,138.31
2016,5,16,17,30,22.0,137.0,4.0,23.0,145.0,142.57,111.78
2016,5,16,17,45,253.5,105.5,3.95,23.0,175.0,266.22,214.47
2016,5,16,18,0,485.0,74.0,3.9,23.0,205.0,352.09,281.55
2016,5,16,18,15,410.0,62.5,3.65,22.5,155.5,277.39,218.71
2016,5,16,18,30,335.0,51.0,3.4,22.0,106.0,207.77,159.23
2016,5,16,18,45,234.5,36.0,3.2,21.5,67.0,137.04,98.39
2016,5,16,19,0,134.0,21.0,3.0,21.0,28.0,72.2,24.47
2016,5,16,19,15,67.0,10.5,2.9,20.5,14.0,25.01,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,7.0,2.0,17.5,7.0,6.37,0.0
2016,5,17,6,0,0.0,14.0,2.4,18.0,14.0,12.31,2.24
2016,5,17,6,15,0.0,32.0,2.55,18.0,32.0,28.05,18.19
2016,5,17,6,30,0.0,50.0,2.7,18.0,50.0,43.15,31.97
2016,5,17,6,45,1.0,72.0,2.85,18.5,72.0,61.1,47.98
2016,5,17,7,0,2.0,94.0,3.0,19.0,94.0,78.83,63.53
2016,5,17,7,15,1.0,75.0,3.1,19.5,75.0,65.6,51.88
2016,5,17,7,30,0.0,56.0,3.2,20.0,56.0,49.45,37.62
2016,5,17,7,45,3.0,106.5,3.35,20.5,108.0,91.87,73.99
2016,5,17,8,0,6.0,157.0,3.5,21.0,160.0,130.67,106.48
2016,5,17,8,15,3.5,159.0,3.5,21.0,160.5,134.6,104.36
2016,5,17,8,30,1.0,161.0,3.5,21.0,161.0,137.64,106.5
2016,5,17,8,45,4.5,181.5,3.5,21.5,184.5,155.87,120.3
2016,5,17,9,0,8.0,202.0,3.5,22.0,208.0,174.68,134.45
2016,5,17,9,15,12.5,230.5,3.45,22.5,240.0,200.8,154.15
2016,5,17,9,30,17.0,259.0,3.4,23.0,272.0,227.71,174.27
2016,5,17,9,45,8.5,185.0,3.35,23.5,191.5,165.18,125.32
2016,5,17,10,0,0.0,111.0,3.3,24.0,111.0,98.34,72.68
2016,5,17,10,15,5.0,165.5,3.25,24.0,170.0,148.45,111.89
2016,5,17,10,30,10.0,220.0,3.2,24.0,229.0,199.03,150.78
2016,5,17,10,45,14.5,269.0,3.15,24.0,282.0,245.27,185.84
2016,5,17,11,0,19.0,318.0,3.1,24.0,335.0,292.33,221.06
2016,5,17,11,15,16.5,295.5,3.05,24.0,311.0,272.98,206.21
2016,5,17,11,30,14.0,273.0,3.0,24.0,287.0,252.94,190.99
2016,5,17,11,45,61.5,383.0,2.95,24.5,443.5,393.43,296.04
2016,5,17,12,0,109.0,493.0,2.9,25.0,600.0,538.03,399.41
2016,5,17,12,15,87.5,480.5,2.85,25.0,566.5,515.72,382.23
2016,5,17,12,30,66.0,468.0,2.8,25.0,533.0,491.32,364.35
2016,5,17,12,45,172.5,476.0,2.8,25.5,645.0,611.2,451.38
2016,5,17,13,0,279.0,484.0,2.8,26.0,757.0,736.3,538.37
2016,5,17,13,15,225.0,486.0,2.8,26.0,704.0,686.83,502.86
2016,5,17,13,30,171.0,488.0,2.8,26.0,651.0,643.63,472.3
2016,5,17,13,45,91.0,360.5,2.8,26.0,447.5,444.55,331.52
2016,5,17,14,0,11.0,233.0,2.8,26.0,244.0,221.92,166.11
2016,5,17,14,15,388.5,203.0,2.8,26.0,542.0,606.17,460.75
2016,5,17,14,30,766.0,173.0,2.8,26.0,840.0,942.06,691.98
2016,5,17,14,45,761.5,166.5,2.85,26.0,807.5,926.16,679.95
2016,5,17,15,0,757.0,160.0,2.9,26.0,775.0,906.95,668.89
2016,5,17,15,15,743.5,156.5,2.9,25.5,735.0,879.27,653.13
2016,5,17,15,30,730.0,153.0,2.9,25.0,695.0,854.19,639.1
2016,5,17,15,45,709.5,150.0,2.95,25.0,649.0,815.74,614.84
2016,5,17,16,0,689.0,147.0,3.0,25.0,603.0,775.5,589.15
2016,5,17,16,15,666.0,142.0,2.95,24.5,554.5,729.49,559.65
2016,5,17,16,30,643.0,137.0,2.9,24.0,506.0,682.48,528.75
2016,5,17,16,45,386.0,170.0,2.9,24.0,385.5,494.0,387.47
2016,5,17,17,0,129.0,203.0,2.9,24.0,265.0,307.97,242.15
2016,5,17,17,15,119.5,178.5,2.8,23.5,230.5,270.85,214.59
2016,5,17,17,30,110.0,154.0,2.7,23.0,196.0,234.13,186.2
2016,5,17,17,45,96.5,130.0,2.65,23.0,162.0,196.2,155.8
2016,5,17,18,0,83.0,106.0,2.6,23.0,128.0,159.25,125.53
2016,5,17,18,15,62.5,82.5,2.6,22.5,97.0,113.55,87.76
2016,5,17,18,30,42.0,59.0,2.6,22.0,66.0,77.63,57.5
2016,5,17,18,45,21.0,38.0,2.6,22.0,41.5,46.28,30.79
2016,5,17,19,0,0.0,17.0,2.6,22.0,17.0,14.98,1.7
2016,5,17,19,15,0.0,8.5,2.65,21.5,8.5,7.73,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,17.0,12.0,3.8,15.0,13.0,10.91,0.0
2016,5,18,6,0,34.0,24.0,3.8,15.0,26.0,20.18,7.88
2016,5,18,6,15,94.0,45.5,3.75,15.0,60.5,37.0,26.15
2016,5,18,6,30,154.0,67.0,3.7,15.0,95.0,51.88,40.05
2016,5,18,6,45,219.5,81.5,3.7,15.5,135.5,62.56,49.87
2016,5,18,7,0,285.0,96.0,3.7,16.0,176.0,72.93,59.11
2016,5,18,7,15,142.5,70.5,3.65,16.0,110.5,54.02,42.4
2016,5,18,7,30,0.0,45.0,3.6,16.0,45.0,39.7,29.64
2016,5,18,7,45,0.0,94.5,3.6,16.5,94.5,82.45,66.96
2016,5,18,8,0,0.0,144.0,3.6,17.0,144.0,121.19,100.02
2016,5,18,8,15,165.5,189.5,3.5,17.5,285.5,154.59,116.35
2016,5,18,8,30,331.0,235.0,3.4,18.0,427.0,213.97,154.72
2016,5,18,8,45,245.0,272.0,3.35,18.5,421.5,247.68,184.77
2016,5,18,9,0,159.0,309.0,3.3,19.0,416.0,278.21,212.25
2016,5,18,9,15,79.5,222.5,3.3,19.0,276.0,205.67,158.26
2016,5,18,9,30,0.0,136.0,3.3,19.0,136.0,119.59,91.53
2016,5,18,9,45,5.0,178.5,3.3,19.5,183.0,158.17,121.93
2016,5,18,10,0,10.0,221.0,3.3,20.0,230.0,197.36,152.23
2016,5,18,10,15,27.0,300.5,3.25,20.5,324.5,271.04,208.71
2016,5,18,10,30,44.0,380.0,3.2,21.0,419.0,350.17,267.97
2016,5,18,10,45,31.5,348.5,3.15,21.5,377.0,321.76,245.51
2016,5,18,11,0,19.0,317.0,3.1,22.0,335.0,291.4,221.86
2016,5,18,11,15,22.0,341.0,3.05,22.0,362.5,316.55,240.74
2016,5,18,11,30,25.0,365.0,3.0,22.0,390.0,343.82,260.93
2016,5,18,11,45,37.5,404.0,2.95,22.5,441.0,392.47,296.43
2016,5,18,12,0,50.0,443.0,2.9,23.0,492.0,442.87,332.57
2016,5,18,12,15,96.0,474.0,2.85,23.0,568.5,516.83,386.81
2016,5,18,12,30,142.0,505.0,2.8,23.0,645.0,600.66,446.84
2016,5,18,12,45,79.5,411.0,2.8,23.5,489.5,455.02,340.93
2016,5,18,13,0,17.0,317.0,2.8,24.0,334.0,302.81,227.68
2016,5,18,13,15,18.5,324.5,2.8,24.0,343.0,312.21,235.32
2016,5,18,13,30,20.0,332.0,2.8,24.0,352.0,321.65,242.5
2016,5,18,13,45,85.0,398.0,2.85,24.0,477.0,462.56,348.28
2016,5,18,14,0,150.0,464.0,2.9,24.0,602.0,608.73,453.77
2016,5,18,14,15,187.0,447.0,2.95,24.0,613.5,631.12,470.64
2016,5,18,14,30,224.0,430.0,3.0,24.0,625.0,652.05,487.26
2016,5,18,14,45,236.5,409.0,3.1,24.0,608.0,643.42,482.78
2016,5,18,15,0,249.0,388.0,3.2,24.0,591.0,648.01,487.61
2016,5,18,15,15,137.5,335.5,3.3,23.5,447.0,472.35,360.62
2016,5,18,15,30,26.0,283.0,3.4,23.0,303.0,300.14,230.4
2016,5,18,15,45,13.0,200.5,3.5,23.0,210.5,194.64,149.75
2016,5,18,16,0,0.0,118.0,3.6,23.0,118.0,105.47,79.42
2016,5,18,16,15,18.5,172.0,3.65,22.5,183.0,172.18,133.8
2016,5,18,16,30,37.0,226.0,3.7,22.0,248.0,253.35,198.97
2016,5,18,16,45,47.5,210.0,3.75,22.0,235.0,244.92,193.15
2016,5,18,17,0,58.0,194.0,3.8,22.0,222.0,235.59,186.71
2016,5,18,17,15,51.5,170.5,3.8,21.5,193.5,205.5,163.43
2016,5,18,17,30,45.0,147.0,3.8,21.0,165.0,175.77,140.01
2016,5,18,17,45,37.0,124.0,3.8,20.5,137.0,146.16,116.16
2016,5,18,18,0,29.0,101.0,3.8,20.0,109.0,117.14,92.28
2016,5,18,18,15,16.5,78.5,3.65,19.5,83.0,82.15,62.96
2016,5,18,18,30,4.0,56.0,3.5,19.0,57.0,54.45,39.48
2016,5,18,18,45,2.0,35.5,3.35,19.0,36.0,33.59,21.4
2016,5,18,19,0,0.0,15.0,3.2,19.0,15.0,13.2,1.45
2016,5,18,19,15,0.0,7.5,3.15,18.5,7.5,6.82,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,0.5,2.35,15.0,0.5,0.45,0.0
2016,5,19,6,0,0.0,1.0,2.6,15.0,1.0,0.87,0.0
2016,5,19,6,15,0.0,3.0,2.85,15.0,3.0,2.63,0.0
2016,5,19,6,30,0.0,5.0,3.1,15.0,5.0,4.38,0.0
2016,5,19,6,45,0.0,7.5,3.35,15.5,7.5,6.58,0.22
2016,5,19,7,0,0.0,10.0,3.6,16.0,10.0,8.78,2.19
2016,5,19,7,15,0.0,17.0,3.4,16.0,17.0,14.95,7.7
2016,5,19,7,30,0.0,24.0,3.2,16.0,24.0,21.13,13.18
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,19.38,11.53
2016,5,19,8,0,0.0,20.0,2.8,17.0,20.0,17.63,9.9
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,23.82,14.39
2016,5,19,8,30,0.0,34.0,2.9,17.0,34.0,30.03,19.52
2016,5,19,8,45,0.0,43.0,3.0,17.0,43.0,38.02,26.08
2016,5,19,9,0,0.0,52.0,3.1,17.0,52.0,46.03,32.62
2016,5,19,9,15,0.0,56.0,3.05,17.0,56.0,49.62,35.46
2016,5,19,9,30,0.0,60.0,3.0,17.0,60.0,53.21,38.31
2016,5,19,9,45,0.0,86.5,2.95,17.0,86.5,76.84,57.54
2016,5,19,10,0,0.0,113.0,2.9,17.0,113.0,100.07,76.23
2016,5,19,10,15,0.5,128.0,2.5,17.0,128.5,113.51,86.87
2016,5,19,10,30,1.0,143.0,2.1,17.0,144.0,127.06,97.53
2016,5,19,10,45,3.0,152.5,1.7,17.5,156.0,136.89,104.98
2016,5,19,11,0,5.0,162.0,1.3,18.0,168.0,146.97,112.54
2016,5,19,11,15,14.5,261.5,1.25,18.5,276.0,241.74,185.78
2016,5,19,11,30,24.0,361.0,1.2,19.0,384.0,337.84,257.15
2016,5,19,11,45,218.5,395.0,1.2,19.5,608.5,536.09,404.5
2016,5,19,12,0,413.0,429.0,1.2,20.0,833.0,745.32,549.5
2016,5,19,12,15,423.0,433.0,1.2,20.5,848.0,777.51,567.88
2016,5,19,12,30,433.0,437.0,1.2,21.0,863.0,808.76,587.33
2016,5,19,12,45,479.5,392.5,1.2,21.5,862.5,828.77,600.9
2016,5,19,13,0,526.0,348.0,1.2,22.0,862.0,846.5,613.12
2016,5,19,13,15,308.5,409.5,1.2,22.0,710.0,701.41,512.3
2016,5,19,13,30,91.0,471.0,1.2,22.0,558.0,536.73,394.92
2016,5,19,13,45,66.0,434.0,1.2,22.5,496.5,479.47,355.2
2016,5,19,14,0,41.0,397.0,1.2,23.0,435.0,420.96,313.07
2016,5,19,14,15,27.0,324.0,1.2,23.0,349.0,336.39,252.41
2016,5,19,14,30,13.0,251.0,1.2,23.0,263.0,241.25,182.19
2016,5,19,14,45,10.5,225.0,1.2,23.5,234.0,214.65,162.35
2016,5,19,15,0,8.0,199.0,1.2,24.0,205.0,188.01,142.06
2016,5,19,15,15,10.0,217.0,1.3,23.5,225.0,207.11,157.48
2016,5,19,15,30,12.0,235.0,1.4,23.0,245.0,226.58,173.13
2016,5,19,15,45,17.0,239.0,1.5,23.0,251.5,235.49,180.58
2016,5,19,16,0,22.0,243.0,1.6,23.0,258.0,244.43,188.16
2016,5,19,16,15,16.0,216.0,1.75,22.5,227.0,213.26,164.9
2016,5,19,16,30,10.0,189.0,1.9,22.0,196.0,182.38,141.54
2016,5,19,16,45,5.0,152.5,2.05,22.0,156.0,143.25,110.92
2016,5,19,17,0,0.0,116.0,2.2,22.0,116.0,104.71,80.22
2016,5,19,17,15,0.0,101.5,2.2,21.5,101.5,91.34,69.84
2016,5,19,17,30,0.0,87.0,2.2,21.0,87.0,77.98,59.23
2016,5,19,17,45,0.0,72.5,2.2,21.0,72.5,64.61,48.33
2016,5,19,18,0,0.0,58.0,2.2,21.0,58.0,51.25,37.24
2016,5,19,18,15,0.0,44.0,2.05,20.5,44.0,38.82,26.82
2016,5,19,18,30,0.0,30.0,1.9,20.0,30.0,26.43,16.28
2016,5,19,18,45,0.0,19.0,1.8,19.5,19.0,16.71,7.86
2016,5,19,19,0,0.0,8.0,1.7,19.0,8.0,7.02,0.0
2016,5,19,19,15,0.0,4.0,1.7,18.5,4.0,3.64,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,72.5,12.5,0.8,14.5,18.0,11.37,0.0
2016,5,20,6,0,145.0,25.0,0.9,15.0,36.0,19.56,8.2
2016,5,20,6,15,248.0,40.5,0.9,15.5,77.0,31.28,21.33
2016,5,20,6,30,351.0,56.0,0.9,16.0,118.0,42.64,31.89
2016,5,20,6,45,175.5,46.5,0.9,16.5,77.5,34.04,24.6
2016,5,20,7,0,0.0,37.0,0.9,17.0,37.0,32.6,23.38
2016,5,20,7,15,0.0,53.5,0.9,17.5,53.5,47.23,36.22
2016,5,20,7,30,0.0,70.0,0.9,18.0,70.0,61.89,48.85
2016,5,20,7,45,0.0,93.5,0.9,19.0,93.5,81.68,65.53
2016,5,20,8,0,0.0,117.0,0.9,20.0,117.0,100.81,81.27
2016,5,20,8,15,0.0,136.5,0.95,20.5,136.5,117.14,90.28
2016,5,20,8,30,0.0,156.0,1.0,21.0,156.0,133.62,102.89
2016,5,20,8,45,6.5,189.0,1.05,21.5,193.5,162.15,124.55
2016,5,20,9,0,13.0,222.0,1.1,22.0,231.0,191.71,146.69
2016,5,20,9,15,12.0,225.5,1.15,22.0,234.5,196.61,150.14
2016,5,20,9,30,11.0,229.0,1.2,22.0,238.0,201.15,153.41
2016,5,20,9,45,31.0,293.5,1.3,22.5,319.0,258.45,196.37
2016,5,20,10,0,51.0,358.0,1.4,23.0,400.0,323.42,244.13
2016,5,20,10,15,119.5,397.5,1.45,23.5,501.0,394.55,295.76
2016,5,20,10,30,188.0,437.0,1.5,24.0,602.0,477.66,355.15
2016,5,20,10,45,520.0,291.0,1.6,24.5,767.0,583.42,434.3
2016,5,20,11,0,852.0,145.0,1.7,25.0,932.0,713.06,528.91
2016,5,20,11,15,856.5,146.0,1.7,25.0,951.5,755.23,557.62
2016,5,20,11,30,861.0,147.0,1.7,25.0,971.0,795.22,584.03
2016,5,20,11,45,870.0,143.0,1.75,25.5,984.5,832.38,607.2
2016,5,20,12,0,879.0,139.0,1.8,26.0,998.0,867.3,628.71
2016,5,20,12,15,879.0,139.5,1.8,26.0,1001.5,895.85,646.7
2016,5,20,12,30,879.0,140.0,1.8,26.0,1005.0,921.54,662.87
2016,5,20,12,45,876.0,140.5,1.8,26.5,999.5,941.51,674.09
2016,5,20,13,0,873.0,141.0,1.8,27.0,994.0,958.23,683.31
2016,5,20,13,15,869.5,140.5,1.8,27.0,981.0,970.16,690.93
2016,5,20,13,30,866.0,140.0,1.8,27.0,968.0,978.52,696.46
2016,5,20,13,45,859.0,140.5,1.8,27.0,946.5,980.81,698.33
2016,5,20,14,0,852.0,141.0,1.8,27.0,925.0,979.49,698.13
2016,5,20,14,15,844.5,139.0,1.8,27.0,897.0,971.67,693.99
2016,5,20,14,30,837.0,137.0,1.8,27.0,869.0,960.3,687.79
2016,5,20,14,45,830.0,133.5,1.85,27.0,835.0,944.47,679.47
2016,5,20,15,0,823.0,130.0,1.9,27.0,801.0,935.06,675.36
2016,5,20,15,15,810.5,127.5,1.95,27.0,760.0,908.23,659.97
2016,5,20,15,30,798.0,125.0,2.0,27.0,719.0,878.52,642.78
2016,5,20,15,45,780.0,122.5,2.05,27.0,673.0,841.3,620.45
2016,5,20,16,0,762.0,120.0,2.1,27.0,627.0,801.94,596.46
2016,5,20,16,15,741.0,116.0,2.1,26.5,577.0,756.61,568.79
2016,5,20,16,30,720.0,112.0,2.1,26.0,527.0,713.16,541.92
2016,5,20,16,45,691.0,107.5,2.15,26.0,474.5,658.94,506.08
2016,5,20,17,0,662.0,103.0,2.2,26.0,422.0,604.7,468.33
2016,5,20,17,15,625.0,96.5,2.1,25.5,368.5,543.23,424.16
2016,5,20,17,30,588.0,90.0,2.0,25.0,315.0,483.26,379.72
2016,5,20,17,45,537.5,82.0,1.9,24.5,262.5,415.87,328.03
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,352.17,277.38
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,279.82,218.22
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,212.04,161.33
2016,5,20,18,45,239.5,38.0,1.4,22.5,72.0,140.24,100.95
2016,5,20,19,0,137.0,23.0,1.3,22.0,32.0,76.46,37.11
2016,5,20,19,15,68.5,11.5,1.35,21.5,16.0,26.26,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,10.91,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,20.29,8.7
2016,5,21,6,15,99.5,49.0,2.35,20.5,64.5,39.55,27.79
2016,5,21,6,30,157.0,74.0,2.4,21.0,102.0,56.78,43.31
2016,5,21,6,45,78.5,73.5,2.45,21.5,87.5,59.13,45.72
2016,5,21,7,0,0.0,73.0,2.5,22.0,73.0,63.25,49.34
2016,5,21,7,15,0.0,97.5,2.5,22.0,97.5,83.05,66.35
2016,5,21,7,30,0.0,122.0,2.5,22.0,122.0,102.51,82.78
2016,5,21,7,45,6.5,145.0,2.55,22.5,148.5,120.65,97.65
2016,5,21,8,0,13.0,168.0,2.6,23.0,175.0,138.69,112.17
2016,5,21,8,15,41.0,208.0,2.6,23.5,232.0,164.43,125.53
2016,5,21,8,30,69.0,248.0,2.6,24.0,289.0,201.58,152.32
2016,5,21,8,45,54.0,259.5,2.65,24.5,293.0,215.66,163.11
2016,5,21,9,0,39.0,271.0,2.7,25.0,297.0,227.56,172.3
2016,5,21,9,15,105.5,314.5,2.7,25.0,392.0,286.3,215.22
2016,5,21,9,30,172.0,358.0,2.7,25.0,487.0,347.57,260.27
2016,5,21,9,45,180.5,374.5,2.7,25.5,516.5,378.96,283.43
2016,5,21,10,0,189.0,391.0,2.7,26.0,546.0,411.15,306.94
2016,5,21,10,15,178.0,414.5,2.65,26.0,565.5,438.92,327.27
2016,5,21,10,30,167.0,438.0,2.6,26.0,585.0,465.65,346.43
2016,5,21,10,45,173.5,452.5,2.6,26.5,609.5,495.46,367.11
2016,5,21,11,0,180.0,467.0,2.6,27.0,634.0,525.71,387.78
2016,5,21,11,15,136.0,469.5,2.55,27.0,597.0,509.55,375.36
2016,5,21,11,30,92.0,472.0,2.5,27.0,560.0,488.03,359.13
2016,5,21,11,45,199.0,474.5,2.5,27.0,668.5,586.99,431.06
2016,5,21,12,0,306.0,477.0,2.5,27.0,777.0,694.45,506.5
2016,5,21,12,15,215.5,489.5,2.45,27.0,701.5,639.22,465.96
2016,5,21,12,30,125.0,502.0,2.4,27.0,626.0,581.2,423.84
2016,5,21,12,45,68.0,359.5,2.4,27.0,427.5,395.31,292.81
2016,5,21,13,0,11.0,217.0,2.4,27.0,229.0,205.58,152.63
2016,5,21,13,15,116.5,350.5,2.4,27.0,463.0,450.42,336.12
2016,5,21,13,30,222.0,484.0,2.4,27.0,697.0,686.75,501.21
2016,5,21,13,45,159.5,468.5,2.45,27.5,619.5,616.6,449.8
2016,5,21,14,0,97.0,453.0,2.5,28.0,542.0,531.2,389.16
2016,5,21,14,15,77.0,424.5,2.55,28.0,494.0,485.68,357.76
2016,5,21,14,30,57.0,396.0,2.6,28.0,446.0,439.49,325.19
2016,5,21,14,45,89.5,395.5,2.65,28.0,470.5,472.18,350.51
2016,5,21,15,0,122.0,395.0,2.7,28.0,495.0,518.8,385.13
2016,5,21,15,15,210.0,365.5,2.75,28.0,527.0,570.15,424.99
2016,5,21,15,30,298.0,336.0,2.8,28.0,559.0,631.62,471.3
2016,5,21,15,45,328.5,305.0,2.85,28.0,536.5,620.21,465.27
2016,5,21,16,0,359.0,274.0,2.9,28.0,514.0,605.44,457.25
2016,5,21,16,15,421.5,241.5,2.9,27.5,501.5,625.36,474.93
2016,5,21,16,30,484.0,209.0,2.9,27.0,489.0,625.9,478.78
2016,5,21,16,45,457.5,195.5,2.95,27.0,439.5,573.19,441.61
2016,5,21,17,0,431.0,182.0,3.0,27.0,390.0,520.96,404.24
2016,5,21,17,15,392.5,167.5,2.95,26.5,339.5,460.54,360.19
2016,5,21,17,30,354.0,153.0,2.9,26.0,289.0,392.37,309.13
2016,5,21,17,45,301.5,136.0,2.85,25.5,238.5,327.61,258.93
2016,5,21,18,0,249.0,119.0,2.8,25.0,188.0,267.62,211.09
2016,5,21,18,15,194.5,95.5,2.65,24.5,142.5,204.01,159.21
2016,5,21,18,30,140.0,72.0,2.5,24.0,97.0,145.83,110.9
2016,5,21,18,45,86.0,46.0,2.45,23.5,59.5,83.92,59.52
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,31.82,13.43
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,12.79,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,8.5,12.5,2.05,21.5,13.5,11.37,0.0
2016,5,22,6,0,17.0,25.0,2.2,22.0,27.0,21.55,9.73
2016,5,22,6,15,61.5,47.0,2.3,22.0,57.5,38.14,26.45
2016,5,22,6,30,106.0,69.0,2.4,22.0,88.0,54.83,41.47
2016,5,22,6,45,150.0,87.5,2.55,22.5,125.0,68.88,53.9
2016,5,22,7,0,194.0,106.0,2.7,23.0,162.0,79.21,62.82
2016,5,22,7,15,121.0,128.0,2.7,23.0,165.5,97.57,78.46
2016,5,22,7,30,48.0,150.0,2.7,23.0,169.0,117.0,94.71
2016,5,22,7,45,34.5,163.5,2.75,23.5,178.5,127.21,102.76
2016,5,22,8,0,21.0,177.0,2.8,24.0,188.0,145.08,117.05
2016,5,22,8,15,23.0,198.0,2.8,24.0,211.0,164.66,126.13
2016,5,22,8,30,25.0,219.0,2.8,24.0,234.0,184.65,141.05
2016,5,22,8,45,43.0,254.0,2.8,24.5,282.0,209.72,159.04
2016,5,22,9,0,61.0,289.0,2.8,25.0,330.0,245.71,185.53
2016,5,22,9,15,153.5,319.5,2.75,25.0,432.5,298.55,223.3
2016,5,22,9,30,246.0,350.0,2.7,25.0,535.0,363.39,270.89
2016,5,22,9,45,242.0,372.0,2.7,25.5,562.0,403.42,300.88
2016,5,22,10,0,238.0,394.0,2.7,26.0,589.0,436.93,325.5
2016,5,22,10,15,159.0,405.5,2.7,26.0,538.5,421.46,314.53
2016,5,22,10,30,80.0,417.0,2.7,26.0,488.0,400.53,298.79
2016,5,22,10,45,46.5,333.0,2.75,26.5,374.5,317.85,237.64
2016,5,22,11,0,13.0,249.0,2.8,27.0,261.0,228.3,170.29
2016,5,22,11,15,13.5,256.5,2.8,27.0,269.0,236.51,176.55
2016,5,22,11,30,14.0,264.0,2.8,27.0,277.0,244.79,182.63
2016,5,22,11,45,12.0,234.0,2.85,27.0,246.0,217.88,162.39
2016,5,22,12,0,10.0,204.0,2.9,27.0,215.0,190.42,141.7
2016,5,22,12,15,13.5,257.0,2.95,27.0,271.0,241.72,180.4
2016,5,22,12,30,17.0,310.0,3.0,27.0,327.0,293.77,219.01
2016,5,22,12,45,80.0,406.0,3.1,27.5,484.5,449.73,333.74
2016,5,22,13,0,143.0,502.0,3.2,28.0,642.0,614.07,449.33
2016,5,22,13,15,214.5,486.0,3.25,28.0,693.0,673.98,492.27
2016,5,22,13,30,286.0,470.0,3.3,28.0,744.0,745.0,542.72
2016,5,22,13,45,148.0,341.5,3.35,28.0,483.5,479.45,356.5
2016,5,22,14,0,10.0,213.0,3.4,28.0,223.0,202.24,150.18
2016,5,22,14,15,368.5,205.5,3.4,28.0,529.0,586.32,444.11
2016,5,22,14,30,727.0,198.0,3.4,28.0,835.0,932.04,683.88
2016,5,22,14,45,717.5,194.0,3.45,28.0,802.0,914.48,670.86
2016,5,22,15,0,708.0,190.0,3.5,28.0,769.0,893.91,658.72
2016,5,22,15,15,532.5,255.5,3.5,28.0,678.5,783.13,582.17
2016,5,22,15,30,357.0,321.0,3.5,28.0,588.0,668.63,499.95
2016,5,22,15,45,362.0,297.0,3.55,28.0,553.0,640.66,482.6
2016,5,22,16,0,367.0,273.0,3.6,28.0,518.0,610.69,463.11
2016,5,22,16,15,480.5,216.5,3.55,27.5,511.0,647.18,494.12
2016,5,22,16,30,594.0,160.0,3.5,27.0,504.0,665.59,511.76
2016,5,22,16,45,561.5,153.0,3.45,27.0,453.0,604.52,468.05
2016,5,22,17,0,529.0,146.0,3.4,27.0,402.0,550.86,429.13
2016,5,22,17,15,490.0,136.0,3.25,26.5,350.5,490.7,384.98
2016,5,22,17,30,451.0,126.0,3.1,26.0,299.0,432.66,341.24
2016,5,22,17,45,392.0,114.5,3.0,26.0,248.0,364.2,287.56
2016,5,22,18,0,333.0,103.0,2.9,26.0,197.0,300.78,236.53
2016,5,22,18,15,268.0,85.5,2.8,25.5,150.5,225.25,175.34
2016,5,22,18,30,203.0,68.0,2.7,25.0,104.0,165.86,125.89
2016,5,22,18,45,129.0,46.0,2.65,25.0,66.0,104.5,74.66
2016,5,22,19,0,55.0,24.0,2.6,25.0,28.0,48.43,24.0
2016,5,22,19,15,27.5,12.0,2.65,24.5,14.0,17.26,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
