Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,58.0,14.0,2.3,21.5,18.0,12.73,0.0
2016,5,23,6,0,116.0,28.0,2.5,22.0,36.0,22.67,10.75
2016,5,23,6,15,207.5,45.0,2.6,22.0,76.0,34.63,23.53
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.96,34.76
2016,5,23,6,45,365.0,75.0,2.85,22.5,164.0,55.76,42.64
2016,5,23,7,0,431.0,88.0,3.0,23.0,212.0,64.22,49.97
2016,5,23,7,15,335.5,119.5,3.05,23.0,228.5,84.43,67.27
2016,5,23,7,30,240.0,151.0,3.1,23.0,245.0,108.2,87.3
2016,5,23,7,45,239.0,179.0,3.2,23.5,284.5,124.9,100.87
2016,5,23,8,0,238.0,207.0,3.3,24.0,324.0,141.7,114.3
2016,5,23,8,15,247.5,230.0,3.35,24.5,363.5,177.54,128.44
2016,5,23,8,30,257.0,253.0,3.4,25.0,403.0,214.88,154.28
2016,5,23,8,45,263.0,274.5,3.45,25.5,440.0,251.96,182.32
2016,5,23,9,0,269.0,296.0,3.5,26.0,477.0,289.92,211.9
2016,5,23,9,15,137.0,236.5,3.55,26.0,329.0,233.72,174.11
2016,5,23,9,30,5.0,177.0,3.6,26.0,181.0,156.01,117.23
2016,5,23,9,45,6.5,185.5,3.65,26.5,191.5,164.66,123.56
2016,5,23,10,0,8.0,194.0,3.7,27.0,202.0,173.51,129.9
2016,5,23,10,15,9.5,201.5,3.75,27.0,210.5,181.68,135.98
2016,5,23,10,30,11.0,209.0,3.8,27.0,219.0,190.04,142.21
2016,5,23,10,45,11.0,215.5,3.9,27.5,226.0,196.73,146.88
2016,5,23,11,0,11.0,222.0,4.0,28.0,233.0,203.44,151.54
2016,5,23,11,15,7.5,188.0,4.05,28.0,196.0,172.09,127.63
2016,5,23,11,30,4.0,154.0,4.1,28.0,159.0,140.01,103.07
2016,5,23,11,45,10.0,227.5,4.15,28.5,238.0,210.47,156.38
2016,5,23,12,0,16.0,301.0,4.2,29.0,317.0,281.93,209.25
2016,5,23,12,15,40.0,384.0,4.25,29.0,423.5,384.46,284.75
2016,5,23,12,30,64.0,467.0,4.3,29.0,530.0,486.84,358.41
2016,5,23,12,45,38.0,351.0,4.35,29.0,389.0,359.44,266.23
2016,5,23,13,0,12.0,235.0,4.4,29.0,248.0,222.83,165.12
2016,5,23,13,15,12.0,231.5,4.4,29.0,243.5,220.16,163.44
2016,5,23,13,30,12.0,228.0,4.4,29.0,239.0,217.38,161.46
2016,5,23,13,45,29.0,317.5,4.4,29.0,344.5,328.19,244.47
2016,5,23,14,0,46.0,407.0,4.4,29.0,450.0,434.84,322.38
2016,5,23,14,15,401.5,293.5,4.35,29.0,647.0,708.65,527.93
2016,5,23,14,30,757.0,180.0,4.3,29.0,844.0,934.78,686.82
2016,5,23,14,45,750.5,175.0,4.25,29.0,811.0,918.85,675.42
2016,5,23,15,0,744.0,170.0,4.2,29.0,778.0,899.73,663.61
2016,5,23,15,15,497.5,259.0,4.15,29.0,657.0,753.67,561.51
2016,5,23,15,30,251.0,348.0,4.1,29.0,536.0,600.71,449.05
2016,5,23,15,45,293.0,315.0,4.05,29.0,521.0,598.61,450.62
2016,5,23,16,0,335.0,282.0,4.0,29.0,506.0,592.63,448.69
2016,5,23,16,15,192.0,259.5,3.95,28.5,386.0,428.12,327.69
2016,5,23,16,30,49.0,237.0,3.9,28.0,266.0,273.7,209.59
2016,5,23,16,45,159.5,216.5,3.9,28.0,296.5,346.89,269.37
2016,5,23,17,0,270.0,196.0,3.9,28.0,327.0,409.8,319.67
2016,5,23,17,15,250.5,175.5,3.8,27.5,285.5,363.59,285.06
2016,5,23,17,30,231.0,155.0,3.7,27.0,244.0,318.36,250.75
2016,5,23,17,45,204.5,133.5,3.65,26.5,203.0,269.23,212.44
2016,5,23,18,0,178.0,112.0,3.6,26.0,162.0,213.65,168.05
2016,5,23,18,15,142.0,90.0,3.6,25.5,124.5,164.89,128.02
2016,5,23,18,30,106.0,68.0,3.6,25.0,87.0,119.6,90.18
2016,5,23,18,45,61.0,46.0,3.6,25.0,56.5,74.6,52.49
2016,5,23,19,0,16.0,24.0,3.6,25.0,26.0,28.52,12.69
2016,5,23,19,15,8.0,12.0,3.7,24.5,13.0,12.76,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,24,5,45,22.5,14.0,2.6,22.0,16.0,12.73,0.0
2016,5,24,6,0,45.0,28.0,2.7,22.0,32.0,23.32,11.42
2016,5,24,6,15,107.5,49.5,2.9,22.0,67.0,38.93,27.16
2016,5,24,6,30,170.0,71.0,3.1,22.0,102.0,54.79,41.47
2016,5,24,6,45,249.0,82.5,3.3,22.5,145.5,63.41,49.22
2016,5,24,7,0,328.0,94.0,3.5,23.0,189.0,68.0,53.22
2016,5,24,7,15,224.0,126.5,3.65,23.5,197.5,92.76,74.24
2016,5,24,7,30,120.0,159.0,3.8,24.0,206.0,117.84,95.11
2016,5,24,7,45,122.0,186.5,4.0,24.5,240.5,135.19,109.12
2016,5,24,8,0,124.0,214.0,4.2,25.0,275.0,152.41,122.81
2016,5,24,8,15,73.0,214.0,4.25,25.0,251.0,170.54,128.74
2016,5,24,8,30,22.0,214.0,4.3,25.0,227.0,180.6,137.72
2016,5,24,8,45,19.0,223.0,4.4,25.5,235.0,190.7,145.05
2016,5,24,9,0,16.0,232.0,4.5,26.0,243.0,200.2,151.93
2016,5,24,9,15,17.5,247.5,4.55,26.0,260.5,215.72,163.57
2016,5,24,9,30,19.0,263.0,4.6,26.0,278.0,231.46,175.36
2016,5,24,9,45,20.5,276.0,4.65,26.5,293.0,245.4,185.37
2016,5,24,10,0,22.0,289.0,4.7,27.0,308.0,259.51,195.46
2016,5,24,10,15,18.5,271.5,4.65,27.0,287.5,245.68,184.76
2016,5,24,10,30,15.0,254.0,4.6,27.0,267.0,230.84,173.33
2016,5,24,10,45,14.5,262.0,4.6,27.5,275.0,238.99,178.98
2016,5,24,11,0,14.0,270.0,4.6,28.0,283.0,247.1,184.54
2016,5,24,11,15,44.5,366.0,4.6,28.0,409.0,353.92,264.3
2016,5,24,11,30,75.0,462.0,4.6,28.0,535.0,465.47,345.42
2016,5,24,11,45,81.5,473.0,4.65,28.5,553.0,487.5,360.3
2016,5,24,12,0,88.0,484.0,4.7,29.0,571.0,509.96,375.7
2016,5,24,12,15,92.5,488.5,4.7,29.0,580.0,525.1,386.5
2016,5,24,12,30,97.0,493.0,4.7,29.0,589.0,540.15,397.27
2016,5,24,12,45,63.5,444.5,4.7,29.5,508.0,470.27,346.21
2016,5,24,13,0,30.0,396.0,4.7,30.0,427.0,397.37,292.63
2016,5,24,13,15,28.5,386.0,4.65,29.5,415.0,389.35,287.69
2016,5,24,13,30,27.0,376.0,4.6,29.0,403.0,380.85,282.21
2016,5,24,13,45,25.5,361.5,4.55,29.0,386.0,367.52,272.68
2016,5,24,14,0,24.0,347.0,4.5,29.0,369.0,353.75,262.85
2016,5,24,14,15,82.0,391.5,4.45,29.0,464.0,456.31,339.63
2016,5,24,14,30,140.0,436.0,4.4,29.0,559.0,573.98,425.05
2016,5,24,14,45,175.0,416.5,4.35,29.0,564.5,589.27,437.17
2016,5,24,15,0,210.0,397.0,4.3,29.0,570.0,602.69,448.43
2016,5,24,15,15,236.5,371.0,4.15,28.5,556.5,599.17,448.31
2016,5,24,15,30,263.0,345.0,4.0,28.0,543.0,607.91,456.79
2016,5,24,15,45,203.0,327.5,3.9,28.0,474.0,517.82,391.67
2016,5,24,16,0,143.0,310.0,3.8,28.0,405.0,444.58,337.81
2016,5,24,16,15,245.5,270.5,3.65,28.0,419.5,497.42,380.43
2016,5,24,16,30,348.0,231.0,3.5,28.0,434.0,527.87,405.82
2016,5,24,16,45,310.5,213.5,3.35,28.0,381.5,468.79,362.22
2016,5,24,17,0,273.0,196.0,3.2,28.0,329.0,411.6,319.71
2016,5,24,17,15,232.0,183.0,3.1,27.5,286.5,359.53,280.81
2016,5,24,17,30,191.0,170.0,3.0,27.0,244.0,300.52,235.76
2016,5,24,17,45,155.5,147.0,2.95,27.0,201.0,247.72,194.27
2016,5,24,18,0,120.0,124.0,2.9,27.0,158.0,198.1,154.49
2016,5,24,18,15,87.5,98.0,2.95,26.5,120.0,149.51,115.17
2016,5,24,18,30,55.0,72.0,3.0,26.0,82.0,97.67,72.71
2016,5,24,18,45,27.5,45.5,3.05,25.5,50.5,56.66,38.86
2016,5,24,19,0,0.0,19.0,3.1,25.0,19.0,16.74,5.58
2016,5,24,19,15,0.0,9.5,3.1,25.0,9.5,8.64,0.0
2016,5,24,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,4.0,3.35,23.0,4.0,3.64,0.0
2016,5,25,6,0,0.0,8.0,3.4,23.0,8.0,7.02,0.0
2016,5,25,6,15,0.0,17.5,3.5,23.5,17.5,15.38,7.28
2016,5,25,6,30,0.0,27.0,3.6,24.0,27.0,23.77,14.71
2016,5,25,6,45,0.0,38.5,3.7,24.5,38.5,33.94,23.6
2016,5,25,7,0,0.0,50.0,3.8,25.0,50.0,44.13,32.37
2016,5,25,7,15,4.0,91.5,3.9,25.0,93.5,78.63,61.81
2016,5,25,7,30,8.0,133.0,4.0,25.0,137.0,110.59,88.65
2016,5,25,7,45,4.0,100.0,4.1,25.5,102.0,86.92,68.25
2016,5,25,8,0,0.0,67.0,4.2,26.0,67.0,59.24,44.6
2016,5,25,8,15,0.0,72.5,4.2,26.0,72.5,64.16,46.28
2016,5,25,8,30,0.0,78.0,4.2,26.0,78.0,69.07,50.04
2016,5,25,8,45,2.0,127.5,4.25,26.0,128.5,111.83,83.74
2016,5,25,9,0,4.0,177.0,4.3,26.0,179.0,153.59,116.15
2016,5,25,9,15,2.0,135.0,4.35,26.0,136.0,119.08,88.89
2016,5,25,9,30,0.0,93.0,4.4,26.0,93.0,82.59,60.07
2016,5,25,9,45,4.5,154.5,4.45,26.5,158.5,137.54,102.76
2016,5,25,10,0,9.0,216.0,4.5,27.0,224.0,192.52,144.64
2016,5,25,10,15,11.5,241.5,4.45,27.0,252.0,216.66,162.75
2016,5,25,10,30,14.0,267.0,4.4,27.0,280.0,241.25,181.14
2016,5,25,10,45,12.0,237.0,4.4,27.5,248.5,215.87,161.4
2016,5,25,11,0,10.0,207.0,4.4,28.0,217.0,189.64,141.13
2016,5,25,11,15,11.0,218.0,4.35,28.0,228.5,200.91,149.61
2016,5,25,11,30,12.0,229.0,4.3,28.0,240.0,212.33,158.14
2016,5,25,11,45,19.5,305.5,4.25,28.0,324.5,287.08,214.07
2016,5,25,12,0,27.0,382.0,4.2,28.0,409.0,367.17,272.79
2016,5,25,12,15,25.0,374.5,4.15,28.0,399.5,362.44,269.01
2016,5,25,12,30,23.0,367.0,4.1,28.0,390.0,350.56,260.28
2016,5,25,12,45,28.0,386.0,4.05,28.5,413.5,382.68,283.29
2016,5,25,13,0,33.0,405.0,4.0,29.0,437.0,408.52,301.44
2016,5,25,13,15,33.5,401.5,4.0,29.0,433.5,408.79,301.73
2016,5,25,13,30,34.0,398.0,4.0,29.0,430.0,408.73,301.91
2016,5,25,13,45,36.5,395.5,4.0,29.0,429.5,411.29,304.11
2016,5,25,14,0,39.0,393.0,4.0,29.0,429.0,413.64,306.19
2016,5,25,14,15,51.0,398.0,3.95,29.0,444.0,432.55,320.53
2016,5,25,14,30,63.0,403.0,3.9,29.0,459.0,451.37,334.78
2016,5,25,14,45,48.5,368.0,3.85,29.0,410.0,403.53,300.24
2016,5,25,15,0,34.0,333.0,3.8,29.0,361.0,355.39,265.32
2016,5,25,15,15,33.0,315.0,3.85,29.0,341.5,337.25,252.67
2016,5,25,15,30,32.0,297.0,3.9,29.0,322.0,318.87,239.7
2016,5,25,15,45,18.5,242.0,4.0,29.5,256.5,239.25,179.9
2016,5,25,16,0,5.0,187.0,4.1,30.0,191.0,174.72,130.66
2016,5,25,16,15,5.5,183.0,4.1,29.5,187.0,171.78,129.17
2016,5,25,16,30,6.0,179.0,4.1,29.0,183.0,168.94,127.68
2016,5,25,16,45,90.5,193.0,4.2,29.0,238.0,257.2,198.83
2016,5,25,17,0,175.0,207.0,4.3,29.0,293.0,342.54,266.19
2016,5,25,17,15,158.0,185.5,4.1,28.5,256.0,302.01,235.53
2016,5,25,17,30,141.0,164.0,3.9,28.0,219.0,262.54,205.43
2016,5,25,17,45,123.5,140.0,3.75,27.5,182.5,221.08,173.12
2016,5,25,18,0,106.0,116.0,3.6,27.0,146.0,180.96,141.12
2016,5,25,18,15,81.0,92.5,3.45,26.5,112.5,139.41,107.25
2016,5,25,18,30,56.0,69.0,3.3,26.0,79.0,93.93,69.79
2016,5,25,18,45,28.0,46.5,3.2,26.0,51.5,57.9,39.81
2016,5,25,19,0,0.0,24.0,3.1,26.0,24.0,21.88,9.27
2016,5,25,19,15,0.0,12.0,3.1,25.5,12.0,10.91,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,6.5,2.8,24.0,6.5,5.91,0.0
2016,5,26,6,0,0.0,13.0,2.9,24.0,13.0,11.43,2.81
2016,5,26,6,15,0.0,32.0,3.05,24.0,32.0,28.23,18.02
2016,5,26,6,30,0.0,51.0,3.2,24.0,51.0,44.18,32.12
2016,5,26,6,45,0.0,72.5,3.35,24.5,72.5,61.78,47.43
2016,5,26,7,0,0.0,94.0,3.5,25.0,94.0,79.16,62.28
2016,5,26,7,15,0.0,68.5,3.7,25.0,68.5,60.5,46.33
2016,5,26,7,30,0.0,43.0,3.9,25.0,43.0,37.93,26.94
2016,5,26,7,45,0.0,26.0,4.15,25.5,26.0,22.91,13.96
2016,5,26,8,0,0.0,9.0,4.4,26.0,9.0,7.93,1.1
2016,5,26,8,15,0.0,50.5,4.45,26.0,50.5,44.63,30.56
2016,5,26,8,30,0.0,92.0,4.5,26.0,92.0,81.52,60.01
2016,5,26,8,45,4.0,148.0,4.55,26.0,151.0,129.0,97.22
2016,5,26,9,0,8.0,204.0,4.6,26.0,210.0,176.2,133.67
2016,5,26,9,15,9.5,218.0,4.6,25.5,225.5,189.71,144.03
2016,5,26,9,30,11.0,232.0,4.6,25.0,241.0,203.46,154.64
2016,5,26,9,45,12.0,243.0,4.7,25.0,253.0,214.76,163.09
2016,5,26,10,0,13.0,254.0,4.8,25.0,265.0,226.18,171.64
2016,5,26,10,15,14.0,264.5,4.7,25.0,277.0,237.32,179.89
2016,5,26,10,30,15.0,275.0,4.6,25.0,289.0,248.58,188.21
2016,5,26,10,45,26.0,329.5,4.55,25.0,353.5,301.33,227.99
2016,5,26,11,0,37.0,384.0,4.5,25.0,418.0,358.65,270.59
2016,5,26,11,15,36.0,393.5,4.4,25.0,428.0,370.96,279.26
2016,5,26,11,30,35.0,403.0,4.3,25.0,438.0,383.26,288.03
2016,5,26,11,45,117.5,453.0,4.25,25.5,568.5,500.68,374.84
2016,5,26,12,0,200.0,503.0,4.2,26.0,699.0,623.05,462.29
2016,5,26,12,15,225.5,480.0,4.5,26.5,702.0,636.73,472.17
2016,5,26,12,30,251.0,457.0,4.8,27.0,705.0,655.33,486.33
2016,5,26,12,45,152.5,454.0,5.15,27.5,604.0,568.07,422.28
2016,5,26,13,0,54.0,451.0,5.5,28.0,503.0,471.63,350.28
2016,5,26,13,15,37.5,397.5,5.6,28.0,434.0,408.55,304.63
2016,5,26,13,30,21.0,344.0,5.7,28.0,365.0,333.13,249.07
2016,5,26,13,45,97.5,406.5,5.85,28.5,497.5,493.3,368.94
2016,5,26,14,0,174.0,469.0,6.0,29.0,630.0,633.23,470.46
2016,5,26,14,15,455.5,329.5,5.85,29.0,734.0,794.97,592.94
2016,5,26,14,30,737.0,190.0,5.7,29.0,838.0,929.91,691.21
2016,5,26,14,45,440.0,295.5,5.6,29.0,678.5,745.35,557.88
2016,5,26,15,0,143.0,401.0,5.5,29.0,519.0,542.91,406.07
2016,5,26,15,15,113.0,373.0,5.3,29.0,463.5,486.2,365.3
2016,5,26,15,30,83.0,345.0,5.1,29.0,408.0,415.27,313.26
2016,5,26,15,45,98.5,326.5,4.9,29.0,396.5,409.87,310.54
2016,5,26,16,0,114.0,308.0,4.7,29.0,385.0,417.06,316.85
2016,5,26,16,15,62.0,250.0,4.5,28.5,291.5,297.11,226.99
2016,5,26,16,30,10.0,192.0,4.3,28.0,198.0,184.83,140.5
2016,5,26,16,45,165.5,190.5,4.1,28.0,272.5,322.09,251.23
2016,5,26,17,0,321.0,189.0,3.9,28.0,347.0,437.08,341.2
2016,5,26,17,15,274.5,179.0,3.8,27.5,302.5,382.59,299.68
2016,5,26,17,30,228.0,169.0,3.7,27.0,258.0,331.74,260.74
2016,5,26,17,45,199.0,146.0,3.65,26.5,215.0,270.6,213.33
2016,5,26,18,0,170.0,123.0,3.6,26.0,172.0,222.04,174.58
2016,5,26,18,15,129.5,99.0,3.7,25.5,132.0,169.53,131.78
2016,5,26,18,30,89.0,75.0,3.8,25.0,92.0,120.93,91.51
2016,5,26,18,45,44.5,49.5,3.9,25.0,58.0,67.38,47.28
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,21.77,9.52
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,10.91,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,0.0,4.0,4.9,23.0,4.0,3.64,0.0
2016,5,27,6,0,0.0,8.0,4.9,23.0,8.0,7.02,0.0
2016,5,27,6,15,0.0,18.5,4.9,23.0,18.5,16.27,8.05
2016,5,27,6,30,0.0,29.0,4.9,23.0,29.0,25.54,16.3
2016,5,27,6,45,0.0,41.5,4.9,23.5,41.5,36.6,26.0
2016,5,27,7,0,0.0,54.0,4.9,24.0,54.0,47.68,35.57
2016,5,27,7,15,0.0,77.5,5.05,24.0,77.5,67.73,52.75
2016,5,27,7,30,0.0,101.0,5.2,24.0,101.0,86.91,68.95
2016,5,27,7,45,0.0,66.0,5.35,24.5,66.0,58.34,44.3
2016,5,27,8,0,0.0,31.0,5.5,25.0,31.0,27.34,17.7
2016,5,27,8,15,0.0,61.0,5.6,25.0,61.0,53.94,38.23
2016,5,27,8,30,0.0,91.0,5.7,25.0,91.0,80.65,59.57
2016,5,27,8,45,0.0,113.5,5.8,25.5,113.5,99.79,74.49
2016,5,27,9,0,0.0,136.0,5.9,26.0,136.0,118.92,89.22
2016,5,27,9,15,0.0,123.0,5.8,26.0,123.0,108.28,80.57
2016,5,27,9,30,0.0,110.0,5.7,26.0,110.0,97.3,71.71
2016,5,27,9,45,3.0,147.0,5.6,26.5,150.0,130.49,97.36
2016,5,27,10,0,6.0,184.0,5.5,27.0,190.0,163.99,122.89
2016,5,27,10,15,9.0,212.0,5.4,27.5,220.5,190.28,142.6
2016,5,27,10,30,12.0,240.0,5.3,28.0,251.0,217.05,162.48
2016,5,27,10,45,15.5,280.0,5.25,28.5,294.5,254.91,190.5
2016,5,27,11,0,19.0,320.0,5.2,29.0,338.0,293.44,218.63
2016,5,27,11,15,14.0,256.0,5.0,29.0,269.5,236.25,175.65
2016,5,27,11,30,9.0,192.0,4.8,29.0,201.0,177.36,131.16
2016,5,27,11,45,11.0,220.5,4.65,29.0,232.0,204.95,152.01
2016,5,27,12,0,13.0,249.0,4.5,29.0,263.0,232.89,172.87
2016,5,27,12,15,12.5,235.5,4.2,29.0,248.5,221.39,164.11
2016,5,27,12,30,12.0,222.0,3.9,29.0,234.0,209.64,155.26
2016,5,27,12,45,10.0,199.0,3.6,29.0,209.0,187.7,138.71
2016,5,27,13,0,8.0,176.0,3.3,29.0,184.0,165.45,121.9
2016,5,27,13,15,10.0,205.0,2.9,29.0,215.0,193.97,143.44
2016,5,27,13,30,12.0,234.0,2.5,29.0,246.0,222.75,164.89
2016,5,27,13,45,33.5,328.5,2.2,29.5,360.0,342.63,252.82
2016,5,27,14,0,55.0,423.0,1.9,30.0,474.0,458.57,334.05
2016,5,27,14,15,46.5,396.0,1.65,29.5,438.5,425.73,310.55
2016,5,27,14,30,38.0,369.0,1.4,29.0,403.0,392.31,287.26
2016,5,27,14,45,96.5,385.5,1.2,29.0,466.5,466.82,341.5
2016,5,27,15,0,155.0,402.0,1.0,29.0,530.0,554.87,402.43
2016,5,27,15,15,441.5,282.0,0.9,29.0,620.0,723.29,522.11
2016,5,27,15,30,728.0,162.0,0.8,29.0,710.0,854.92,609.5
2016,5,27,15,45,729.5,148.5,0.7,29.0,669.0,824.89,588.57
2016,5,27,16,0,731.0,135.0,0.6,29.0,628.0,791.68,567.68
2016,5,27,16,15,540.0,184.0,0.65,28.5,533.0,658.89,482.42
2016,5,27,16,30,349.0,233.0,0.7,28.0,438.0,529.79,394.27
2016,5,27,16,45,505.5,169.5,0.75,28.0,435.0,578.94,434.24
2016,5,27,17,0,662.0,106.0,0.8,28.0,432.0,605.61,456.22
2016,5,27,17,15,626.0,100.0,0.85,27.5,379.0,545.78,415.15
2016,5,27,17,30,590.0,94.0,0.9,27.0,326.0,487.3,374.24
2016,5,27,17,45,550.0,84.5,0.95,27.0,274.5,424.45,327.65
2016,5,27,18,0,510.0,75.0,1.0,27.0,223.0,364.22,281.13
2016,5,27,18,15,439.5,65.0,0.95,26.0,173.5,292.41,224.63
2016,5,27,18,30,369.0,55.0,0.9,25.0,124.0,224.37,169.26
2016,5,27,18,45,266.5,41.5,0.9,24.5,82.5,152.8,110.26
2016,5,27,19,0,164.0,28.0,0.9,24.0,41.0,92.61,55.93
2016,5,27,19,15,82.0,14.0,0.95,23.5,20.5,31.78,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.5,2.75,22.5,19.0,15.01,0.0
2016,5,28,6,0,70.0,33.0,2.8,23.0,38.0,27.02,14.71
2016,5,28,6,15,156.5,53.0,2.95,23.0,78.5,41.58,29.34
2016,5,28,6,30,243.0,73.0,3.1,23.0,119.0,56.46,42.76
2016,5,28,6,45,121.5,71.0,3.3,23.5,94.0,57.7,44.14
2016,5,28,7,0,0.0,69.0,3.5,24.0,69.0,60.23,46.35
2016,5,28,7,15,0.0,77.5,3.65,24.0,77.5,67.74,52.74
2016,5,28,7,30,0.0,86.0,3.8,24.0,86.0,75.18,58.94
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,90.44,71.52
2016,5,28,8,0,0.0,123.0,4.2,25.0,123.0,105.53,83.76
2016,5,28,8,15,2.5,150.0,4.25,25.5,152.0,127.8,97.16
2016,5,28,8,30,5.0,177.0,4.3,26.0,181.0,150.59,114.42
2016,5,28,8,45,5.5,185.0,4.35,26.5,189.5,158.78,120.19
2016,5,28,9,0,6.0,193.0,4.4,27.0,198.0,166.92,125.92
2016,5,28,9,15,68.0,275.5,4.35,27.5,327.0,245.61,184.12
2016,5,28,9,30,130.0,358.0,4.3,28.0,456.0,330.28,246.24
2016,5,28,9,45,122.5,377.5,4.3,28.5,474.0,354.4,263.89
2016,5,28,10,0,115.0,397.0,4.3,29.0,492.0,377.75,280.74
2016,5,28,10,15,190.5,411.5,4.2,29.0,576.5,441.02,327.16
2016,5,28,10,30,266.0,426.0,4.1,29.0,661.0,508.01,375.99
2016,5,28,10,45,346.5,408.5,4.1,29.5,724.0,564.38,416.6
2016,5,28,11,0,427.0,391.0,4.1,30.0,787.0,624.97,459.86
2016,5,28,11,15,623.5,280.0,4.05,30.0,872.5,697.45,514.56
2016,5,28,11,30,820.0,169.0,4.0,30.0,958.0,780.05,575.73
2016,5,28,11,45,524.5,333.5,3.95,30.0,840.5,725.2,531.48
2016,5,28,12,0,229.0,498.0,3.9,30.0,723.0,641.83,466.87
2016,5,28,12,15,201.0,503.5,3.85,30.0,701.5,635.64,462.3
2016,5,28,12,30,173.0,509.0,3.8,30.0,680.0,627.17,455.73
2016,5,28,12,45,224.5,498.0,3.8,30.5,719.5,673.8,488.41
2016,5,28,13,0,276.0,487.0,3.8,31.0,759.0,728.85,526.01
2016,5,28,13,15,550.5,324.0,3.8,30.5,856.0,852.48,618.46
2016,5,28,13,30,825.0,161.0,3.8,30.0,953.0,962.53,695.78
2016,5,28,13,45,820.0,159.0,3.8,30.0,933.0,964.66,696.86
2016,5,28,14,0,815.0,157.0,3.8,30.0,913.0,963.2,696.52
2016,5,28,14,15,807.5,155.5,3.8,30.0,885.5,956.28,692.77
2016,5,28,14,30,800.0,154.0,3.8,30.0,858.0,945.92,686.91
2016,5,28,14,45,778.0,158.5,3.8,30.0,821.5,924.59,673.94
2016,5,28,15,0,756.0,163.0,3.8,30.0,785.0,900.39,659.17
2016,5,28,15,15,742.5,160.0,3.75,29.5,745.5,873.79,643.84
2016,5,28,15,30,729.0,157.0,3.7,29.0,706.0,849.79,630.21
2016,5,28,15,45,712.5,152.5,3.65,29.0,662.0,813.84,607.11
2016,5,28,16,0,696.0,148.0,3.6,29.0,618.0,775.88,582.55
2016,5,28,16,15,674.0,143.0,3.5,28.5,569.5,731.13,553.93
2016,5,28,16,30,652.0,138.0,3.4,28.0,521.0,685.28,523.89
2016,5,28,16,45,624.5,132.0,3.3,28.0,470.5,633.44,487.31
2016,5,28,17,0,597.0,126.0,3.2,28.0,420.0,581.56,450.01
2016,5,28,17,15,559.5,118.5,3.1,27.5,368.0,521.77,406.77
2016,5,28,17,30,522.0,111.0,3.0,27.0,316.0,458.22,359.56
2016,5,28,17,45,478.0,100.0,2.95,27.0,265.5,395.51,310.87
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,336.12,263.32
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,266.79,207.18
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,204.52,155.4
2016,5,28,18,45,202.5,47.0,2.9,25.5,79.5,137.12,99.47
2016,5,28,19,0,111.0,30.0,2.9,25.0,40.0,73.57,44.39
2016,5,28,19,15,55.5,15.0,2.9,25.0,20.0,26.55,0.0
2016,5,28,19,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,11.0,2.05,22.0,11.0,10.01,0.0
2016,5,29,6,0,0.0,22.0,2.2,22.0,22.0,19.4,9.12
2016,5,29,6,15,7.5,43.5,2.25,22.0,45.0,37.24,25.85
2016,5,29,6,30,15.0,65.0,2.3,22.0,68.0,54.75,41.49
2016,5,29,6,45,32.0,87.0,2.4,22.5,95.5,70.49,55.32
2016,5,29,7,0,49.0,109.0,2.5,23.0,123.0,87.07,69.55
2016,5,29,7,15,238.5,116.5,2.55,23.0,208.5,86.24,68.76
2016,5,29,7,30,428.0,124.0,2.6,23.0,294.0,85.8,68.21
2016,5,29,7,45,503.0,128.0,2.7,23.5,356.5,86.91,68.78
2016,5,29,8,0,578.0,132.0,2.8,24.0,419.0,87.36,68.75
2016,5,29,8,15,607.0,138.5,2.85,24.0,469.5,132.65,81.19
2016,5,29,8,30,636.0,145.0,2.9,24.0,520.0,181.54,112.7
2016,5,29,8,45,397.5,228.5,2.95,24.5,470.0,238.59,167.15
2016,5,29,9,0,159.0,312.0,3.0,25.0,420.0,278.34,207.11
2016,5,29,9,15,82.5,252.0,3.0,25.0,308.5,232.71,175.01
2016,5,29,9,30,6.0,192.0,3.0,25.0,197.0,168.77,127.45
2016,5,29,9,45,188.5,275.0,3.0,25.5,430.5,300.29,225.93
2016,5,29,10,0,371.0,358.0,3.0,26.0,664.0,466.26,347.58
2016,5,29,10,15,245.5,396.0,3.0,26.5,602.0,453.6,337.89
2016,5,29,10,30,120.0,434.0,3.0,27.0,540.0,432.26,321.16
2016,5,29,10,45,104.0,442.0,3.05,27.5,536.5,442.75,328.05
2016,5,29,11,0,88.0,450.0,3.1,28.0,533.0,447.78,330.71
2016,5,29,11,15,47.5,314.0,3.05,28.0,359.5,310.6,230.94
2016,5,29,11,30,7.0,178.0,3.0,28.0,186.0,163.44,120.6
2016,5,29,11,45,14.0,265.0,3.0,28.0,279.5,246.67,183.48
2016,5,29,12,0,21.0,352.0,3.0,28.0,373.0,331.15,245.54
2016,5,29,12,15,427.0,254.5,2.95,28.0,677.0,614.06,458.89
2016,5,29,12,30,833.0,157.0,2.9,28.0,981.0,885.88,646.34
2016,5,29,12,45,830.0,158.5,2.9,28.5,976.5,905.95,656.04
2016,5,29,13,0,827.0,160.0,2.9,29.0,972.0,934.29,673.15
2016,5,29,13,15,824.0,159.0,2.85,29.0,960.0,946.33,680.58
2016,5,29,13,30,821.0,158.0,2.8,29.0,948.0,954.87,685.98
2016,5,29,13,45,814.0,158.5,2.75,29.0,927.5,957.53,687.7
2016,5,29,14,0,807.0,159.0,2.7,29.0,907.0,956.66,687.33
2016,5,29,14,15,541.0,291.0,2.6,28.5,786.5,837.28,607.59
2016,5,29,14,30,275.0,423.0,2.5,28.0,666.0,702.16,511.32
2016,5,29,14,45,532.0,282.0,2.4,28.0,728.5,817.56,597.98
2016,5,29,15,0,789.0,141.0,2.3,28.0,791.0,907.94,660.07
2016,5,29,15,15,777.0,138.5,2.15,28.0,752.0,882.66,642.61
2016,5,29,15,30,765.0,136.0,2.0,28.0,713.0,854.61,624.43
2016,5,29,15,45,745.0,134.5,1.95,28.0,668.0,818.02,601.5
2016,5,29,16,0,725.0,133.0,1.9,28.0,623.0,783.42,579.82
2016,5,29,16,15,704.0,129.0,1.9,27.5,575.0,739.76,553.28
2016,5,29,16,30,683.0,125.0,1.9,27.0,527.0,694.89,525.43
2016,5,29,16,45,652.0,121.0,1.95,27.0,475.5,641.62,489.74
2016,5,29,17,0,621.0,117.0,2.0,27.0,424.0,588.53,452.78
2016,5,29,17,15,584.5,110.0,1.9,26.5,372.0,529.06,410.31
2016,5,29,17,30,548.0,103.0,1.8,26.0,320.0,471.05,367.65
2016,5,29,17,45,492.5,95.5,1.7,25.5,268.0,398.49,312.58
2016,5,29,18,0,437.0,88.0,1.6,25.0,216.0,336.45,263.77
2016,5,29,18,15,368.0,76.0,1.6,24.5,168.0,268.0,208.61
2016,5,29,18,30,299.0,64.0,1.6,24.0,120.0,206.48,157.55
2016,5,29,18,45,202.0,47.5,1.65,24.0,80.0,137.43,100.2
2016,5,29,19,0,105.0,31.0,1.7,24.0,40.0,73.1,44.92
2016,5,29,19,15,52.5,15.5,1.85,24.0,20.0,26.33,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,1.5,0.9,21.0,1.5,1.36,0.0
2016,5,30,6,0,0.0,3.0,0.9,21.0,3.0,2.63,0.0
2016,5,30,6,15,0.0,6.5,0.95,21.0,6.5,5.7,0.0
2016,5,30,6,30,0.0,10.0,1.0,21.0,10.0,8.78,1.98
2016,5,30,6,45,0.0,14.5,1.05,21.5,14.5,12.74,5.5
2016,5,30,7,0,0.0,19.0,1.1,22.0,19.0,16.71,8.98
2016,5,30,7,15,0.0,16.5,0.95,22.0,16.5,14.51,7.05
2016,5,30,7,30,0.0,14.0,0.8,22.0,14.0,12.32,5.11
2016,5,30,7,45,0.0,21.5,0.7,22.5,21.5,18.94,10.81
2016,5,30,8,0,0.0,29.0,0.6,23.0,29.0,25.58,16.44
2016,5,30,8,15,5.5,111.5,0.5,23.0,115.0,97.72,73.75
2016,5,30,8,30,11.0,194.0,0.4,23.0,201.0,164.24,125.26
2016,5,30,8,45,133.5,248.0,0.35,23.5,338.0,215.54,158.55
2016,5,30,9,0,256.0,302.0,0.3,24.0,475.0,288.74,208.79
2016,5,30,9,15,474.5,238.5,0.6,24.5,586.5,326.25,232.95
2016,5,30,9,30,693.0,175.0,0.9,25.0,698.0,389.26,279.33
2016,5,30,9,45,698.0,184.0,1.2,25.5,735.0,441.01,321.3
2016,5,30,10,0,703.0,193.0,1.5,26.0,772.0,492.33,361.94
2016,5,30,10,15,713.5,196.0,1.75,26.0,804.5,541.16,400.39
2016,5,30,10,30,724.0,199.0,2.0,26.0,837.0,589.63,437.8
2016,5,30,10,45,723.0,207.0,2.25,26.0,861.5,634.37,471.75
2016,5,30,11,0,722.0,215.0,2.5,26.0,886.0,677.38,503.86
2016,5,30,11,15,728.0,216.5,2.55,26.0,905.0,718.07,533.05
2016,5,30,11,30,734.0,218.0,2.6,26.0,924.0,757.2,560.69
2016,5,30,11,45,777.5,190.0,2.7,26.0,946.5,795.35,588.72
2016,5,30,12,0,821.0,162.0,2.8,26.0,969.0,836.08,616.26
2016,5,30,12,15,822.0,162.5,2.65,26.0,973.0,865.01,634.08
2016,5,30,12,30,823.0,163.0,2.5,26.0,977.0,891.28,650.02
2016,5,30,12,45,826.0,160.5,2.45,26.5,974.5,913.81,662.87
2016,5,30,13,0,829.0,158.0,2.4,27.0,972.0,922.31,666.59
2016,5,30,13,15,826.5,157.0,2.3,27.0,960.5,945.86,681.07
2016,5,30,13,30,824.0,156.0,2.2,27.0,949.0,954.91,686.04
2016,5,30,13,45,824.5,151.5,2.1,27.0,931.0,948.62,681.39
2016,5,30,14,0,825.0,147.0,2.0,27.0,913.0,950.18,682.01
2016,5,30,14,15,819.0,145.5,1.9,27.0,887.0,955.61,685.06
2016,5,30,14,30,813.0,144.0,1.8,27.0,861.0,946.63,678.99
2016,5,30,14,45,807.5,139.5,1.75,27.0,829.0,931.58,669.89
2016,5,30,15,0,802.0,135.0,1.7,27.0,797.0,913.18,658.8
2016,5,30,15,15,790.5,132.5,1.65,27.0,757.5,888.16,643.53
2016,5,30,15,30,779.0,130.0,1.6,27.0,718.0,860.32,626.5
2016,5,30,15,45,769.5,124.0,1.6,27.0,675.5,827.82,606.94
2016,5,30,16,0,760.0,118.0,1.6,27.0,633.0,792.76,585.56
2016,5,30,16,15,740.5,114.5,1.65,27.0,584.5,749.89,559.13
2016,5,30,16,30,721.0,111.0,1.7,27.0,536.0,708.45,533.27
2016,5,30,16,45,694.0,106.5,1.75,27.0,484.5,656.29,499.36
2016,5,30,17,0,667.0,102.0,1.8,27.0,433.0,603.94,463.47
2016,5,30,17,15,632.0,96.5,1.7,26.5,380.5,545.32,421.84
2016,5,30,17,30,597.0,91.0,1.6,26.0,328.0,487.96,379.86
2016,5,30,17,45,535.5,86.5,1.5,26.0,274.5,418.29,326.43
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,353.11,274.97
2016,5,30,18,15,406.5,71.0,1.3,25.5,173.0,279.92,216.49
2016,5,30,18,30,339.0,60.0,1.2,25.0,125.0,218.01,165.27
2016,5,30,18,45,242.5,45.0,1.1,24.5,84.0,148.47,107.82
2016,5,30,19,0,146.0,30.0,1.0,24.0,43.0,90.05,56.68
2016,5,30,19,15,73.0,15.0,1.05,23.5,21.5,30.69,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.5,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,10.5,1.85,21.5,10.5,9.55,0.0
2016,5,31,6,0,0.0,21.0,1.9,22.0,21.0,18.51,8.57
2016,5,31,6,15,0.5,42.0,1.95,22.0,42.0,36.13,24.94
2016,5,31,6,30,1.0,63.0,2.0,22.0,63.0,53.29,40.26
2016,5,31,6,45,13.5,84.0,2.1,22.5,88.0,70.33,55.19
2016,5,31,7,0,26.0,105.0,2.2,23.0,113.0,84.4,67.26
2016,5,31,7,15,90.0,132.5,2.25,23.0,167.5,100.34,80.77
2016,5,31,7,30,154.0,160.0,2.3,23.0,222.0,118.79,96.14
2016,5,31,7,45,105.0,180.0,2.35,23.5,225.0,131.37,106.15
2016,5,31,8,0,56.0,200.0,2.4,24.0,228.0,151.45,122.21
2016,5,31,8,15,40.0,209.0,2.45,24.0,230.0,164.74,125.49
2016,5,31,8,30,24.0,218.0,2.5,24.0,232.0,183.66,140.19
2016,5,31,8,45,28.0,241.0,2.6,24.0,259.0,197.4,150.27
2016,5,31,9,0,32.0,264.0,2.7,24.0,286.0,220.15,167.47
2016,5,31,9,15,23.0,254.5,2.75,24.5,271.0,222.71,169.14
2016,5,31,9,30,14.0,245.0,2.8,25.0,256.0,214.94,162.81
2016,5,31,9,45,10.0,212.0,2.85,25.5,220.0,188.17,141.85
2016,5,31,10,0,6.0,179.0,2.9,26.0,184.0,159.68,119.57
2016,5,31,10,15,72.0,308.5,2.9,26.0,372.0,300.14,226.2
2016,5,31,10,30,138.0,438.0,2.9,26.0,560.0,445.25,332.47
2016,5,31,10,45,72.0,302.0,2.95,26.5,366.0,306.86,230.04
2016,5,31,11,0,6.0,166.0,3.0,27.0,172.0,151.0,111.75
2016,5,31,11,15,3.0,137.5,3.1,27.0,140.5,124.27,91.35
2016,5,31,11,30,0.0,109.0,3.2,27.0,109.0,97.03,70.23
2016,5,31,11,45,0.0,115.5,3.3,27.5,115.5,102.92,74.61
2016,5,31,12,0,0.0,122.0,3.4,28.0,122.0,108.84,78.97
2016,5,31,12,15,0.0,117.5,3.65,28.0,117.5,104.95,75.97
2016,5,31,12,30,0.0,113.0,3.9,28.0,113.0,101.03,72.97
2016,5,31,12,45,0.0,89.0,4.2,28.0,89.0,79.57,56.42
2016,5,31,13,0,0.0,65.0,4.5,28.0,65.0,58.06,39.76
2016,5,31,13,15,0.0,65.0,4.55,28.0,65.0,58.04,39.77
2016,5,31,13,30,0.0,65.0,4.6,28.0,65.0,58.0,39.77
2016,5,31,13,45,0.0,67.5,4.65,28.0,67.5,60.19,41.51
2016,5,31,14,0,0.0,70.0,4.7,28.0,70.0,62.37,43.25
2016,5,31,14,15,0.0,59.5,4.4,27.5,59.5,52.95,36.03
2016,5,31,14,30,0.0,49.0,4.1,27.0,49.0,43.56,28.78
2016,5,31,14,45,0.0,44.0,3.8,26.5,44.0,39.08,25.36
2016,5,31,15,0,0.0,39.0,3.5,26.0,39.0,34.61,21.92
2016,5,31,15,15,0.0,30.5,3.4,25.5,30.5,27.03,15.99
2016,5,31,15,30,0.0,22.0,3.3,25.0,22.0,19.48,10.01
2016,5,31,15,45,0.0,40.5,3.25,25.0,40.5,35.86,23.22
2016,5,31,16,0,0.0,59.0,3.2,25.0,59.0,52.26,36.46
2016,5,31,16,15,1.5,114.5,3.1,24.5,115.5,103.46,77.69
2016,5,31,16,30,3.0,170.0,3.0,24.0,172.0,157.52,121.03
2016,5,31,16,45,58.0,191.0,2.95,24.0,220.0,229.97,180.01
2016,5,31,17,0,113.0,212.0,2.9,24.0,268.0,303.02,238.36
2016,5,31,17,15,103.0,188.0,2.85,23.5,235.0,256.61,202.78
2016,5,31,17,30,93.0,164.0,2.8,23.0,202.0,222.04,176.13
2016,5,31,17,45,70.5,140.5,2.8,23.0,166.5,181.58,143.66
2016,5,31,18,0,48.0,117.0,2.8,23.0,131.0,143.1,112.3
2016,5,31,18,15,32.5,92.5,2.7,23.0,101.5,108.72,83.89
2016,5,31,18,30,17.0,68.0,2.6,23.0,72.0,75.61,56.24
2016,5,31,18,45,8.5,44.0,2.55,23.0,46.0,43.87,29.67
2016,5,31,19,0,0.0,20.0,2.5,23.0,20.0,17.62,7.47
2016,5,31,19,15,0.0,10.0,2.45,23.0,10.0,9.1,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,14.55,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,25.67,14.22
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,40.92,29.14
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,55.78,42.59
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,63.9,49.87
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,73.18,57.87
2016,6,1,7,15,430.0,112.0,0.8,22.0,263.5,79.46,63.17
2016,6,1,7,30,480.0,123.0,0.7,22.0,314.0,85.43,68.06
2016,6,1,7,45,520.0,131.5,0.65,22.5,366.0,89.34,70.97
2016,6,1,8,0,560.0,140.0,0.6,23.0,418.0,92.43,73.13
2016,6,1,8,15,589.0,147.0,0.6,23.0,468.5,136.52,85.07
2016,6,1,8,30,618.0,154.0,0.6,23.0,519.0,184.52,115.36
2016,6,1,8,45,638.5,160.5,0.6,23.5,566.0,233.95,152.73
2016,6,1,9,0,659.0,167.0,0.6,24.0,613.0,285.55,194.16
2016,6,1,9,15,676.5,172.0,0.65,24.0,657.0,337.03,236.65
2016,6,1,9,30,694.0,177.0,0.7,24.0,701.0,389.86,279.78
2016,6,1,9,45,708.5,180.0,0.8,24.5,740.0,440.95,320.49
2016,6,1,10,0,723.0,183.0,0.9,25.0,779.0,492.53,360.44
2016,6,1,10,15,733.0,186.0,0.9,25.0,812.0,541.97,397.84
2016,6,1,10,30,743.0,189.0,0.9,25.0,845.0,592.45,434.81
2016,6,1,10,45,425.5,324.5,0.95,25.0,703.0,542.68,398.58
2016,6,1,11,0,108.0,460.0,1.0,25.0,561.0,468.84,343.08
2016,6,1,11,15,264.5,438.0,1.0,25.0,691.5,570.32,416.84
2016,6,1,11,30,421.0,416.0,1.0,25.0,822.0,686.89,497.44
2016,6,1,11,45,391.0,433.0,1.0,25.5,813.5,699.75,503.35
2016,6,1,12,0,361.0,450.0,1.0,26.0,805.0,709.25,507.95
2016,6,1,12,15,386.0,443.5,1.0,26.0,825.0,742.45,530.28
2016,6,1,12,30,411.0,437.0,1.0,26.0,845.0,775.42,552.04
2016,6,1,12,45,356.5,462.0,1.0,26.0,815.0,764.67,543.48
2016,6,1,13,0,302.0,487.0,1.0,26.0,785.0,750.63,533.21
2016,6,1,13,15,549.5,331.5,1.05,26.0,864.0,855.68,609.27
2016,6,1,13,30,797.0,176.0,1.1,26.0,943.0,946.95,670.56
2016,6,1,13,45,565.0,306.5,1.15,26.0,845.0,865.54,616.31
2016,6,1,14,0,333.0,437.0,1.2,26.0,747.0,764.52,546.5
2016,6,1,14,15,405.5,395.0,1.3,26.0,761.0,796.08,572.14
2016,6,1,14,30,478.0,353.0,1.4,26.0,775.0,836.93,602.13
2016,6,1,14,45,623.0,253.5,1.55,26.5,781.5,877.47,633.93
2016,6,1,15,0,768.0,154.0,1.7,27.0,788.0,900.11,650.91
2016,6,1,15,15,576.0,235.5,1.75,27.0,698.0,801.81,586.33
2016,6,1,15,30,384.0,317.0,1.8,27.0,608.0,684.22,504.69
2016,6,1,15,45,213.5,297.5,1.9,27.0,458.0,492.62,370.08
2016,6,1,16,0,43.0,278.0,2.0,27.0,308.0,309.5,233.79
2016,6,1,16,15,41.0,256.5,1.95,26.5,283.0,285.86,217.83
2016,6,1,16,30,39.0,235.0,1.9,26.0,258.0,262.12,200.94
2016,6,1,16,45,19.5,165.0,1.85,26.0,176.5,165.67,126.77
2016,6,1,17,0,0.0,95.0,1.8,26.0,95.0,84.54,62.65
2016,6,1,17,15,0.0,83.5,1.7,25.5,83.5,74.02,54.65
2016,6,1,17,30,0.0,72.0,1.6,25.0,72.0,63.67,46.56
2016,6,1,17,45,0.0,60.5,1.55,25.0,60.5,53.44,38.36
2016,6,1,18,0,0.0,49.0,1.5,25.0,49.0,43.24,30.05
2016,6,1,18,15,0.0,38.0,1.4,24.5,38.0,33.49,22.04
2016,6,1,18,30,0.0,27.0,1.3,24.0,27.0,23.77,13.91
2016,6,1,18,45,0.0,18.0,1.2,23.5,18.0,15.82,7.18
2016,6,1,19,0,0.0,9.0,1.1,23.0,9.0,7.9,0.28
2016,6,1,19,15,0.0,4.5,1.15,23.0,4.5,3.94,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
