Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.5,16.0,2.2,23.5,20.5,14.55,0.0
2016,6,12,6,0,103.0,32.0,2.4,24.0,41.0,25.72,14.16
2016,6,12,6,15,183.0,50.5,2.45,24.0,80.0,39.91,27.89
2016,6,12,6,30,263.0,69.0,2.5,24.0,119.0,51.99,38.81
2016,6,12,6,45,333.0,81.5,2.65,24.5,166.0,60.27,46.16
2016,6,12,7,0,403.0,94.0,2.8,25.0,213.0,68.23,52.97
2016,6,12,7,15,388.5,114.0,2.9,25.0,247.5,80.63,63.47
2016,6,12,7,30,374.0,134.0,3.0,25.0,282.0,92.28,73.14
2016,6,12,7,45,248.0,172.0,3.1,25.5,276.5,120.6,96.45
2016,6,12,8,0,122.0,210.0,3.2,26.0,271.0,149.63,119.9
2016,6,12,8,15,238.5,220.5,3.25,26.5,355.5,166.61,119.95
2016,6,12,8,30,355.0,231.0,3.3,27.0,440.0,207.66,143.56
2016,6,12,8,45,199.0,253.5,3.35,27.5,373.0,228.87,165.54
2016,6,12,9,0,43.0,276.0,3.4,28.0,306.0,230.16,172.21
2016,6,12,9,15,28.5,261.0,3.4,28.0,281.5,221.42,165.86
2016,6,12,9,30,14.0,246.0,3.4,28.0,257.0,215.32,161.36
2016,6,12,9,45,229.0,283.5,3.4,28.5,472.0,319.62,237.04
2016,6,12,10,0,444.0,321.0,3.4,29.0,687.0,461.48,340.08
2016,6,12,10,15,369.5,368.5,3.35,29.0,682.0,491.85,362.68
2016,6,12,10,30,295.0,416.0,3.3,29.0,677.0,510.3,375.99
2016,6,12,10,45,359.5,403.0,3.3,29.5,730.5,560.47,411.98
2016,6,12,11,0,424.0,390.0,3.3,30.0,784.0,612.97,449.12
2016,6,12,11,15,440.0,403.0,3.3,30.0,820.0,659.5,481.6
2016,6,12,11,30,456.0,416.0,3.3,30.0,856.0,706.45,513.91
2016,6,12,11,45,452.5,425.5,3.35,30.0,866.5,735.39,533.63
2016,6,12,12,0,449.0,435.0,3.4,30.0,877.0,762.94,552.31
2016,6,12,12,15,318.5,471.5,3.35,30.0,786.0,703.83,509.44
2016,6,12,12,30,188.0,508.0,3.3,30.0,695.0,633.76,458.74
2016,6,12,12,45,235.5,497.0,3.3,30.0,730.5,676.73,489.9
2016,6,12,13,0,283.0,486.0,3.3,30.0,766.0,727.06,525.08
2016,6,12,13,15,297.0,475.5,3.3,30.0,766.0,740.92,534.85
2016,6,12,13,30,311.0,465.0,3.3,30.0,766.0,753.25,543.87
2016,6,12,13,45,380.0,429.0,3.3,30.5,789.0,791.66,570.9
2016,6,12,14,0,449.0,393.0,3.3,31.0,812.0,838.08,602.6
2016,6,12,14,15,290.5,416.5,3.25,30.5,685.5,703.1,509.97
2016,6,12,14,30,132.0,440.0,3.2,30.0,559.0,564.8,412.61
2016,6,12,14,45,208.0,415.0,3.2,30.0,593.0,613.38,450.16
2016,6,12,15,0,284.0,390.0,3.2,30.0,627.0,672.9,493.73
2016,6,12,15,15,417.5,322.5,3.15,30.0,652.5,736.81,541.65
2016,6,12,15,30,551.0,255.0,3.1,30.0,678.0,781.82,576.36
2016,6,12,15,45,400.5,282.5,3.05,30.0,580.5,666.36,494.47
2016,6,12,16,0,250.0,310.0,3.0,30.0,483.0,545.13,407.33
2016,6,12,16,15,243.5,288.0,2.9,29.5,446.0,510.49,384.76
2016,6,12,16,30,237.0,266.0,2.8,29.0,409.0,462.29,351.67
2016,6,12,16,45,322.5,223.0,2.7,29.0,398.5,485.14,371.23
2016,6,12,17,0,408.0,180.0,2.6,29.0,388.0,499.55,383.83
2016,6,12,17,15,423.0,159.0,2.4,28.5,353.5,469.49,362.72
2016,6,12,17,30,438.0,138.0,2.2,28.0,319.0,436.69,339.08
2016,6,12,17,45,398.0,124.0,2.05,28.0,270.5,377.38,293.55
2016,6,12,18,0,358.0,110.0,1.9,28.0,222.0,321.01,249.28
2016,6,12,18,15,298.0,94.5,1.85,27.5,175.5,257.01,198.54
2016,6,12,18,30,238.0,79.0,1.8,27.0,129.0,191.61,145.61
2016,6,12,18,45,170.0,59.0,1.75,26.5,89.5,132.71,97.27
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,81.03,54.36
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,36.91,4.25
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.5,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.0,16.5,2.9,24.0,21.5,15.01,0.0
2016,6,13,6,0,116.0,33.0,3.0,24.0,43.0,26.47,14.7
2016,6,13,6,15,206.0,49.5,3.15,24.5,83.0,37.97,26.2
2016,6,13,6,30,296.0,66.0,3.3,25.0,123.0,49.83,36.81
2016,6,13,6,45,383.0,74.5,3.5,25.5,172.5,55.31,41.74
2016,6,13,7,0,470.0,83.0,3.7,26.0,222.0,61.63,47.14
2016,6,13,7,15,518.5,91.5,3.75,26.0,273.5,65.72,50.58
2016,6,13,7,30,567.0,100.0,3.8,26.0,325.0,69.58,53.71
2016,6,13,7,45,413.0,150.0,3.85,26.5,327.0,100.93,79.72
2016,6,13,8,0,259.0,200.0,3.9,27.0,329.0,136.65,108.83
2016,6,13,8,15,488.5,156.0,3.85,27.5,432.0,131.66,84.77
2016,6,13,8,30,718.0,112.0,3.8,28.0,535.0,159.79,91.06
2016,6,13,8,45,564.0,187.5,3.8,28.5,537.5,234.25,154.49
2016,6,13,9,0,410.0,263.0,3.8,29.0,540.0,288.4,203.12
2016,6,13,9,15,291.0,310.5,3.75,29.0,514.0,321.46,233.45
2016,6,13,9,30,172.0,358.0,3.7,29.0,488.0,341.59,252.07
2016,6,13,9,45,496.0,241.5,3.7,29.5,644.0,393.38,287.74
2016,6,13,10,0,820.0,125.0,3.7,30.0,800.0,489.5,358.83
2016,6,13,10,15,828.0,126.5,3.65,30.0,833.0,539.28,397.99
2016,6,13,10,30,836.0,128.0,3.6,30.0,866.0,588.08,435.5
2016,6,13,10,45,501.0,298.0,3.6,30.5,744.0,561.74,414.02
2016,6,13,11,0,166.0,468.0,3.6,31.0,622.0,508.73,371.15
2016,6,13,11,15,510.5,301.5,3.55,31.0,790.0,626.12,460.47
2016,6,13,11,30,855.0,135.0,3.5,31.0,958.0,760.29,558.66
2016,6,13,11,45,856.5,136.0,3.5,31.5,970.0,795.04,579.77
2016,6,13,12,0,858.0,137.0,3.5,32.0,982.0,827.21,599.58
2016,6,13,12,15,592.5,305.5,3.5,32.0,890.5,789.49,570.46
2016,6,13,12,30,327.0,474.0,3.5,32.0,799.0,728.67,522.72
2016,6,13,12,45,262.5,489.0,3.5,32.0,749.5,698.8,501.62
2016,6,13,13,0,198.0,504.0,3.5,32.0,700.0,658.5,473.11
2016,6,13,13,15,523.5,321.0,3.5,32.0,830.0,814.79,588.3
2016,6,13,13,30,849.0,138.0,3.5,32.0,960.0,942.14,675.28
2016,6,13,13,45,842.5,138.5,3.5,32.0,940.5,945.68,677.06
2016,6,13,14,0,836.0,139.0,3.5,32.0,921.0,945.71,677.64
2016,6,13,14,15,468.0,285.5,3.5,32.0,721.5,755.09,548.4
2016,6,13,14,30,100.0,432.0,3.5,32.0,522.0,512.63,372.75
2016,6,13,14,45,187.0,412.5,3.5,32.0,572.0,590.81,431.5
2016,6,13,15,0,274.0,393.0,3.5,32.0,622.0,666.5,486.21
2016,6,13,15,15,350.0,346.5,3.4,31.5,624.5,686.6,503.57
2016,6,13,15,30,426.0,300.0,3.3,31.0,627.0,715.16,526.76
2016,6,13,15,45,390.0,293.5,3.25,31.0,579.0,655.18,485.69
2016,6,13,16,0,354.0,287.0,3.2,31.0,531.0,608.95,453.9
2016,6,13,16,15,383.5,256.0,3.05,30.5,503.0,590.79,443.84
2016,6,13,16,30,413.0,225.0,2.9,30.0,475.0,582.18,439.97
2016,6,13,16,45,340.5,216.5,2.8,30.0,410.0,491.56,374.46
2016,6,13,17,0,268.0,208.0,2.7,30.0,345.0,418.67,320.7
2016,6,13,17,15,251.5,185.0,2.5,29.5,302.5,372.24,287.16
2016,6,13,17,30,235.0,162.0,2.3,29.0,260.0,326.4,253.18
2016,6,13,17,45,215.5,141.0,2.15,29.0,220.5,281.9,218.92
2016,6,13,18,0,196.0,120.0,2.0,29.0,181.0,238.7,184.91
2016,6,13,18,15,167.5,99.0,1.95,28.5,144.0,192.79,148.33
2016,6,13,18,30,139.0,78.0,1.9,28.0,107.0,142.67,107.63
2016,6,13,18,45,99.0,57.5,1.9,27.5,75.0,99.43,72.01
2016,6,13,19,0,59.0,37.0,1.9,27.0,43.0,60.1,39.3
2016,6,13,19,15,29.5,18.5,2.05,27.0,21.5,27.4,2.77
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,24.0,20.5,15.01,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,26.43,14.63
2016,6,14,6,15,176.0,51.0,3.3,24.0,80.5,40.25,28.15
2016,6,14,6,30,261.0,69.0,3.4,24.0,120.0,52.0,38.81
2016,6,14,6,45,319.5,84.5,3.55,24.5,166.0,62.46,48.03
2016,6,14,7,0,378.0,100.0,3.7,25.0,212.0,72.47,56.6
2016,6,14,7,15,189.0,106.5,3.75,25.0,162.5,79.23,62.29
2016,6,14,7,30,0.0,113.0,3.8,25.0,113.0,96.02,76.33
2016,6,14,7,45,0.5,131.0,3.9,25.5,131.5,110.58,88.12
2016,6,14,8,0,1.0,149.0,4.0,26.0,150.0,125.0,99.61
2016,6,14,8,15,0.5,144.0,3.9,26.0,144.5,122.9,93.11
2016,6,14,8,30,0.0,139.0,3.8,26.0,139.0,120.06,90.54
2016,6,14,8,45,22.5,208.5,3.7,26.5,224.0,179.67,135.71
2016,6,14,9,0,45.0,278.0,3.6,27.0,309.0,231.81,174.26
2016,6,14,9,15,40.5,291.0,3.45,27.5,320.0,246.56,184.95
2016,6,14,9,30,36.0,304.0,3.3,28.0,331.0,260.67,195.07
2016,6,14,9,45,42.0,329.0,3.15,28.5,362.5,287.6,214.43
2016,6,14,10,0,48.0,354.0,3.0,29.0,394.0,315.54,234.27
2016,6,14,10,15,44.5,364.5,2.95,29.0,403.0,328.24,243.32
2016,6,14,10,30,41.0,375.0,2.9,29.0,412.0,340.52,252.0
2016,6,14,10,45,38.0,380.0,2.85,29.5,414.5,348.25,256.81
2016,6,14,11,0,35.0,385.0,2.8,30.0,417.0,355.55,261.27
2016,6,14,11,15,55.5,423.5,2.9,30.0,476.5,407.37,298.72
2016,6,14,11,30,76.0,462.0,3.0,30.0,536.0,461.66,337.39
2016,6,14,11,45,73.0,466.0,3.1,30.5,537.5,469.9,342.31
2016,6,14,12,0,70.0,470.0,3.2,31.0,539.0,477.72,347.12
2016,6,14,12,15,217.5,460.5,3.35,31.0,676.5,604.94,439.7
2016,6,14,12,30,365.0,451.0,3.5,31.0,814.0,740.89,535.31
2016,6,14,12,45,363.5,450.5,3.7,31.5,811.0,754.08,543.22
2016,6,14,13,0,362.0,450.0,3.9,32.0,808.0,765.52,550.67
2016,6,14,13,15,190.5,388.5,4.0,32.0,577.0,549.97,401.15
2016,6,14,13,30,19.0,327.0,4.1,32.0,346.0,314.44,229.82
2016,6,14,13,45,51.5,389.5,4.25,32.0,438.0,416.9,305.45
2016,6,14,14,0,84.0,452.0,4.4,32.0,530.0,512.05,373.68
2016,6,14,14,15,199.5,434.5,4.4,32.0,614.0,621.05,453.42
2016,6,14,14,30,315.0,417.0,4.4,32.0,698.0,729.05,530.62
2016,6,14,14,45,317.5,399.0,4.45,32.0,673.0,713.98,520.96
2016,6,14,15,0,320.0,381.0,4.5,32.0,648.0,697.07,510.68
2016,6,14,15,15,278.0,370.5,4.45,31.5,594.5,645.22,475.71
2016,6,14,15,30,236.0,360.0,4.4,31.0,541.0,579.54,430.75
2016,6,14,15,45,504.0,237.0,4.4,31.0,594.0,710.26,531.34
2016,6,14,16,0,772.0,114.0,4.4,31.0,647.0,796.86,595.48
2016,6,14,16,15,754.0,110.5,4.25,30.5,599.5,755.64,568.62
2016,6,14,16,30,736.0,107.0,4.1,30.0,552.0,712.81,541.04
2016,6,14,16,45,710.0,103.5,4.0,30.0,501.5,665.07,508.67
2016,6,14,17,0,684.0,100.0,3.9,30.0,451.0,614.59,473.03
2016,6,14,17,15,651.5,95.0,3.6,29.5,399.0,558.04,432.11
2016,6,14,17,30,619.0,90.0,3.3,29.0,347.0,502.41,390.83
2016,6,14,17,45,574.0,83.5,3.05,29.0,295.5,439.24,342.04
2016,6,14,18,0,529.0,77.0,2.8,29.0,244.0,378.97,294.23
2016,6,14,18,15,466.0,68.5,2.65,28.5,194.5,311.38,240.17
2016,6,14,18,30,403.0,60.0,2.5,28.0,145.0,249.46,189.1
2016,6,14,18,45,309.5,48.0,2.4,27.5,102.5,176.67,129.21
2016,6,14,19,0,216.0,36.0,2.3,27.0,60.0,117.9,79.82
2016,6,14,19,15,108.0,18.0,2.4,27.0,30.0,53.26,11.67
2016,6,14,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.0,16.5,2.85,23.5,18.5,15.01,0.0
2016,6,15,6,0,44.0,33.0,3.0,24.0,37.0,27.08,15.08
2016,6,15,6,15,111.0,56.0,3.15,24.5,75.0,44.64,31.74
2016,6,15,6,30,178.0,79.0,3.3,25.0,113.0,60.37,45.72
2016,6,15,6,45,251.0,95.0,3.5,25.5,159.5,71.97,55.89
2016,6,15,7,0,324.0,111.0,3.7,26.0,206.0,83.23,65.47
2016,6,15,7,15,375.0,124.0,3.8,26.0,255.5,87.7,69.19
2016,6,15,7,30,426.0,137.0,3.9,26.0,305.0,94.79,74.99
2016,6,15,7,45,483.5,140.5,4.05,26.5,358.0,95.16,74.88
2016,6,15,8,0,541.0,144.0,4.2,27.0,411.0,95.54,74.76
2016,6,15,8,15,570.5,151.0,4.3,27.5,461.0,131.41,82.54
2016,6,15,8,30,600.0,158.0,4.4,28.0,511.0,177.69,110.04
2016,6,15,8,45,644.0,153.5,4.5,28.5,562.0,221.53,141.61
2016,6,15,9,0,688.0,149.0,4.6,29.0,613.0,270.34,180.43
2016,6,15,9,15,705.0,153.0,4.6,29.0,657.0,322.03,223.98
2016,6,15,9,30,722.0,157.0,4.6,29.0,701.0,374.95,268.42
2016,6,15,9,45,751.0,151.0,4.7,29.5,744.0,430.05,313.21
2016,6,15,10,0,780.0,145.0,4.8,30.0,787.0,482.13,354.94
2016,6,15,10,15,790.0,147.0,4.8,30.0,820.5,532.37,394.92
2016,6,15,10,30,800.0,149.0,4.8,30.0,854.0,582.03,433.45
2016,6,15,10,45,816.0,145.0,4.85,30.5,883.5,629.58,468.88
2016,6,15,11,0,832.0,141.0,4.9,31.0,913.0,675.18,502.08
2016,6,15,11,15,836.5,142.0,4.85,31.0,933.0,716.12,531.8
2016,6,15,11,30,841.0,143.0,4.8,31.0,953.0,755.01,559.27
2016,6,15,11,45,851.5,138.5,4.8,31.5,968.0,791.93,582.89
2016,6,15,12,0,862.0,134.0,4.8,32.0,983.0,826.82,604.89
2016,6,15,12,15,863.0,134.5,4.7,32.0,987.5,855.7,623.36
2016,6,15,12,30,864.0,135.0,4.6,32.0,992.0,881.95,640.19
2016,6,15,12,45,864.5,134.0,4.55,32.5,989.5,903.84,653.05
2016,6,15,13,0,865.0,133.0,4.5,33.0,987.0,922.84,663.98
2016,6,15,13,15,862.5,132.5,4.4,33.0,976.0,936.3,672.43
2016,6,15,13,30,860.0,132.0,4.3,33.0,965.0,946.32,678.74
2016,6,15,13,45,855.5,131.0,4.2,33.0,946.5,950.44,681.31
2016,6,15,14,0,851.0,130.0,4.1,33.0,928.0,951.0,681.7
2016,6,15,14,15,845.5,128.5,4.0,33.0,902.5,946.58,678.99
2016,6,15,14,30,840.0,127.0,3.9,33.0,877.0,938.67,674.15
2016,6,15,14,45,831.5,126.0,3.8,33.0,844.5,925.01,665.71
2016,6,15,15,0,823.0,125.0,3.7,33.0,812.0,908.12,655.28
2016,6,15,15,15,812.5,122.5,3.6,33.0,774.0,884.77,640.71
2016,6,15,15,30,802.0,120.0,3.5,33.0,736.0,866.93,629.87
2016,6,15,15,45,787.5,117.5,3.45,33.0,693.0,834.11,609.33
2016,6,15,16,0,773.0,115.0,3.4,33.0,650.0,798.96,587.22
2016,6,15,16,15,755.0,112.0,3.25,32.5,602.5,758.3,561.91
2016,6,15,16,30,737.0,109.0,3.1,32.0,555.0,716.02,535.2
2016,6,15,16,45,714.5,104.0,3.0,32.0,505.0,666.84,502.44
2016,6,15,17,0,692.0,99.0,2.9,32.0,455.0,619.39,469.74
2016,6,15,17,15,660.5,94.0,2.7,31.5,403.0,563.2,430.0
2016,6,15,17,30,629.0,89.0,2.5,31.0,351.0,507.81,389.78
2016,6,15,17,45,588.5,82.0,2.3,30.5,299.5,446.18,343.7
2016,6,15,18,0,548.0,75.0,2.1,30.0,248.0,387.01,297.99
2016,6,15,18,15,486.0,67.0,2.05,29.0,198.5,319.48,245.15
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,257.45,194.76
2016,6,15,18,45,334.5,47.5,1.95,27.5,105.5,187.91,137.42
2016,6,15,19,0,245.0,36.0,1.9,27.0,62.0,126.78,85.96
2016,6,15,19,15,122.5,18.0,2.05,26.5,31.0,57.0,14.35
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,15.01,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,26.46,14.54
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,38.01,26.2
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.88,36.83
2016,6,16,6,45,389.5,74.0,4.05,25.5,173.0,55.0,41.47
2016,6,16,7,0,478.0,82.0,4.2,26.0,223.0,60.92,46.54
2016,6,16,7,15,527.0,90.0,4.2,26.0,274.5,64.65,49.68
2016,6,16,7,30,576.0,98.0,4.2,26.0,326.0,68.19,52.54
2016,6,16,7,45,626.5,99.5,4.25,26.5,381.0,66.75,51.02
2016,6,16,8,0,677.0,101.0,4.3,27.0,436.0,65.51,49.68
2016,6,16,8,15,702.5,105.5,4.3,27.5,487.0,105.82,58.65
2016,6,16,8,30,728.0,110.0,4.3,28.0,538.0,163.71,93.95
2016,6,16,8,45,755.0,110.5,4.35,28.5,588.0,214.99,132.05
2016,6,16,9,0,782.0,111.0,4.4,29.0,638.0,269.04,176.11
2016,6,16,9,15,796.0,114.0,4.4,29.5,682.5,323.63,222.21
2016,6,16,9,30,810.0,117.0,4.4,30.0,727.0,378.94,268.56
2016,6,16,9,45,824.0,117.5,4.45,30.5,767.0,437.17,316.07
2016,6,16,10,0,838.0,118.0,4.5,31.0,807.0,490.34,358.67
2016,6,16,10,15,846.5,119.5,4.5,31.0,840.5,541.29,399.16
2016,6,16,10,30,855.0,121.0,4.5,31.0,874.0,591.28,437.86
2016,6,16,10,45,862.5,121.0,4.55,31.5,901.5,638.27,472.63
2016,6,16,11,0,870.0,121.0,4.6,32.0,929.0,683.75,505.36
2016,6,16,11,15,874.0,122.0,4.6,32.0,949.0,725.84,535.89
2016,6,16,11,30,878.0,123.0,4.6,32.0,969.0,765.75,563.4
2016,6,16,11,45,880.0,124.0,4.6,32.5,981.0,801.74,586.16
2016,6,16,12,0,882.0,125.0,4.6,33.0,993.0,835.11,606.95
2016,6,16,12,15,882.5,125.0,4.6,33.0,997.5,863.7,625.67
2016,6,16,12,30,883.0,125.0,4.6,33.0,1002.0,889.53,642.56
2016,6,16,12,45,882.0,125.0,4.6,33.0,998.5,911.27,656.77
2016,6,16,13,0,881.0,125.0,4.6,33.0,995.0,930.01,669.07
2016,6,16,13,15,878.5,124.5,4.55,33.0,984.0,943.62,677.86
2016,6,16,13,30,876.0,124.0,4.5,33.0,973.0,953.73,684.49
2016,6,16,13,45,872.5,123.0,4.45,33.0,954.5,958.84,687.97
2016,6,16,14,0,869.0,122.0,4.4,33.0,936.0,960.35,689.25
2016,6,16,14,15,863.5,120.5,4.35,33.0,910.5,955.84,686.77
2016,6,16,14,30,858.0,119.0,4.3,33.0,885.0,947.79,682.12
2016,6,16,14,45,844.0,121.0,4.25,33.0,851.0,931.76,672.4
2016,6,16,15,0,830.0,123.0,4.2,33.0,817.0,912.64,660.76
2016,6,16,15,15,819.0,121.0,4.1,33.0,778.5,889.25,646.15
2016,6,16,15,30,808.0,119.0,4.0,33.0,740.0,871.34,635.24
2016,6,16,15,45,794.0,116.5,3.95,33.0,697.0,838.86,614.84
2016,6,16,16,0,780.0,114.0,3.9,33.0,654.0,804.0,592.81
2016,6,16,16,15,762.0,110.5,3.75,32.5,606.5,762.62,566.94
2016,6,16,16,30,744.0,107.0,3.6,32.0,559.0,719.6,539.64
2016,6,16,16,45,719.0,103.5,3.5,32.0,508.0,669.97,506.42
2016,6,16,17,0,694.0,100.0,3.4,32.0,457.0,622.29,473.39
2016,6,16,17,15,662.0,95.0,3.15,31.5,405.0,565.68,433.09
2016,6,16,17,30,630.0,90.0,2.9,31.0,353.0,509.92,392.36
2016,6,16,17,45,584.5,84.0,2.7,30.5,300.5,446.5,344.78
2016,6,16,18,0,539.0,78.0,2.5,30.0,248.0,385.98,297.91
2016,6,16,18,15,476.5,69.5,2.35,29.5,198.5,318.05,244.01
2016,6,16,18,30,414.0,61.0,2.2,29.0,149.0,255.68,192.93
2016,6,16,18,45,320.5,49.0,2.1,28.5,105.5,182.22,132.85
2016,6,16,19,0,227.0,37.0,2.0,28.0,62.0,122.69,83.11
2016,6,16,19,15,113.5,18.5,2.1,27.5,31.0,55.63,15.18
2016,6,16,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.5,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,17,5,45,82.0,16.0,2.9,23.5,23.0,14.55,0.0
2016,6,17,6,0,164.0,32.0,3.2,24.0,46.0,25.01,13.38
2016,6,17,6,15,264.0,46.5,3.35,24.0,88.0,35.82,24.42
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,46.3,33.95
2016,6,17,6,45,456.5,66.5,3.65,24.5,182.0,50.62,37.9
2016,6,17,7,0,549.0,72.0,3.8,25.0,234.0,53.04,40.01
2016,6,17,7,15,596.0,79.0,3.8,25.5,286.5,56.42,42.76
2016,6,17,7,30,643.0,86.0,3.8,26.0,339.0,59.61,45.27
2016,6,17,7,45,689.0,87.0,3.85,26.5,394.5,58.36,43.95
2016,6,17,8,0,735.0,88.0,3.9,27.0,450.0,63.23,47.77
2016,6,17,8,15,758.5,91.5,3.9,27.5,502.0,104.5,56.23
2016,6,17,8,30,782.0,95.0,3.9,28.0,554.0,158.08,87.34
2016,6,17,8,45,805.5,95.5,3.9,28.5,604.5,211.93,127.53
2016,6,17,9,0,829.0,96.0,3.9,29.0,655.0,274.92,178.72
2016,6,17,9,15,842.0,98.5,3.85,29.5,699.5,330.83,225.99
2016,6,17,9,30,855.0,101.0,3.8,30.0,744.0,387.18,273.25
2016,6,17,9,45,867.5,101.5,3.8,30.5,784.5,441.98,318.36
2016,6,17,10,0,880.0,102.0,3.8,31.0,825.0,496.65,362.03
2016,6,17,10,15,887.5,103.5,3.75,31.0,859.0,549.15,403.47
2016,6,17,10,30,895.0,105.0,3.7,31.0,893.0,600.52,442.87
2016,6,17,10,45,901.0,105.0,3.7,31.5,920.0,648.38,477.9
2016,6,17,11,0,907.0,105.0,3.7,32.0,947.0,694.5,510.68
2016,6,17,11,15,910.5,106.0,3.65,32.0,967.0,737.75,541.46
2016,6,17,11,30,914.0,107.0,3.6,32.0,987.0,778.66,568.53
2016,6,17,11,45,917.0,106.5,3.55,32.5,999.5,815.41,591.13
2016,6,17,12,0,920.0,106.0,3.5,33.0,1012.0,849.47,611.7
2016,6,17,12,15,920.0,106.0,3.4,33.0,1016.0,878.64,629.87
2016,6,17,12,30,920.0,106.0,3.3,33.0,1020.0,904.85,646.02
2016,6,17,12,45,919.0,106.0,3.25,33.5,1016.5,927.21,658.6
2016,6,17,13,0,918.0,106.0,3.2,34.0,1013.0,946.38,669.11
2016,6,17,13,15,915.5,105.5,3.15,34.0,1001.5,960.27,677.67
2016,6,17,13,30,913.0,105.0,3.1,34.0,990.0,970.52,684.03
2016,6,17,13,45,909.0,104.5,3.05,34.0,971.0,975.65,687.28
2016,6,17,14,0,905.0,104.0,3.0,34.0,952.0,977.04,688.32
2016,6,17,14,15,899.5,102.5,2.95,34.0,925.5,972.29,685.63
2016,6,17,14,30,894.0,101.0,2.9,34.0,899.0,963.86,680.78
2016,6,17,14,45,886.0,100.0,2.85,34.0,866.5,949.98,672.63
2016,6,17,15,0,878.0,99.0,2.8,34.0,834.0,932.69,662.43
2016,6,17,15,15,868.0,97.0,2.75,34.0,795.0,909.2,648.37
2016,6,17,15,30,858.0,95.0,2.7,34.0,756.0,882.64,632.39
2016,6,17,15,45,846.0,93.0,2.7,34.0,712.5,851.43,613.73
2016,6,17,16,0,834.0,91.0,2.7,34.0,669.0,817.65,593.3
2016,6,17,16,15,818.0,88.5,2.6,33.5,621.0,777.67,569.14
2016,6,17,16,30,802.0,86.0,2.5,33.0,573.0,741.8,547.51
2016,6,17,16,45,781.5,82.5,2.45,33.0,522.0,693.48,516.2
2016,6,17,17,0,761.0,79.0,2.4,33.0,471.0,644.18,483.8
2016,6,17,17,15,732.5,75.0,2.25,32.5,418.5,588.29,445.41
2016,6,17,17,30,704.0,71.0,2.1,32.0,366.0,532.76,405.72
2016,6,17,17,45,665.5,66.0,2.0,31.5,313.0,471.07,360.32
2016,6,17,18,0,627.0,61.0,1.9,31.0,260.0,412.93,315.89
2016,6,17,18,15,569.5,55.0,1.75,30.0,209.0,345.88,263.52
2016,6,17,18,30,512.0,49.0,1.6,29.0,158.0,283.82,213.06
2016,6,17,18,45,421.0,40.0,1.5,28.5,113.0,211.67,153.63
2016,6,17,19,0,330.0,31.0,1.4,28.0,68.0,149.4,100.85
2016,6,17,19,15,165.0,15.5,1.45,27.5,34.0,66.96,20.26
2016,6,17,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,14.55,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.98,13.3
2016,6,18,6,15,237.5,47.0,2.45,24.5,84.5,36.16,24.64
2016,6,18,6,30,334.0,62.0,2.5,25.0,125.0,46.97,34.37
2016,6,18,6,45,408.5,72.0,2.65,25.5,174.0,53.63,40.3
2016,6,18,7,0,483.0,82.0,2.8,26.0,223.0,61.02,46.62
2016,6,18,7,15,532.0,89.5,2.7,26.0,274.5,64.35,49.42
2016,6,18,7,30,581.0,97.0,2.6,26.0,326.0,67.53,51.97
2016,6,18,7,45,616.0,103.5,2.55,26.5,378.5,69.66,53.46
2016,6,18,8,0,651.0,110.0,2.5,27.0,431.0,71.61,54.77
2016,6,18,8,15,677.5,115.0,2.4,27.5,482.0,109.69,62.81
2016,6,18,8,30,704.0,120.0,2.3,28.0,533.0,160.47,92.25
2016,6,18,8,45,726.5,123.0,2.2,28.5,582.0,212.08,130.34
2016,6,18,9,0,749.0,126.0,2.1,29.0,631.0,271.4,177.77
2016,6,18,9,15,764.5,129.5,1.9,29.0,675.5,324.96,222.29
2016,6,18,9,30,780.0,133.0,1.7,29.0,720.0,379.5,267.14
2016,6,18,9,45,796.0,133.0,1.55,29.5,760.5,432.17,309.01
2016,6,18,10,0,812.0,133.0,1.4,30.0,801.0,485.31,349.65
2016,6,18,10,15,821.0,135.5,1.25,30.0,834.5,537.06,388.38
2016,6,18,10,30,830.0,138.0,1.1,30.0,868.0,589.03,425.62
2016,6,18,10,45,840.0,137.0,0.95,30.5,896.5,635.79,456.97
2016,6,18,11,0,850.0,136.0,0.8,31.0,925.0,681.29,486.0
2016,6,18,11,15,855.0,137.0,0.85,31.0,945.5,723.4,514.9
2016,6,18,11,30,860.0,138.0,0.9,31.0,966.0,763.45,541.57
2016,6,18,11,45,856.0,143.5,1.0,31.5,977.0,797.92,562.88
2016,6,18,12,0,852.0,149.0,1.1,32.0,988.0,829.47,582.26
2016,6,18,12,15,853.5,149.5,1.2,32.0,993.0,858.69,601.34
2016,6,18,12,30,855.0,150.0,1.3,32.0,998.0,885.4,618.88
2016,6,18,12,45,856.0,148.5,1.4,32.0,996.0,907.46,633.58
2016,6,18,13,0,857.0,147.0,1.5,32.0,994.0,926.71,646.66
2016,6,18,13,15,854.5,146.5,1.55,32.0,983.0,940.44,655.79
2016,6,18,13,30,852.0,146.0,1.6,32.0,972.0,950.76,662.98
2016,6,18,13,45,849.0,144.0,1.65,32.0,954.0,955.73,667.02
2016,6,18,14,0,846.0,142.0,1.7,32.0,936.0,957.13,669.01
2016,6,18,14,15,840.0,140.5,1.7,32.0,910.0,952.58,666.87
2016,6,18,14,30,834.0,139.0,1.7,32.0,884.0,944.54,662.73
2016,6,18,14,45,824.0,138.0,1.75,32.0,851.0,929.82,655.15
2016,6,18,15,0,814.0,137.0,1.8,32.0,818.0,921.65,651.79
2016,6,18,15,15,802.5,134.5,1.8,32.0,779.5,897.46,637.76
2016,6,18,15,30,791.0,132.0,1.8,32.0,741.0,870.39,622.03
2016,6,18,15,45,773.5,130.0,1.8,32.0,696.5,835.9,601.47
2016,6,18,16,0,756.0,128.0,1.8,32.0,652.0,799.23,579.36
2016,6,18,16,15,736.5,124.0,1.75,32.0,604.0,756.88,552.85
2016,6,18,16,30,717.0,120.0,1.7,32.0,556.0,716.24,527.25
2016,6,18,16,45,686.0,117.0,1.65,32.0,504.5,663.69,493.03
2016,6,18,17,0,655.0,114.0,1.6,32.0,453.0,611.16,457.18
2016,6,18,17,15,622.0,108.0,1.5,31.5,401.0,554.35,418.09
2016,6,18,17,30,589.0,102.0,1.4,31.0,349.0,498.52,378.55
2016,6,18,17,45,535.0,96.0,1.35,30.5,296.0,431.94,329.95
2016,6,18,18,0,481.0,90.0,1.3,30.0,243.0,364.54,279.2
2016,6,18,18,15,419.5,79.0,1.25,29.0,194.0,298.15,227.93
2016,6,18,18,30,358.0,68.0,1.2,28.0,145.0,237.58,179.39
2016,6,18,18,45,266.5,54.0,1.15,27.5,102.0,169.03,123.69
2016,6,18,19,0,175.0,40.0,1.1,27.0,59.0,110.77,75.66
2016,6,18,19,15,87.5,20.0,1.15,26.5,29.5,51.52,16.04
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,14.1,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,24.93,13.19
2016,6,19,6,15,181.0,49.0,1.8,24.5,78.5,38.79,26.84
2016,6,19,6,30,265.0,67.0,1.9,25.0,117.0,50.56,37.4
2016,6,19,6,45,339.5,79.0,2.05,25.5,164.5,58.54,44.47
2016,6,19,7,0,414.0,91.0,2.2,26.0,212.0,66.23,51.04
2016,6,19,7,15,464.0,100.5,2.2,26.0,262.5,71.71,55.64
2016,6,19,7,30,514.0,110.0,2.2,26.0,313.0,76.93,59.9
2016,6,19,7,45,559.0,115.0,2.25,26.5,365.0,77.86,60.34
2016,6,19,8,0,604.0,120.0,2.3,27.0,417.0,78.38,60.42
2016,6,19,8,15,476.5,175.0,2.2,27.0,426.0,140.7,93.25
2016,6,19,8,30,349.0,230.0,2.1,27.0,435.0,203.61,140.55
2016,6,19,8,45,270.0,268.5,2.05,27.5,435.5,241.3,171.45
2016,6,19,9,0,191.0,307.0,2.0,28.0,436.0,277.81,202.1
2016,6,19,9,15,201.5,329.5,1.95,28.5,474.0,313.29,228.46
2016,6,19,9,30,212.0,352.0,1.9,29.0,512.0,350.09,255.58
2016,6,19,9,45,135.5,358.5,1.9,29.5,462.5,341.1,250.28
2016,6,19,10,0,59.0,365.0,1.9,30.0,413.0,328.47,241.31
2016,6,19,10,15,217.5,373.5,1.95,30.0,563.0,419.65,307.29
2016,6,19,10,30,376.0,382.0,2.0,30.0,713.0,527.46,384.2
2016,6,19,10,45,591.5,269.0,2.1,30.0,809.0,588.91,430.45
2016,6,19,11,0,807.0,156.0,2.2,30.0,905.0,670.07,490.8
2016,6,19,11,15,561.0,307.5,2.3,30.0,834.0,663.95,483.08
2016,6,19,11,30,315.0,459.0,2.4,30.0,763.0,635.36,459.25
2016,6,19,11,45,368.5,444.0,2.5,30.0,804.0,682.85,493.37
2016,6,19,12,0,422.0,429.0,2.6,30.0,845.0,732.97,528.53
2016,6,19,12,15,625.0,294.0,2.65,30.0,913.0,804.63,582.03
2016,6,19,12,30,828.0,159.0,2.7,30.0,981.0,878.41,633.31
2016,6,19,12,45,543.0,325.5,2.75,30.0,864.5,805.3,580.75
2016,6,19,13,0,258.0,492.0,2.8,30.0,748.0,707.89,508.55
2016,6,19,13,15,540.5,324.0,2.8,30.0,851.0,831.83,600.51
2016,6,19,13,30,823.0,156.0,2.8,30.0,954.0,943.31,676.56
2016,6,19,13,45,431.5,278.5,2.85,30.0,696.5,703.64,513.62
2016,6,19,14,0,40.0,401.0,2.9,30.0,439.0,419.25,306.2
2016,6,19,14,15,425.0,273.5,2.9,30.0,654.0,701.1,516.51
2016,6,19,14,30,810.0,146.0,2.9,30.0,869.0,939.0,678.18
2016,6,19,14,45,463.0,275.0,2.9,30.0,685.5,739.17,540.66
2016,6,19,15,0,116.0,404.0,2.9,30.0,502.0,515.92,378.43
2016,6,19,15,15,446.5,268.0,2.8,30.0,616.5,708.41,523.54
2016,6,19,15,30,777.0,132.0,2.7,30.0,731.0,857.98,628.06
2016,6,19,15,45,766.5,127.0,2.65,30.0,689.0,826.78,607.14
2016,6,19,16,0,756.0,122.0,2.6,30.0,647.0,793.07,585.93
2016,6,19,16,15,530.5,187.5,2.5,29.5,543.0,653.21,489.95
2016,6,19,16,30,305.0,253.0,2.4,29.0,439.0,514.92,389.3
2016,6,19,16,45,356.0,217.5,2.35,29.0,416.0,504.96,385.02
2016,6,19,17,0,407.0,182.0,2.3,29.0,393.0,502.19,384.68
2016,6,19,17,15,511.5,137.5,2.1,28.5,372.0,506.77,390.56
2016,6,19,17,30,616.0,93.0,1.9,28.0,351.0,505.78,391.24
2016,6,19,17,45,577.5,85.0,1.7,28.0,300.0,444.78,344.39
2016,6,19,18,0,539.0,77.0,1.5,28.0,249.0,386.05,298.34
2016,6,19,18,15,478.5,68.5,1.4,27.5,199.5,319.02,245.39
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,257.35,195.01
2016,6,19,18,45,333.0,48.0,1.25,26.5,107.0,186.23,136.63
2016,6,19,19,0,248.0,36.0,1.2,26.0,64.0,128.29,87.8
2016,6,19,19,15,124.0,18.0,1.2,25.5,32.0,58.11,19.35
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,13.64,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,23.43,12.05
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,33.88,22.83
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,44.0,31.99
2016,6,20,6,45,417.5,67.0,1.85,24.5,170.5,51.0,38.22
2016,6,20,7,0,490.0,76.0,2.0,25.0,219.0,56.12,42.64
2016,6,20,7,15,537.5,83.5,2.05,25.5,270.0,59.68,45.55
2016,6,20,7,30,585.0,91.0,2.1,26.0,321.0,63.06,48.18
2016,6,20,7,45,624.5,95.0,2.15,26.5,373.5,63.62,48.38
2016,6,20,8,0,664.0,99.0,2.2,27.0,426.0,64.16,48.55
2016,6,20,8,15,689.5,103.5,2.15,27.5,476.5,101.11,56.13
2016,6,20,8,30,715.0,108.0,2.1,28.0,527.0,158.01,90.0
2016,6,20,8,45,460.0,206.5,2.1,28.5,485.0,225.27,151.08
2016,6,20,9,0,205.0,305.0,2.1,29.0,443.0,279.55,202.24
2016,6,20,9,15,496.0,212.5,2.05,29.5,577.0,303.32,212.79
2016,6,20,9,30,787.0,120.0,2.0,30.0,711.0,370.37,259.88
2016,6,20,9,45,800.0,122.0,1.95,30.5,751.0,423.71,302.72
2016,6,20,10,0,813.0,124.0,1.9,31.0,791.0,480.64,346.7
2016,6,20,10,15,821.5,125.5,1.85,31.0,824.5,530.39,384.97
2016,6,20,10,30,830.0,127.0,1.8,31.0,858.0,579.24,421.42
2016,6,20,10,45,571.5,282.0,1.75,31.5,793.0,586.52,423.96
2016,6,20,11,0,313.0,437.0,1.7,32.0,728.0,576.43,412.65
2016,6,20,11,15,584.5,283.5,1.7,32.0,841.0,657.34,472.92
2016,6,20,11,30,856.0,130.0,1.7,32.0,954.0,752.97,541.29
2016,6,20,11,45,860.5,129.5,1.7,32.5,967.5,789.04,562.45
2016,6,20,12,0,865.0,129.0,1.7,33.0,981.0,822.73,582.33
2016,6,20,12,15,866.5,129.0,1.7,33.0,986.0,851.83,600.35
2016,6,20,12,30,868.0,129.0,1.7,33.0,991.0,878.3,616.68
2016,6,20,12,45,547.0,314.0,1.75,33.0,856.5,798.09,562.2
2016,6,20,13,0,226.0,499.0,1.8,33.0,722.0,678.28,476.86
2016,6,20,13,15,546.5,312.0,1.8,33.0,844.0,825.9,582.92
2016,6,20,13,30,867.0,125.0,1.8,33.0,966.0,945.33,660.53
2016,6,20,13,45,864.5,123.5,1.85,33.5,948.0,951.07,662.51
2016,6,20,14,0,862.0,122.0,1.9,34.0,930.0,953.23,663.54
2016,6,20,14,15,856.5,120.5,1.95,34.0,905.0,948.93,662.08
2016,6,20,14,30,851.0,119.0,2.0,34.0,880.0,941.11,658.59
2016,6,20,14,45,826.0,128.0,2.05,34.0,844.0,921.95,648.11
2016,6,20,15,0,801.0,137.0,2.1,34.0,808.0,909.75,642.14
2016,6,20,15,15,790.0,134.5,2.15,33.5,770.5,886.31,630.29
2016,6,20,15,30,779.0,132.0,2.2,33.0,733.0,860.02,616.58
2016,6,20,15,45,765.0,128.5,2.25,33.0,690.0,827.35,597.34
2016,6,20,16,0,751.0,125.0,2.3,33.0,647.0,792.35,576.41
2016,6,20,16,15,732.5,121.5,2.3,32.5,600.0,751.57,552.16
2016,6,20,16,30,714.0,118.0,2.3,32.0,553.0,712.31,528.56
2016,6,20,16,45,688.0,114.0,2.3,32.0,503.0,662.55,496.2
2016,6,20,17,0,662.0,110.0,2.3,32.0,453.0,612.44,461.88
2016,6,20,17,15,629.5,104.0,2.15,31.5,401.5,555.72,422.23
2016,6,20,17,30,597.0,98.0,2.0,31.0,350.0,499.93,382.16
2016,6,20,17,45,551.0,91.5,1.95,31.0,298.0,437.1,335.2
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,377.22,289.06
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,305.41,233.41
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,244.63,184.48
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,175.9,128.73
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,117.44,80.51
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,54.46,18.78
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,14.1,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,24.96,13.08
2016,6,21,6,15,222.0,46.0,2.75,23.5,81.0,35.38,24.06
2016,6,21,6,30,318.0,61.0,2.8,24.0,121.0,46.2,33.84
2016,6,21,6,45,391.5,71.0,2.85,25.0,168.5,52.87,39.73
2016,6,21,7,0,465.0,81.0,2.9,26.0,216.0,60.22,45.94
2016,6,21,7,15,515.0,89.0,2.85,26.5,267.5,63.98,49.0
2016,6,21,7,30,565.0,97.0,2.8,27.0,319.0,67.55,51.77
2016,6,21,7,45,604.5,102.0,2.8,28.0,371.0,68.59,52.24
2016,6,21,8,0,644.0,107.0,2.8,29.0,423.0,69.57,52.63
2016,6,21,8,15,671.0,112.0,2.65,29.5,474.0,105.33,59.73
2016,6,21,8,30,698.0,117.0,2.5,30.0,525.0,155.68,88.24
2016,6,21,8,45,719.5,120.5,2.35,30.5,573.5,207.04,125.7
2016,6,21,9,0,741.0,124.0,2.2,31.0,622.0,265.95,172.42
2016,6,21,9,15,756.5,127.5,2.1,31.0,666.5,319.03,216.38
2016,6,21,9,30,772.0,131.0,2.0,31.0,711.0,373.1,260.87
2016,6,21,9,45,785.0,133.0,1.9,31.5,750.5,425.69,302.79
2016,6,21,10,0,798.0,135.0,1.8,32.0,790.0,478.48,343.43
2016,6,21,10,15,807.0,137.0,1.75,32.0,823.5,529.15,382.05
2016,6,21,10,30,816.0,139.0,1.7,32.0,857.0,580.07,419.59
2016,6,21,10,45,825.5,139.0,1.7,32.5,885.0,626.7,452.49
2016,6,21,11,0,835.0,139.0,1.7,33.0,913.0,672.1,483.56
2016,6,21,11,15,840.0,140.0,1.75,33.0,933.5,713.68,512.57
2016,6,21,11,30,845.0,141.0,1.8,33.0,954.0,753.26,539.57
2016,6,21,11,45,854.0,137.0,1.9,33.5,968.5,789.72,562.25
2016,6,21,12,0,863.0,133.0,2.0,34.0,983.0,824.06,583.42
2016,6,21,12,15,864.0,133.5,2.05,34.0,988.0,853.18,601.95
2016,6,21,12,30,865.0,134.0,2.1,34.0,993.0,879.66,618.83
2016,6,21,12,45,543.0,317.0,2.15,34.5,856.0,797.05,561.17
2016,6,21,13,0,221.0,500.0,2.2,35.0,719.0,674.52,472.73
2016,6,21,13,15,539.5,316.5,2.25,35.0,842.0,823.5,579.96
2016,6,21,13,30,858.0,133.0,2.3,35.0,965.0,944.11,659.39
2016,6,21,13,45,853.0,132.5,2.35,35.0,947.0,948.54,661.93
2016,6,21,14,0,848.0,132.0,2.4,35.0,929.0,949.42,663.45
2016,6,21,14,15,842.0,131.0,2.4,35.0,903.5,945.34,661.57
2016,6,21,14,30,836.0,130.0,2.4,35.0,878.0,937.8,657.67
2016,6,21,14,45,833.0,125.0,2.45,35.0,847.5,925.71,651.49
2016,6,21,15,0,830.0,120.0,2.5,35.0,817.0,910.15,643.2
2016,6,21,15,15,820.0,118.0,2.5,34.5,779.0,887.87,631.59
2016,6,21,15,30,810.0,116.0,2.5,34.0,741.0,862.67,618.1
2016,6,21,15,45,796.0,113.5,2.5,34.0,698.0,838.55,604.01
2016,6,21,16,0,782.0,111.0,2.5,34.0,655.0,803.83,582.89
2016,6,21,16,15,764.5,107.5,2.45,33.5,607.5,762.97,558.39
