Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,16,30,747.0,104.0,2.4,33.0,560.0,720.42,532.41
2016,6,21,16,45,725.0,100.0,2.4,33.0,510.0,672.53,501.53
2016,6,21,17,0,703.0,96.0,2.4,33.0,460.0,626.03,470.66
2016,6,21,17,15,672.5,91.0,2.3,32.5,408.0,570.13,431.95
2016,6,21,17,30,642.0,86.0,2.2,32.0,356.0,514.91,392.61
2016,6,21,17,45,604.0,79.0,2.1,31.5,305.0,454.12,347.87
2016,6,21,18,0,566.0,72.0,2.0,31.0,254.0,395.51,303.18
2016,6,21,18,15,505.5,64.5,1.8,30.0,204.0,328.22,250.67
2016,6,21,18,30,445.0,57.0,1.6,29.0,154.0,266.25,200.54
2016,6,21,18,45,358.5,46.0,1.45,28.5,110.0,196.87,143.58
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,136.87,93.25
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,60.78,21.68
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.5,15.0,2.6,23.5,21.0,13.64,0.0
2016,6,22,6,0,153.0,30.0,2.9,24.0,42.0,23.45,11.77
2016,6,22,6,15,252.0,43.5,3.05,24.5,82.5,33.52,22.38
2016,6,22,6,30,351.0,57.0,3.2,25.0,123.0,43.29,31.21
2016,6,22,6,45,425.5,66.0,3.35,25.5,171.5,50.26,37.41
2016,6,22,7,0,500.0,75.0,3.5,26.0,220.0,55.43,41.87
2016,6,22,7,15,548.0,82.0,3.5,26.5,271.5,58.65,44.48
2016,6,22,7,30,596.0,89.0,3.5,27.0,323.0,61.71,46.85
2016,6,22,7,45,633.5,94.0,3.5,27.5,375.5,63.06,47.72
2016,6,22,8,0,671.0,99.0,3.5,28.0,428.0,64.31,48.47
2016,6,22,8,15,696.5,103.5,3.45,28.5,478.5,100.19,55.51
2016,6,22,8,30,722.0,108.0,3.4,29.0,529.0,157.51,89.25
2016,6,22,8,45,743.0,111.0,3.4,29.5,578.0,209.18,127.17
2016,6,22,9,0,764.0,114.0,3.4,30.0,627.0,262.94,170.63
2016,6,22,9,15,779.0,117.0,3.4,30.5,671.0,316.78,215.6
2016,6,22,9,30,794.0,120.0,3.4,31.0,715.0,371.51,261.01
2016,6,22,9,45,806.0,122.0,3.4,31.5,755.0,424.86,304.51
2016,6,22,10,0,818.0,124.0,3.4,32.0,795.0,481.71,349.21
2016,6,22,10,15,827.0,126.0,3.45,32.0,829.0,532.41,389.09
2016,6,22,10,30,836.0,128.0,3.5,32.0,863.0,582.27,427.32
2016,6,22,10,45,843.0,129.0,3.55,32.5,890.5,629.05,461.52
2016,6,22,11,0,850.0,130.0,3.6,33.0,918.0,674.34,493.73
2016,6,22,11,15,541.0,305.5,3.65,33.0,811.5,647.1,470.66
2016,6,22,11,30,232.0,481.0,3.7,33.0,705.0,592.41,427.14
2016,6,22,11,45,554.5,302.5,3.75,33.5,846.5,704.39,511.04
2016,6,22,12,0,877.0,124.0,3.8,34.0,988.0,827.6,596.95
2016,6,22,12,15,596.5,302.0,3.85,34.0,891.0,786.45,565.36
2016,6,22,12,30,316.0,480.0,3.9,34.0,794.0,722.09,515.18
2016,6,22,12,45,598.5,301.5,3.95,34.5,893.5,830.01,594.72
2016,6,22,13,0,881.0,123.0,4.0,35.0,993.0,926.62,659.08
2016,6,22,13,15,878.5,122.5,4.0,35.0,982.5,940.48,667.58
2016,6,22,13,30,876.0,122.0,4.0,35.0,972.0,950.86,674.49
2016,6,22,13,45,872.5,121.0,4.05,35.0,954.0,956.25,678.6
2016,6,22,14,0,869.0,120.0,4.1,35.0,936.0,958.02,680.54
2016,6,22,14,15,509.5,282.0,4.1,35.0,757.5,790.64,568.36
2016,6,22,14,30,150.0,444.0,4.1,35.0,579.0,585.33,420.48
2016,6,22,14,45,82.5,356.0,4.1,35.0,430.0,420.44,305.86
2016,6,22,15,0,15.0,268.0,4.1,35.0,281.0,258.83,188.53
2016,6,22,15,15,93.0,318.0,4.05,34.5,391.0,406.8,299.29
2016,6,22,15,30,171.0,368.0,4.0,34.0,501.0,529.43,388.8
2016,6,22,15,45,189.5,344.0,4.0,34.0,482.5,518.99,382.48
2016,6,22,16,0,208.0,320.0,4.0,34.0,464.0,506.64,375.32
2016,6,22,16,15,465.5,217.5,3.9,33.5,510.5,632.49,472.4
2016,6,22,16,30,723.0,115.0,3.8,33.0,557.0,713.94,534.84
2016,6,22,16,45,697.5,111.0,3.75,33.0,506.5,667.14,503.06
2016,6,22,17,0,672.0,107.0,3.7,33.0,456.0,617.05,468.22
2016,6,22,17,15,640.0,101.5,3.5,32.5,404.5,560.84,428.45
2016,6,22,17,30,608.0,96.0,3.3,32.0,353.0,505.48,388.25
2016,6,22,17,45,564.5,89.0,3.15,31.5,301.0,443.03,341.62
2016,6,22,18,0,521.0,82.0,3.0,31.0,249.0,383.29,295.58
2016,6,22,18,15,460.0,73.0,2.8,30.5,200.0,316.22,242.44
2016,6,22,18,30,399.0,64.0,2.6,30.0,151.0,251.35,189.65
2016,6,22,18,45,312.5,51.5,2.45,29.5,107.5,183.74,134.17
2016,6,22,19,0,226.0,39.0,2.3,29.0,64.0,125.78,85.84
2016,6,22,19,15,113.0,19.5,2.4,28.5,32.0,57.88,21.19
2016,6,22,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,70.5,15.0,2.95,23.5,21.0,13.64,0.0
2016,6,23,6,0,141.0,30.0,3.1,24.0,42.0,23.44,11.64
2016,6,23,6,15,238.5,45.0,3.25,24.5,82.0,34.67,23.32
2016,6,23,6,30,336.0,60.0,3.4,25.0,122.0,45.54,33.11
2016,6,23,6,45,424.5,67.0,3.55,25.5,172.5,51.17,38.18
2016,6,23,7,0,513.0,74.0,3.7,26.0,223.0,54.72,41.26
2016,6,23,7,15,561.0,81.5,3.7,26.5,275.0,58.38,44.26
2016,6,23,7,30,609.0,89.0,3.7,27.0,327.0,61.84,46.97
2016,6,23,7,45,658.0,89.5,3.7,27.5,381.5,60.08,45.22
2016,6,23,8,0,707.0,90.0,3.7,28.0,436.0,64.69,48.8
2016,6,23,8,15,731.5,94.0,3.65,28.5,487.5,100.78,55.32
2016,6,23,8,30,756.0,98.0,3.6,29.0,539.0,153.12,84.54
2016,6,23,8,45,781.5,98.0,3.6,29.5,589.0,205.32,122.66
2016,6,23,9,0,807.0,98.0,3.6,30.0,639.0,260.05,166.97
2016,6,23,9,15,820.5,100.5,3.55,30.0,683.5,321.74,218.66
2016,6,23,9,30,834.0,103.0,3.5,30.0,728.0,377.11,265.46
2016,6,23,9,45,847.0,103.5,3.5,30.5,768.5,431.03,309.84
2016,6,23,10,0,860.0,104.0,3.5,31.0,809.0,484.92,352.92
2016,6,23,10,15,868.0,105.5,3.5,31.5,842.5,536.77,393.16
2016,6,23,10,30,876.0,107.0,3.5,32.0,876.0,587.6,431.35
2016,6,23,10,45,882.5,107.5,3.55,32.5,904.0,635.46,466.4
2016,6,23,11,0,889.0,108.0,3.6,33.0,932.0,681.69,499.32
2016,6,23,11,15,893.0,109.0,3.65,33.0,952.0,724.75,530.26
2016,6,23,11,30,897.0,110.0,3.7,33.0,972.0,765.58,557.94
2016,6,23,11,45,891.5,116.0,3.75,33.5,982.5,800.83,580.02
2016,6,23,12,0,886.0,122.0,3.8,34.0,993.0,832.94,599.86
2016,6,23,12,15,887.0,122.0,3.8,34.0,998.0,862.33,618.82
2016,6,23,12,30,888.0,122.0,3.8,34.0,1003.0,888.96,635.96
2016,6,23,12,45,886.0,123.0,3.85,34.0,1000.0,911.05,650.41
2016,6,23,13,0,884.0,124.0,3.9,34.0,997.0,930.13,663.0
2016,6,23,13,15,881.5,123.5,3.9,34.0,986.5,944.11,672.11
2016,6,23,13,30,879.0,123.0,3.9,34.0,976.0,954.6,679.1
2016,6,23,13,45,874.5,122.5,3.95,34.5,957.5,959.6,681.57
2016,6,23,14,0,870.0,122.0,4.0,35.0,939.0,960.99,681.87
2016,6,23,14,15,864.0,120.5,3.95,35.0,913.5,956.37,679.31
2016,6,23,14,30,858.0,119.0,3.9,35.0,888.0,948.19,674.61
2016,6,23,14,45,850.5,117.5,3.9,35.0,855.5,935.11,667.17
2016,6,23,15,0,843.0,116.0,3.9,35.0,823.0,918.7,657.68
2016,6,23,15,15,832.5,113.5,3.85,34.5,785.0,895.28,644.77
2016,6,23,15,30,822.0,111.0,3.8,34.0,747.0,868.89,629.9
2016,6,23,15,45,806.5,109.5,3.8,34.0,703.0,844.08,615.01
2016,6,23,16,0,791.0,108.0,3.8,34.0,659.0,808.97,593.15
2016,6,23,16,15,773.0,105.0,3.75,33.5,611.5,768.04,568.15
2016,6,23,16,30,755.0,102.0,3.7,33.0,564.0,725.42,541.67
2016,6,23,16,45,728.5,99.5,3.7,33.0,513.0,675.55,508.76
2016,6,23,17,0,702.0,97.0,3.7,33.0,462.0,627.45,476.14
2016,6,23,17,15,671.0,92.0,3.5,32.5,410.0,571.26,436.44
2016,6,23,17,30,640.0,87.0,3.3,32.0,358.0,515.79,396.19
2016,6,23,17,45,592.0,82.0,3.15,31.5,305.0,451.57,348.22
2016,6,23,18,0,544.0,77.0,3.0,31.0,252.0,390.43,301.09
2016,6,23,18,15,483.5,69.0,2.75,30.0,202.5,323.56,248.5
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,261.98,198.4
2016,6,23,18,45,332.0,49.5,2.3,28.5,109.0,188.76,138.32
2016,6,23,19,0,241.0,38.0,2.1,28.0,65.0,129.38,88.66
2016,6,23,19,15,120.5,19.0,2.2,27.5,32.5,59.27,22.36
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,68.5,15.0,1.8,22.5,20.5,13.64,0.0
2016,6,24,6,0,137.0,30.0,2.0,23.0,41.0,23.45,11.58
2016,6,24,6,15,238.0,45.0,2.15,23.5,81.5,34.69,23.44
2016,6,24,6,30,339.0,60.0,2.3,24.0,122.0,45.57,33.28
2016,6,24,6,45,430.5,66.5,2.5,25.0,172.5,50.81,37.96
2016,6,24,7,0,522.0,73.0,2.7,26.0,223.0,54.0,40.64
2016,6,24,7,15,570.5,79.5,2.75,26.5,275.5,56.91,43.01
2016,6,24,7,30,619.0,86.0,2.8,27.0,328.0,59.71,45.16
2016,6,24,7,45,517.5,126.0,2.85,27.5,349.0,86.02,66.96
2016,6,24,8,0,416.0,166.0,2.9,28.0,370.0,109.16,85.73
2016,6,24,8,15,308.0,210.0,2.95,28.5,370.5,160.27,113.25
2016,6,24,8,30,200.0,254.0,3.0,29.0,371.0,208.38,149.49
2016,6,24,8,45,268.0,266.5,3.05,29.5,437.5,238.1,168.21
2016,6,24,9,0,336.0,279.0,3.1,30.0,504.0,283.93,200.76
2016,6,24,9,15,285.0,313.0,3.15,30.0,513.5,317.82,229.26
2016,6,24,9,30,234.0,347.0,3.2,30.0,523.0,353.07,257.81
2016,6,24,9,45,559.0,219.0,3.3,30.5,669.0,395.17,286.33
2016,6,24,10,0,884.0,91.0,3.4,31.0,815.0,485.0,352.87
2016,6,24,10,15,890.5,92.5,3.5,31.0,848.0,537.25,394.37
2016,6,24,10,30,897.0,94.0,3.6,31.0,881.0,588.31,434.01
2016,6,24,10,45,903.5,93.5,3.7,31.5,908.5,636.27,469.56
2016,6,24,11,0,910.0,93.0,3.8,32.0,936.0,682.55,502.94
2016,6,24,11,15,569.5,287.0,3.9,32.0,819.0,648.27,474.69
2016,6,24,11,30,229.0,481.0,4.0,32.0,702.0,589.88,427.75
2016,6,24,11,45,290.0,467.0,4.1,32.5,750.0,640.03,463.35
2016,6,24,12,0,351.0,453.0,4.2,33.0,798.0,694.36,500.95
2016,6,24,12,15,272.5,480.0,4.25,32.5,749.0,669.31,483.07
2016,6,24,12,30,194.0,507.0,4.3,32.0,700.0,635.97,459.53
2016,6,24,12,45,212.0,503.0,4.4,32.0,713.0,659.04,476.37
2016,6,24,13,0,230.0,499.0,4.5,32.0,726.0,681.64,492.63
2016,6,24,13,15,237.0,491.5,4.5,32.0,723.5,689.95,498.73
2016,6,24,13,30,244.0,484.0,4.5,32.0,721.0,697.0,504.09
2016,6,24,13,45,237.0,475.5,4.55,32.0,702.5,688.44,498.66
2016,6,24,14,0,230.0,467.0,4.6,32.0,684.0,678.4,492.31
2016,6,24,14,15,530.5,300.0,4.55,31.5,780.5,828.92,605.47
2016,6,24,14,30,831.0,133.0,4.5,31.0,877.0,936.46,681.93
2016,6,24,14,45,820.0,132.5,4.5,31.0,844.5,921.51,672.24
2016,6,24,15,0,809.0,132.0,4.5,31.0,812.0,912.88,667.66
2016,6,24,15,15,481.5,250.5,4.4,31.0,650.0,723.38,536.16
2016,6,24,15,30,154.0,369.0,4.3,31.0,488.0,515.29,382.19
2016,6,24,15,45,90.5,316.0,4.25,31.0,385.0,388.77,290.94
2016,6,24,16,0,27.0,263.0,4.2,31.0,282.0,278.81,208.76
2016,6,24,16,15,206.0,249.0,4.05,30.5,376.5,438.61,333.74
2016,6,24,16,30,385.0,235.0,3.9,30.0,471.0,559.61,426.47
2016,6,24,16,45,390.0,211.0,3.8,30.0,431.5,537.41,410.64
2016,6,24,17,0,395.0,187.0,3.7,30.0,392.0,500.33,384.55
2016,6,24,17,15,389.0,165.0,3.45,29.5,348.5,456.05,352.91
2016,6,24,17,30,383.0,143.0,3.2,29.0,305.0,410.95,319.86
2016,6,24,17,45,356.5,126.0,2.95,28.5,260.5,358.73,280.17
2016,6,24,18,0,330.0,109.0,2.7,28.0,216.0,308.15,240.66
2016,6,24,18,15,291.0,92.0,2.45,27.5,173.5,253.55,196.86
2016,6,24,18,30,252.0,75.0,2.2,27.0,131.0,194.38,148.48
2016,6,24,18,45,190.0,58.0,2.0,27.0,93.0,139.72,102.96
2016,6,24,19,0,128.0,41.0,1.8,27.0,55.0,91.81,62.83
2016,6,24,19,15,64.0,20.5,1.85,26.5,27.5,42.36,15.24
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,11.5,2.4,24.0,11.5,10.46,0.0
2016,6,25,6,0,0.0,23.0,2.5,24.0,23.0,20.16,8.96
2016,6,25,6,15,13.5,43.5,2.55,24.0,46.0,36.57,24.92
2016,6,25,6,30,27.0,64.0,2.6,24.0,69.0,52.7,39.32
2016,6,25,6,45,46.0,85.5,2.65,24.5,97.5,69.26,53.77
2016,6,25,7,0,65.0,107.0,2.7,25.0,126.0,85.54,67.68
2016,6,25,7,15,65.0,129.5,2.85,25.0,151.5,102.05,81.61
2016,6,25,7,30,65.0,152.0,3.0,25.0,177.0,118.2,95.0
2016,6,25,7,45,112.5,179.0,3.2,25.5,230.5,130.65,104.88
2016,6,25,8,0,160.0,206.0,3.4,26.0,284.0,147.56,118.27
2016,6,25,8,15,177.5,230.0,3.55,26.0,326.0,173.87,128.63
2016,6,25,8,30,195.0,254.0,3.7,26.0,368.0,207.56,151.06
2016,6,25,8,45,132.0,272.0,3.85,26.5,352.5,226.03,166.88
2016,6,25,9,0,69.0,290.0,4.0,27.0,337.0,244.37,183.05
2016,6,25,9,15,67.0,310.0,4.05,27.0,358.0,266.58,199.99
2016,6,25,9,30,65.0,330.0,4.1,27.0,379.0,288.67,216.73
2016,6,25,9,45,187.0,351.0,4.15,27.5,502.0,355.53,264.92
2016,6,25,10,0,309.0,372.0,4.2,28.0,625.0,436.61,324.06
2016,6,25,10,15,260.0,401.0,4.2,28.0,620.5,455.63,338.71
2016,6,25,10,30,211.0,430.0,4.2,28.0,616.0,474.33,352.45
2016,6,25,10,45,219.0,444.0,4.25,28.0,642.5,506.22,375.82
2016,6,25,11,0,227.0,458.0,4.3,28.0,669.0,538.55,399.23
2016,6,25,11,15,208.0,472.0,4.25,28.0,668.5,552.33,408.64
2016,6,25,11,30,189.0,486.0,4.2,28.0,668.0,564.24,416.61
2016,6,25,11,45,115.5,457.0,4.2,28.5,568.5,495.4,365.68
2016,6,25,12,0,42.0,428.0,4.2,29.0,469.0,416.82,307.19
2016,6,25,12,15,24.5,299.0,4.15,29.0,323.0,290.91,215.6
2016,6,25,12,30,7.0,170.0,4.1,29.0,177.0,158.13,116.22
2016,6,25,12,45,11.5,236.5,4.05,29.0,248.5,222.44,164.94
2016,6,25,13,0,16.0,303.0,4.0,29.0,320.0,287.6,213.31
2016,6,25,13,15,8.0,207.0,3.95,29.0,215.5,193.56,143.03
2016,6,25,13,30,0.0,111.0,3.9,29.0,111.0,99.35,71.37
2016,6,25,13,45,7.0,191.5,3.85,29.0,198.0,179.01,132.49
2016,6,25,14,0,14.0,272.0,3.8,29.0,285.0,260.01,193.39
2016,6,25,14,15,14.0,268.0,3.75,29.0,281.0,256.73,190.96
2016,6,25,14,30,14.0,264.0,3.7,29.0,277.0,253.38,188.69
2016,6,25,14,45,11.5,240.5,3.7,29.0,251.0,229.31,170.89
2016,6,25,15,0,9.0,217.0,3.7,29.0,225.0,205.18,152.96
2016,6,25,15,15,4.5,158.0,3.7,28.5,162.0,146.23,108.49
2016,6,25,15,30,0.0,99.0,3.7,28.0,99.0,88.07,63.73
2016,6,25,15,45,3.5,149.0,3.7,28.0,151.5,137.02,102.18
2016,6,25,16,0,7.0,199.0,3.7,28.0,204.0,187.3,141.33
2016,6,25,16,15,3.5,147.0,3.65,28.0,149.5,135.31,101.29
2016,6,25,16,30,0.0,95.0,3.6,28.0,95.0,84.29,61.49
2016,6,25,16,45,0.0,87.5,3.6,28.0,87.5,77.52,56.38
2016,6,25,17,0,0.0,80.0,3.6,28.0,80.0,70.82,51.26
2016,6,25,17,15,0.0,97.5,3.4,27.5,97.5,87.02,64.54
2016,6,25,17,30,0.0,115.0,3.2,27.0,115.0,104.41,78.84
2016,6,25,17,45,0.0,98.0,3.05,27.0,98.0,88.68,66.43
2016,6,25,18,0,0.0,81.0,2.9,27.0,81.0,72.93,53.85
2016,6,25,18,15,0.0,65.0,2.65,26.5,65.0,58.15,41.95
2016,6,25,18,30,0.0,49.0,2.4,26.0,49.0,43.34,29.8
2016,6,25,18,45,0.0,35.0,2.15,25.5,35.0,30.86,19.38
2016,6,25,19,0,0.0,21.0,1.9,25.0,21.0,18.48,8.93
2016,6,25,19,15,0.0,10.5,1.95,25.0,10.5,9.22,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,12.5,1.2,23.5,12.5,11.37,0.0
2016,6,26,6,0,0.0,25.0,1.3,24.0,25.0,21.69,9.92
2016,6,26,6,15,28.0,45.5,1.45,24.0,51.0,37.96,26.08
2016,6,26,6,30,56.0,66.0,1.6,24.0,77.0,54.1,40.5
2016,6,26,6,45,86.5,87.0,1.8,24.5,109.5,68.22,52.87
2016,6,26,7,0,117.0,108.0,2.0,25.0,142.0,83.44,65.87
2016,6,26,7,15,76.5,126.5,2.05,25.0,150.5,100.2,80.0
2016,6,26,7,30,36.0,145.0,2.1,25.0,159.0,113.65,91.1
2016,6,26,7,45,80.5,175.0,2.2,25.5,212.5,134.36,107.85
2016,6,26,8,0,125.0,205.0,2.3,26.0,266.0,146.67,117.37
2016,6,26,8,15,413.5,159.0,2.35,26.0,393.5,123.62,82.9
2016,6,26,8,30,702.0,113.0,2.4,26.0,521.0,150.12,85.47
2016,6,26,8,45,423.0,209.5,2.45,26.5,461.5,218.37,148.63
2016,6,26,9,0,144.0,306.0,2.5,27.0,402.0,264.61,195.04
2016,6,26,9,15,472.5,209.5,2.55,27.5,557.0,291.68,206.69
2016,6,26,9,30,801.0,113.0,2.6,28.0,712.0,365.97,258.92
2016,6,26,9,45,817.0,112.5,2.7,28.5,752.5,424.03,306.25
2016,6,26,10,0,833.0,112.0,2.8,29.0,793.0,477.06,348.8
2016,6,26,10,15,576.0,258.5,2.85,29.5,739.0,502.23,369.03
2016,6,26,10,30,319.0,405.0,2.9,30.0,685.0,511.12,374.22
2016,6,26,10,45,590.0,261.5,3.0,30.5,800.0,579.27,426.04
2016,6,26,11,0,861.0,118.0,3.1,31.0,915.0,670.17,493.7
2016,6,26,11,15,635.0,265.5,3.15,31.0,860.5,676.15,494.44
2016,6,26,11,30,409.0,413.0,3.2,31.0,806.0,664.17,482.03
2016,6,26,11,45,416.0,420.5,3.25,31.5,825.0,698.12,504.69
2016,6,26,12,0,423.0,428.0,3.3,32.0,844.0,731.52,526.39
2016,6,26,12,15,393.5,439.0,3.3,32.0,828.0,735.21,528.25
2016,6,26,12,30,364.0,450.0,3.3,32.0,812.0,736.67,528.71
2016,6,26,12,45,603.5,297.5,3.35,32.0,895.0,830.6,598.54
2016,6,26,13,0,843.0,145.0,3.4,32.0,978.0,910.95,653.72
2016,6,26,13,15,840.5,144.5,3.4,32.0,967.5,924.8,662.31
2016,6,26,13,30,838.0,144.0,3.4,32.0,957.0,935.3,669.33
2016,6,26,13,45,833.0,143.5,3.4,32.0,938.5,939.99,672.72
2016,6,26,14,0,828.0,143.0,3.4,32.0,920.0,941.2,674.03
2016,6,26,14,15,821.5,141.5,3.35,32.0,895.0,936.57,671.38
2016,6,26,14,30,815.0,140.0,3.3,32.0,870.0,928.51,666.67
2016,6,26,14,45,807.0,138.0,3.3,32.0,838.5,925.21,665.51
2016,6,26,15,0,799.0,136.0,3.3,32.0,807.0,908.45,655.67
2016,6,26,15,15,788.0,133.5,3.25,32.0,769.5,885.27,641.47
2016,6,26,15,30,777.0,131.0,3.2,32.0,732.0,859.24,625.45
2016,6,26,15,45,681.0,168.5,3.15,32.0,673.0,802.9,589.12
2016,6,26,16,0,585.0,206.0,3.1,32.0,614.0,742.42,548.03
2016,6,26,16,15,649.5,161.0,2.95,31.5,584.0,732.27,544.92
2016,6,26,16,30,714.0,116.0,2.8,31.0,554.0,712.78,533.68
2016,6,26,16,45,550.0,152.5,2.7,31.0,472.0,602.98,455.64
2016,6,26,17,0,386.0,189.0,2.6,31.0,390.0,496.67,377.49
2016,6,26,17,15,375.0,168.0,2.3,30.5,346.0,450.5,344.94
2016,6,26,17,30,364.0,147.0,2.0,30.0,302.0,404.0,311.04
2016,6,26,17,45,341.5,128.5,1.7,29.5,257.5,353.39,272.99
2016,6,26,18,0,319.0,110.0,1.4,29.0,213.0,304.04,234.86
2016,6,26,18,15,281.0,93.0,1.3,28.5,171.0,241.39,185.74
2016,6,26,18,30,243.0,76.0,1.2,28.0,129.0,192.21,145.74
2016,6,26,18,45,185.5,58.0,1.15,27.5,92.0,138.39,101.59
2016,6,26,19,0,128.0,40.0,1.1,27.0,55.0,90.69,61.98
2016,6,26,19,15,64.0,20.0,1.1,26.5,27.5,41.86,15.43
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,83.0,13.5,1.4,22.5,20.0,12.28,0.0
2016,6,27,6,0,166.0,27.0,1.6,23.0,40.0,21.15,9.41
2016,6,27,6,15,266.0,40.0,1.65,23.5,80.0,30.91,20.23
2016,6,27,6,30,366.0,53.0,1.7,24.0,120.0,41.61,29.89
2016,6,27,6,45,451.5,59.0,1.75,25.0,169.0,44.64,32.69
2016,6,27,7,0,537.0,65.0,1.8,26.0,218.0,47.73,35.3
2016,6,27,7,15,489.0,91.0,1.75,26.5,253.0,65.8,50.55
2016,6,27,7,30,441.0,117.0,1.7,27.0,288.0,81.49,63.5
2016,6,27,7,45,577.0,100.5,1.7,27.5,359.0,67.59,51.5
2016,6,27,8,0,713.0,84.0,1.7,28.0,430.0,60.39,45.2
2016,6,27,8,15,494.5,163.0,1.7,28.5,416.0,129.84,85.1
2016,6,27,8,30,276.0,242.0,1.7,29.0,402.0,200.25,139.9
2016,6,27,8,45,538.5,168.5,1.75,29.5,516.0,207.75,133.64
2016,6,27,9,0,801.0,95.0,1.8,30.0,630.0,260.66,166.43
2016,6,27,9,15,814.5,97.5,1.8,30.5,674.5,315.16,211.69
2016,6,27,9,30,828.0,100.0,1.8,31.0,719.0,370.23,257.08
2016,6,27,9,45,839.0,102.0,1.8,31.5,758.5,424.23,300.67
2016,6,27,10,0,850.0,104.0,1.8,32.0,798.0,478.05,342.74
2016,6,27,10,15,858.0,105.5,1.8,32.0,832.0,529.5,382.49
2016,6,27,10,30,866.0,107.0,1.8,32.0,866.0,579.97,420.33
2016,6,27,10,45,871.5,108.0,1.8,32.5,893.0,627.3,453.98
2016,6,27,11,0,877.0,109.0,1.8,33.0,920.0,672.95,485.42
2016,6,27,11,15,627.0,267.0,1.8,33.5,853.5,671.53,479.89
2016,6,27,11,30,377.0,425.0,1.8,34.0,787.0,651.44,460.89
2016,6,27,11,45,626.0,274.0,1.8,34.5,885.0,735.37,521.21
2016,6,27,12,0,875.0,123.0,1.8,35.0,983.0,823.95,579.79
2016,6,27,12,15,876.0,123.0,1.8,35.0,988.0,853.21,597.29
2016,6,27,12,30,877.0,123.0,1.8,35.0,993.0,879.75,613.57
2016,6,27,12,45,876.0,123.0,1.8,35.0,990.5,901.79,627.04
2016,6,27,13,0,875.0,123.0,1.8,35.0,988.0,920.87,638.75
2016,6,27,13,15,872.5,122.5,1.85,35.0,977.5,934.88,647.95
2016,6,27,13,30,870.0,122.0,1.9,35.0,967.0,945.43,655.17
2016,6,27,13,45,865.5,121.5,1.95,35.5,948.5,950.54,657.82
2016,6,27,14,0,861.0,121.0,2.0,36.0,930.0,952.07,658.43
2016,6,27,14,15,855.0,120.0,2.0,36.0,905.0,948.11,656.64
2016,6,27,14,30,849.0,119.0,2.0,36.0,880.0,940.64,652.84
2016,6,27,14,45,826.0,126.5,2.0,36.0,845.0,922.17,642.37
2016,6,27,15,0,803.0,134.0,2.0,36.0,810.0,910.47,636.28
2016,6,27,15,15,792.5,131.5,2.0,35.5,772.5,887.72,624.55
2016,6,27,15,30,782.0,129.0,2.0,35.0,735.0,862.07,611.03
2016,6,27,15,45,767.5,126.0,2.05,35.0,692.0,829.64,592.25
2016,6,27,16,0,753.0,123.0,2.1,35.0,649.0,794.89,571.81
2016,6,27,16,15,734.5,119.5,2.1,34.5,602.5,754.22,547.98
2016,6,27,16,30,716.0,116.0,2.1,34.0,556.0,714.91,524.7
2016,6,27,16,45,693.0,111.5,2.15,34.0,506.0,666.86,494.23
2016,6,27,17,0,670.0,107.0,2.2,34.0,456.0,618.2,461.88
2016,6,27,17,15,541.0,122.5,2.1,33.5,384.5,519.65,391.85
2016,6,27,17,30,412.0,138.0,2.0,33.0,313.0,424.84,322.82
2016,6,27,17,45,387.0,121.5,1.9,33.0,267.5,372.57,284.11
2016,6,27,18,0,362.0,105.0,1.8,33.0,222.0,321.71,245.15
2016,6,27,18,15,321.5,89.0,1.65,32.0,178.5,265.69,201.9
2016,6,27,18,30,281.0,73.0,1.5,31.0,135.0,213.34,160.12
2016,6,27,18,45,220.0,56.5,1.35,30.0,96.5,156.87,114.38
2016,6,27,19,0,159.0,40.0,1.2,29.0,58.0,107.1,73.29
2016,6,27,19,15,79.5,20.0,1.2,28.5,29.0,45.89,17.21
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.5,12.28,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,35.0,21.87,9.57
2016,6,28,6,15,175.5,46.0,2.45,25.5,73.0,36.52,24.64
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,49.21,36.0
2016,6,28,6,45,320.5,79.0,2.6,27.0,157.0,58.7,44.27
2016,6,28,7,0,386.0,93.0,2.7,28.0,203.0,67.8,51.92
2016,6,28,7,15,435.0,104.0,2.5,28.5,252.5,74.28,57.23
2016,6,28,7,30,484.0,115.0,2.3,29.0,302.0,80.45,62.11
2016,6,28,7,45,522.0,124.0,2.1,30.0,353.0,84.87,65.28
2016,6,28,8,0,560.0,133.0,1.9,31.0,404.0,88.23,67.5
2016,6,28,8,15,588.5,140.0,1.7,31.0,454.0,117.15,72.21
2016,6,28,8,30,617.0,147.0,1.5,31.0,504.0,164.16,97.82
2016,6,28,8,45,640.0,152.5,1.35,31.5,551.5,212.52,131.87
2016,6,28,9,0,663.0,158.0,1.2,32.0,599.0,263.39,171.14
2016,6,28,9,15,680.0,162.5,1.2,32.5,643.0,314.06,211.67
2016,6,28,9,30,697.0,167.0,1.2,33.0,687.0,366.06,252.92
2016,6,28,9,45,708.5,172.0,1.25,33.5,726.0,417.34,292.98
2016,6,28,10,0,720.0,177.0,1.3,34.0,765.0,468.87,332.07
2016,6,28,10,15,730.5,180.0,1.4,34.0,798.5,518.34,369.54
2016,6,28,10,30,741.0,183.0,1.5,34.0,832.0,569.41,407.13
2016,6,28,10,45,745.0,187.5,1.65,34.0,858.5,614.33,439.99
2016,6,28,11,0,749.0,192.0,1.8,34.0,885.0,657.87,471.28
2016,6,28,11,15,754.5,193.5,1.9,34.0,905.0,698.44,499.79
2016,6,28,11,30,760.0,195.0,2.0,34.0,925.0,737.38,526.77
2016,6,28,11,45,778.0,185.5,2.1,34.5,942.0,774.96,551.7
2016,6,28,12,0,796.0,176.0,2.2,35.0,959.0,811.18,574.47
2016,6,28,12,15,797.5,176.0,2.25,34.5,964.0,840.22,594.2
2016,6,28,12,30,799.0,176.0,2.3,34.0,969.0,866.81,612.47
2016,6,28,12,45,794.0,179.0,2.4,34.0,965.5,887.76,626.38
2016,6,28,13,0,789.0,182.0,2.5,34.0,962.0,905.81,638.55
2016,6,28,13,15,786.5,181.5,2.55,34.0,951.5,919.8,647.86
2016,6,28,13,30,784.0,181.0,2.6,34.0,941.0,930.51,655.23
2016,6,28,13,45,392.0,131.0,2.7,34.0,511.0,520.48,383.06
2016,6,28,14,0,0.0,81.0,2.8,34.0,81.0,72.28,49.24
2016,6,28,14,15,0.0,58.0,2.9,33.5,58.0,51.64,34.02
2016,6,28,14,30,0.0,35.0,3.0,33.0,35.0,31.11,18.38
2016,6,28,14,45,0.0,51.0,3.1,33.0,51.0,45.33,29.37
2016,6,28,15,0,0.0,67.0,3.2,33.0,67.0,59.54,40.35
2016,6,28,15,15,0.0,45.0,3.25,32.5,45.0,39.92,25.37
2016,6,28,15,30,0.0,23.0,3.3,32.0,23.0,20.37,10.27
2016,6,28,15,45,0.0,48.0,3.35,32.0,48.0,42.53,27.61
2016,6,28,16,0,0.0,73.0,3.4,32.0,73.0,64.72,44.96
2016,6,28,16,15,0.0,61.5,3.35,31.5,61.5,54.46,37.18
2016,6,28,16,30,0.0,50.0,3.3,31.0,50.0,44.22,29.34
2016,6,28,16,45,0.0,57.0,3.25,30.5,57.0,50.41,34.42
2016,6,28,17,0,0.0,64.0,3.2,30.0,64.0,56.59,39.55
2016,6,28,17,15,58.5,119.0,3.0,29.5,144.0,152.7,117.24
2016,6,28,17,30,117.0,174.0,2.8,29.0,224.0,257.42,199.77
2016,6,28,17,45,109.5,150.0,2.6,28.5,191.5,222.96,173.15
2016,6,28,18,0,102.0,126.0,2.4,28.0,159.0,188.82,146.54
2016,6,28,18,15,86.0,103.5,2.15,27.5,127.5,152.71,117.64
2016,6,28,18,30,70.0,81.0,1.9,27.0,96.0,117.96,89.24
2016,6,28,18,45,48.0,59.5,1.7,27.0,68.5,77.97,56.25
2016,6,28,19,0,26.0,38.0,1.5,27.0,41.0,46.27,29.95
2016,6,28,19,15,13.0,19.0,1.35,26.5,20.5,21.19,5.57
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,26.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,26.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,26.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,26.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.82,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.35,8.35
2016,6,29,6,15,241.5,40.5,2.3,24.5,76.0,31.28,20.38
2016,6,29,6,30,337.0,55.0,2.3,25.0,115.0,41.86,29.94
2016,6,29,6,45,168.5,63.5,2.35,25.5,93.5,49.65,36.86
2016,6,29,7,0,0.0,72.0,2.4,26.0,72.0,62.38,47.77
2016,6,29,7,15,291.0,80.5,2.4,26.5,192.5,56.87,42.97
2016,6,29,7,30,582.0,89.0,2.4,27.0,313.0,61.97,47.09
2016,6,29,7,45,620.0,94.0,2.4,27.5,365.5,63.3,47.94
2016,6,29,8,0,658.0,99.0,2.4,28.0,418.0,64.54,48.68
2016,6,29,8,15,684.5,104.0,2.4,28.0,469.0,95.48,53.99
2016,6,29,8,30,711.0,109.0,2.4,28.0,520.0,146.45,81.8
2016,6,29,8,45,460.0,205.0,2.4,28.5,480.5,220.36,147.4
2016,6,29,9,0,209.0,301.0,2.4,29.0,441.0,275.67,199.37
2016,6,29,9,15,142.0,318.0,2.45,29.5,416.0,286.12,209.53
2016,6,29,9,30,75.0,335.0,2.5,30.0,391.0,295.31,217.82
2016,6,29,9,45,441.5,231.5,2.55,30.5,589.0,357.03,259.06
2016,6,29,10,0,808.0,128.0,2.6,31.0,787.0,473.12,343.03
2016,6,29,10,15,817.0,130.0,2.65,31.0,821.5,526.89,384.67
2016,6,29,10,30,826.0,132.0,2.7,31.0,856.0,576.53,422.61
2016,6,29,10,45,515.5,296.5,2.75,31.5,753.5,563.43,411.26
2016,6,29,11,0,205.0,461.0,2.8,32.0,651.0,526.05,380.58
2016,6,29,11,15,527.5,299.0,2.85,32.0,802.0,630.6,459.54
2016,6,29,11,30,850.0,137.0,2.9,32.0,953.0,751.3,547.8
2016,6,29,11,45,509.0,319.0,2.95,32.5,810.0,685.26,495.4
2016,6,29,12,0,168.0,501.0,3.0,33.0,667.0,585.62,419.19
2016,6,29,12,15,519.0,315.5,3.0,33.0,830.0,735.41,530.26
2016,6,29,12,30,870.0,130.0,3.0,33.0,993.0,879.67,629.01
2016,6,29,12,45,869.5,130.0,3.05,33.0,990.5,902.18,642.76
2016,6,29,13,0,869.0,130.0,3.1,33.0,988.0,921.8,655.64
2016,6,29,13,15,866.5,129.5,3.1,33.0,977.5,935.94,664.75
2016,6,29,13,30,864.0,129.0,3.1,33.0,967.0,946.64,671.8
2016,6,29,13,45,859.0,128.5,3.1,33.0,949.0,951.44,675.22
2016,6,29,14,0,854.0,128.0,3.1,33.0,931.0,952.67,676.52
2016,6,29,14,15,848.0,127.0,3.1,33.0,906.0,948.9,674.78
2016,6,29,14,30,842.0,126.0,3.1,33.0,881.0,941.64,670.96
2016,6,29,14,45,812.5,137.5,3.1,33.0,844.0,931.08,665.15
2016,6,29,15,0,783.0,149.0,3.1,33.0,807.0,908.34,651.59
2016,6,29,15,15,527.5,252.5,3.15,33.0,687.0,769.44,558.88
2016,6,29,15,30,272.0,356.0,3.2,33.0,567.0,623.24,454.65
2016,6,29,15,45,234.0,339.0,3.25,33.0,513.0,553.98,407.91
2016,6,29,16,0,196.0,322.0,3.3,33.0,459.0,499.59,370.09
2016,6,29,16,15,443.5,225.0,3.3,32.5,506.0,624.63,466.68
2016,6,29,16,30,691.0,128.0,3.3,32.0,553.0,709.79,532.27
2016,6,29,16,45,665.5,123.5,3.35,32.0,503.0,660.72,498.87
2016,6,29,17,0,640.0,119.0,3.4,32.0,453.0,611.27,464.61
2016,6,29,17,15,607.5,112.5,3.2,31.5,401.5,554.83,424.67
2016,6,29,17,30,575.0,106.0,3.0,31.0,350.0,499.3,384.35
2016,6,29,17,45,531.5,98.0,2.85,30.5,299.0,437.03,337.89
2016,6,29,18,0,488.0,90.0,2.7,30.0,248.0,377.48,292.06
2016,6,29,18,15,428.5,79.5,2.4,29.5,199.0,307.05,236.36
2016,6,29,18,30,369.0,69.0,2.1,29.0,150.0,246.92,187.22
2016,6,29,18,45,291.0,54.5,1.85,28.5,107.5,181.36,133.31
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,124.44,85.76
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,57.97,23.39
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.5,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.5,1.2,24.5,18.0,12.28,0.0
2016,6,30,6,0,127.0,27.0,1.4,25.0,36.0,21.14,8.58
2016,6,30,6,15,220.5,42.5,1.45,25.5,75.0,32.81,21.53
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,44.1,31.68
2016,6,30,6,45,389.0,68.0,1.6,26.5,161.5,50.84,37.7
2016,6,30,7,0,464.0,78.0,1.7,27.0,209.0,58.23,44.04
2016,6,30,7,15,513.0,86.5,1.8,27.5,260.0,62.49,47.53
2016,6,30,7,30,562.0,95.0,1.9,28.0,311.0,66.51,50.69
2016,6,30,7,45,600.5,101.0,2.0,28.5,363.0,68.34,51.94
2016,6,30,8,0,639.0,107.0,2.1,29.0,415.0,70.03,53.03
2016,6,30,8,15,666.0,112.0,2.15,29.5,466.0,99.55,57.54
2016,6,30,8,30,693.0,117.0,2.2,30.0,517.0,149.54,84.27
2016,6,30,8,45,711.0,122.5,2.25,30.5,565.0,201.47,121.59
2016,6,30,9,0,729.0,128.0,2.3,31.0,613.0,255.21,164.34
2016,6,30,9,15,745.5,131.5,2.3,31.0,657.5,313.7,212.34
2016,6,30,9,30,762.0,135.0,2.3,31.0,702.0,367.64,256.94
2016,6,30,9,45,774.0,138.5,2.35,31.5,742.0,420.69,299.73
2016,6,30,10,0,786.0,142.0,2.4,32.0,782.0,473.89,341.41
2016,6,30,10,15,795.5,144.0,2.45,32.0,816.5,524.52,380.78
2016,6,30,10,30,805.0,146.0,2.5,32.0,851.0,574.53,418.66
2016,6,30,10,45,813.5,147.5,2.55,32.5,879.0,622.67,453.36
2016,6,30,11,0,822.0,149.0,2.6,33.0,907.0,669.63,486.26
2016,6,30,11,15,827.0,150.0,2.6,33.0,928.0,709.52,514.42
2016,6,30,11,30,832.0,151.0,2.6,33.0,949.0,749.05,541.75
2016,6,30,11,45,834.5,152.0,2.65,33.5,962.5,784.53,564.0
2016,6,30,12,0,837.0,153.0,2.7,34.0,976.0,817.6,584.25
2016,6,30,12,15,559.5,321.0,2.75,34.0,872.5,774.5,551.48
2016,6,30,12,30,282.0,489.0,2.8,34.0,769.0,700.21,495.72
2016,6,30,12,45,287.5,486.0,2.85,34.5,771.0,716.39,506.39
2016,6,30,13,0,293.0,483.0,2.9,35.0,773.0,731.34,515.65
2016,6,30,13,15,204.5,485.0,2.95,35.0,686.5,653.77,462.81
2016,6,30,13,30,116.0,487.0,3.0,35.0,600.0,579.2,411.23
2016,6,30,13,45,474.0,317.0,3.05,35.0,764.0,782.51,558.47
2016,6,30,14,0,832.0,147.0,3.1,35.0,928.0,949.89,670.58
2016,6,30,14,15,826.0,145.0,3.15,35.0,903.0,945.5,667.47
2016,6,30,14,30,820.0,143.0,3.2,35.0,878.0,937.64,663.63
2016,6,30,14,45,820.0,136.0,3.3,35.0,848.5,927.18,658.57
2016,6,30,15,0,820.0,129.0,3.4,35.0,819.0,913.14,651.27
2016,6,30,15,15,809.5,126.5,3.45,34.5,781.5,899.55,645.35
2016,6,30,15,30,799.0,124.0,3.5,34.0,744.0,873.63,631.38
2016,6,30,15,45,786.0,121.0,3.55,34.0,701.0,842.19,612.43
2016,6,30,16,0,773.0,118.0,3.6,34.0,658.0,808.3,591.72
2016,6,30,16,15,755.5,114.5,3.6,33.5,611.0,767.89,567.36
2016,6,30,16,30,738.0,111.0,3.6,33.0,564.0,725.78,541.46
2016,6,30,16,45,715.5,106.5,3.65,33.0,514.0,679.96,511.61
2016,6,30,17,0,693.0,102.0,3.7,33.0,464.0,630.79,478.36
2016,6,30,17,15,662.5,96.5,3.6,32.5,412.0,574.67,439.08
2016,6,30,17,30,632.0,91.0,3.5,32.0,360.0,519.22,399.15
2016,6,30,17,45,591.5,84.5,3.4,31.5,308.0,457.81,353.47
2016,6,30,18,0,551.0,78.0,3.3,31.0,256.0,398.77,308.05
2016,6,30,18,15,492.5,69.5,3.0,30.0,206.5,331.62,255.22
2016,6,30,18,30,434.0,61.0,2.7,29.0,157.0,269.56,204.67
2016,6,30,18,45,349.5,49.0,2.4,28.5,113.0,199.76,146.97
2016,6,30,19,0,265.0,37.0,2.1,28.0,69.0,137.34,94.58
2016,6,30,19,15,132.5,18.5,2.05,27.5,34.5,62.76,25.43
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,19.0,11.82,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,38.0,20.4,7.85
2016,7,1,6,15,261.5,40.0,1.6,24.5,78.0,30.97,20.08
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,41.23,29.38
2016,7,1,6,45,436.0,63.5,1.65,26.0,167.0,48.66,35.94
2016,7,1,7,0,509.0,73.0,1.7,27.0,216.0,54.33,40.74
2016,7,1,7,15,558.0,80.5,1.75,27.5,268.0,58.01,43.76
2016,7,1,7,30,607.0,88.0,1.8,28.0,320.0,61.5,46.49
2016,7,1,7,45,644.0,93.5,1.9,28.5,373.5,63.24,47.68
2016,7,1,8,0,681.0,99.0,2.0,29.0,427.0,64.85,48.73
2016,7,1,8,15,707.0,103.5,2.05,29.5,478.5,94.96,53.22
2016,7,1,8,30,733.0,108.0,2.1,30.0,530.0,153.06,85.49
2016,7,1,8,45,753.5,111.5,2.15,30.5,579.5,205.74,123.06
2016,7,1,9,0,774.0,115.0,2.2,31.0,629.0,260.49,166.58
2016,7,1,9,15,789.0,118.0,2.2,31.5,674.0,315.08,211.58
2016,7,1,9,30,804.0,121.0,2.2,32.0,719.0,370.58,257.06
2016,7,1,9,45,817.0,122.5,2.25,32.5,760.0,424.75,300.73
2016,7,1,10,0,830.0,124.0,2.3,33.0,801.0,482.58,345.66
2016,7,1,10,15,839.0,126.0,2.35,33.0,835.0,534.24,385.7
2016,7,1,10,30,848.0,128.0,2.4,33.0,869.0,585.05,424.06
2016,7,1,10,45,855.5,128.5,2.45,33.5,897.5,632.7,458.31
2016,7,1,11,0,863.0,129.0,2.5,34.0,926.0,678.88,490.57
2016,7,1,11,15,867.5,130.0,2.55,34.0,946.5,721.71,520.77
2016,7,1,11,30,872.0,131.0,2.6,34.0,967.0,762.43,548.58
2016,7,1,11,45,868.0,136.0,2.65,34.5,978.5,797.56,570.14
2016,7,1,12,0,864.0,141.0,2.7,35.0,990.0,829.74,589.64
2016,7,1,12,15,865.0,141.5,2.75,35.0,995.0,859.47,608.68
2016,7,1,12,30,866.0,142.0,2.8,35.0,1000.0,886.54,626.03
2016,7,1,12,45,866.0,141.0,2.9,35.5,997.5,908.82,639.37
2016,7,1,13,0,866.0,140.0,3.0,36.0,995.0,928.23,650.94
2016,7,1,13,15,863.0,139.5,3.05,36.0,984.5,942.12,660.11
2016,7,1,13,30,860.0,139.0,3.1,36.0,974.0,952.58,667.25
2016,7,1,13,45,856.0,138.0,3.2,36.0,956.0,958.1,671.78
