Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,1,14,0,852.0,137.0,3.3,36.0,938.0,960.04,674.19
2016,7,1,14,15,845.5,135.5,3.35,36.0,912.5,955.54,672.33
2016,7,1,14,30,839.0,134.0,3.4,36.0,887.0,947.53,668.4
2016,7,1,14,45,831.0,132.5,3.5,36.0,855.0,934.66,661.79
2016,7,1,15,0,823.0,131.0,3.6,36.0,823.0,918.5,653.14
2016,7,1,15,15,812.0,128.5,3.65,35.5,785.0,904.58,647.04
2016,7,1,15,30,801.0,126.0,3.7,35.0,747.0,878.2,632.8
2016,7,1,15,45,786.5,123.5,3.75,35.0,703.5,845.96,613.36
2016,7,1,16,0,772.0,121.0,3.8,35.0,660.0,811.33,592.2
2016,7,1,16,15,753.5,117.0,3.8,34.5,612.5,769.6,566.99
2016,7,1,16,30,735.0,113.0,3.8,34.0,565.0,726.21,540.27
2016,7,1,16,45,709.5,109.5,3.85,34.0,514.0,679.5,509.84
2016,7,1,17,0,684.0,106.0,3.9,34.0,463.0,629.54,475.9
2016,7,1,17,15,652.5,100.5,3.75,33.5,411.0,573.09,436.36
2016,7,1,17,30,621.0,95.0,3.6,33.0,359.0,517.39,396.27
2016,7,1,17,45,577.0,88.5,3.5,32.5,306.5,454.37,349.55
2016,7,1,18,0,533.0,82.0,3.4,32.0,254.0,394.06,303.35
2016,7,1,18,15,473.0,73.0,3.15,31.0,204.5,326.44,250.44
2016,7,1,18,30,413.0,64.0,2.9,30.0,155.0,264.06,199.94
2016,7,1,18,45,326.5,51.5,2.65,29.5,111.0,191.65,140.59
2016,7,1,19,0,240.0,39.0,2.4,29.0,67.0,132.22,90.92
2016,7,1,19,15,120.0,19.5,2.45,28.5,33.5,61.04,24.57
2016,7,1,19,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,2.25,23.5,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,2,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,2,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,2,5,45,32.5,13.5,2.65,23.5,16.0,12.28,0.0
2016,7,2,6,0,65.0,27.0,2.9,24.0,32.0,21.77,8.39
2016,7,2,6,15,151.5,46.0,3.1,24.5,69.5,36.41,24.52
2016,7,2,6,30,238.0,65.0,3.3,25.0,107.0,49.29,36.16
2016,7,2,6,45,319.5,77.5,3.5,26.0,154.5,57.71,43.6
2016,7,2,7,0,401.0,90.0,3.7,27.0,202.0,65.83,50.48
2016,7,2,7,15,454.5,100.0,3.75,27.5,252.5,71.71,55.34
2016,7,2,7,30,508.0,110.0,3.8,28.0,303.0,77.33,59.81
2016,7,2,7,45,557.5,114.0,3.9,28.5,356.5,77.98,60.03
2016,7,2,8,0,607.0,118.0,4.0,29.0,410.0,77.81,59.54
2016,7,2,8,15,636.0,124.0,4.05,29.5,461.0,105.56,63.55
2016,7,2,8,30,665.0,130.0,4.1,30.0,512.0,154.75,89.76
2016,7,2,8,45,693.5,131.5,4.15,30.5,562.0,203.97,124.62
2016,7,2,9,0,722.0,133.0,4.2,31.0,612.0,256.25,166.04
2016,7,2,9,15,739.0,136.5,4.25,31.5,656.5,314.79,214.07
2016,7,2,9,30,756.0,140.0,4.3,32.0,701.0,368.61,258.53
2016,7,2,9,45,773.5,140.0,4.35,32.5,742.5,420.83,301.1
2016,7,2,10,0,791.0,140.0,4.4,33.0,784.0,473.79,343.15
2016,7,2,10,15,800.5,142.5,4.4,33.5,818.5,525.15,382.81
2016,7,2,10,30,810.0,145.0,4.4,34.0,853.0,575.91,420.8
2016,7,2,10,45,820.5,144.0,4.45,34.5,881.5,623.52,455.63
2016,7,2,11,0,831.0,143.0,4.5,35.0,910.0,668.83,487.97
2016,7,2,11,15,836.0,144.0,4.5,35.0,931.0,710.77,518.05
2016,7,2,11,30,841.0,145.0,4.5,35.0,952.0,750.74,546.21
2016,7,2,11,45,844.5,145.5,4.55,35.5,965.5,787.0,569.17
2016,7,2,12,0,848.0,146.0,4.6,36.0,979.0,820.88,590.26
2016,7,2,12,15,849.0,146.5,4.6,36.0,984.5,850.2,609.28
2016,7,2,12,30,850.0,147.0,4.6,36.0,990.0,876.94,626.59
2016,7,2,12,45,850.0,146.5,4.65,36.0,987.5,899.38,641.29
2016,7,2,13,0,850.0,146.0,4.7,36.0,985.0,919.03,654.26
2016,7,2,13,15,847.5,145.5,4.7,36.0,975.0,933.28,663.59
2016,7,2,13,30,845.0,145.0,4.7,36.0,965.0,944.16,670.87
2016,7,2,13,45,841.0,144.0,4.75,36.5,947.5,949.7,673.64
2016,7,2,14,0,837.0,143.0,4.8,37.0,930.0,951.71,674.28
2016,7,2,14,15,831.0,141.5,4.8,36.5,905.0,947.82,673.78
2016,7,2,14,30,825.0,140.0,4.8,36.0,880.0,940.45,671.26
2016,7,2,14,45,815.0,139.0,4.85,36.0,847.5,936.52,670.02
2016,7,2,15,0,805.0,138.0,4.9,36.0,815.0,919.07,660.03
2016,7,2,15,15,794.0,135.5,4.9,36.0,777.5,896.0,646.14
2016,7,2,15,30,783.0,133.0,4.9,36.0,740.0,870.02,630.35
2016,7,2,15,45,765.5,131.0,4.9,36.0,696.0,836.1,609.23
2016,7,2,16,0,748.0,129.0,4.9,36.0,652.0,799.98,586.52
2016,7,2,16,15,728.5,125.5,4.85,35.5,605.0,758.67,561.03
2016,7,2,16,30,709.0,122.0,4.8,35.0,558.0,719.22,536.5
2016,7,2,16,45,679.0,119.0,4.75,34.5,507.0,667.78,503.11
2016,7,2,17,0,649.0,116.0,4.7,34.0,456.0,616.23,467.82
2016,7,2,17,15,615.0,110.0,4.5,33.5,404.0,558.92,427.16
2016,7,2,17,30,581.0,104.0,4.3,33.0,352.0,502.62,386.26
2016,7,2,17,45,532.5,97.5,4.15,33.0,300.0,438.66,337.76
2016,7,2,18,0,484.0,91.0,4.0,33.0,248.0,373.19,286.97
2016,7,2,18,15,420.5,80.5,3.75,32.0,198.5,305.62,234.16
2016,7,2,18,30,357.0,70.0,3.5,31.0,149.0,244.05,184.51
2016,7,2,18,45,266.5,56.5,3.3,30.5,106.0,175.48,128.57
2016,7,2,19,0,176.0,43.0,3.1,30.0,63.0,117.08,80.5
2016,7,2,19,15,88.0,21.5,3.15,29.5,31.5,50.56,19.42
2016,7,2,19,30,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,3.6,28.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,3.85,24.5,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,4.05,24.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,7,3,5,30,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,3,5,45,12.5,12.5,4.75,24.5,13.0,11.37,0.0
2016,7,3,6,0,25.0,25.0,4.9,25.0,26.0,21.34,7.66
2016,7,3,6,15,78.5,45.5,5.1,25.5,57.5,36.87,24.73
2016,7,3,6,30,132.0,66.0,5.3,26.0,89.0,51.07,37.47
2016,7,3,6,45,194.0,81.0,5.5,26.5,128.5,62.08,47.2
2016,7,3,7,0,256.0,96.0,5.7,27.0,168.0,72.78,56.38
2016,7,3,7,15,152.0,120.5,5.75,27.5,165.5,92.75,73.11
2016,7,3,7,30,48.0,145.0,5.8,28.0,163.0,113.41,90.08
2016,7,3,7,45,36.0,160.0,5.9,28.5,175.0,124.6,98.9
2016,7,3,8,0,24.0,175.0,6.0,29.0,187.0,143.12,113.58
2016,7,3,8,15,44.5,207.5,6.0,29.5,232.5,160.8,120.69
2016,7,3,8,30,65.0,240.0,6.0,30.0,278.0,191.32,142.06
2016,7,3,8,45,49.0,249.0,6.05,30.5,279.0,203.62,151.24
2016,7,3,9,0,33.0,258.0,6.1,31.0,280.0,213.49,158.82
2016,7,3,9,15,61.5,299.0,6.05,31.5,343.5,256.55,189.99
2016,7,3,9,30,90.0,340.0,6.0,32.0,407.0,303.66,224.15
2016,7,3,9,45,66.5,341.5,5.95,32.5,393.0,305.21,225.23
2016,7,3,10,0,43.0,343.0,5.9,33.0,379.0,303.46,223.56
2016,7,3,10,15,42.5,357.5,5.8,33.0,394.0,320.5,235.88
2016,7,3,10,30,42.0,372.0,5.7,33.0,409.0,337.56,248.09
2016,7,3,10,45,157.5,409.0,5.65,33.5,554.0,440.53,323.13
2016,7,3,11,0,273.0,446.0,5.6,34.0,699.0,555.49,405.16
2016,7,3,11,15,343.5,428.5,5.5,34.5,753.5,609.02,442.72
2016,7,3,11,30,414.0,411.0,5.4,35.0,808.0,665.9,482.31
2016,7,3,11,45,616.5,285.0,5.35,35.5,885.0,736.98,534.84
2016,7,3,12,0,819.0,159.0,5.3,36.0,962.0,815.03,589.88
2016,7,3,12,15,614.5,297.5,5.2,36.0,902.5,797.43,573.77
2016,7,3,12,30,410.0,436.0,5.1,36.0,843.0,764.58,545.87
2016,7,3,12,45,613.5,298.0,5.05,36.0,905.5,840.77,602.78
2016,7,3,13,0,817.0,160.0,5.0,36.0,968.0,912.03,651.78
2016,7,3,13,15,814.5,159.5,4.9,36.0,957.5,926.36,660.26
2016,7,3,13,30,812.0,159.0,4.8,36.0,947.0,937.32,666.93
2016,7,3,13,45,809.5,156.5,4.75,36.5,930.0,942.87,669.28
2016,7,3,14,0,807.0,154.0,4.7,37.0,913.0,944.91,669.49
2016,7,3,14,15,800.5,152.5,4.6,37.0,888.0,940.61,666.92
2016,7,3,14,30,794.0,151.0,4.5,37.0,863.0,932.89,662.3
2016,7,3,14,45,787.5,147.5,4.45,37.0,832.0,919.77,654.53
2016,7,3,15,0,781.0,144.0,4.4,37.0,801.0,903.38,644.77
2016,7,3,15,15,769.5,141.5,4.4,36.5,764.0,880.26,632.22
2016,7,3,15,30,758.0,139.0,4.4,36.0,727.0,854.33,617.8
2016,7,3,15,45,532.0,221.5,4.4,36.0,622.5,723.97,529.29
2016,7,3,16,0,306.0,304.0,4.4,36.0,518.0,589.8,432.68
2016,7,3,16,15,501.5,213.0,4.4,35.5,534.0,661.92,490.51
2016,7,3,16,30,697.0,122.0,4.4,35.0,550.0,710.32,529.53
2016,7,3,16,45,677.5,115.5,4.45,35.0,501.5,663.33,498.14
2016,7,3,17,0,658.0,109.0,4.5,35.0,453.0,615.49,465.24
2016,7,3,17,15,625.5,103.5,4.4,34.5,401.5,559.41,425.9
2016,7,3,17,30,593.0,98.0,4.3,34.0,350.0,504.21,386.13
2016,7,3,17,45,554.5,89.5,4.25,34.0,299.5,443.43,340.36
2016,7,3,18,0,516.0,81.0,4.2,34.0,249.0,384.92,295.0
2016,7,3,18,15,455.0,72.5,4.1,33.0,200.0,318.14,243.0
2016,7,3,18,30,394.0,64.0,4.0,32.0,151.0,253.37,190.96
2016,7,3,18,45,308.0,51.5,3.95,31.5,108.0,185.41,135.32
2016,7,3,19,0,222.0,39.0,3.9,31.0,65.0,127.05,86.83
2016,7,3,19,15,111.0,19.5,4.0,30.5,32.5,58.94,23.05
2016,7,3,19,30,0.0,0.0,4.1,30.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,4.2,29.5,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,4.3,28.5,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,4.35,28.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,4.4,28.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,4.45,27.5,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,4.55,27.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,4.6,27.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,4.6,26.5,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,4.2,25.5,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,4.15,25.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,4,5,15,0.0,0.0,4.05,25.0,0.0,0.0,0.0
2016,7,4,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,4,5,45,0.0,8.0,4.2,25.0,8.0,7.28,0.0
2016,7,4,6,0,0.0,16.0,4.3,25.0,16.0,14.09,2.85
2016,7,4,6,15,6.0,37.5,4.45,25.0,38.5,32.25,20.95
2016,7,4,6,30,12.0,59.0,4.6,25.0,61.0,49.77,36.52
2016,7,4,6,45,36.5,81.0,4.75,25.5,90.5,65.79,50.54
2016,7,4,7,0,61.0,103.0,4.9,26.0,120.0,82.48,64.84
2016,7,4,7,15,54.5,123.5,5.0,26.5,141.5,97.77,77.62
2016,7,4,7,30,48.0,144.0,5.1,27.0,163.0,112.73,89.85
2016,7,4,7,45,127.5,171.0,5.2,27.5,230.0,125.86,100.31
2016,7,4,8,0,207.0,198.0,5.3,28.0,297.0,143.25,114.09
2016,7,4,8,15,259.5,215.0,5.35,28.5,354.0,157.91,114.02
2016,7,4,8,30,312.0,232.0,5.4,29.0,411.0,195.7,136.17
2016,7,4,8,45,314.0,255.5,5.5,29.5,450.0,235.85,165.47
2016,7,4,9,0,316.0,279.0,5.6,30.0,489.0,276.5,196.93
2016,7,4,9,15,520.0,215.5,5.6,30.5,589.0,306.84,215.64
2016,7,4,9,30,724.0,152.0,5.6,31.0,689.0,361.33,255.85
2016,7,4,9,45,745.0,151.0,5.65,31.5,730.5,417.48,301.64
2016,7,4,10,0,766.0,150.0,5.7,32.0,772.0,469.8,343.69
2016,7,4,10,15,776.5,152.5,5.65,32.5,806.5,520.5,383.34
2016,7,4,10,30,787.0,155.0,5.6,33.0,841.0,570.76,421.47
2016,7,4,10,45,801.0,152.5,5.55,33.5,871.0,618.34,456.67
2016,7,4,11,0,815.0,150.0,5.5,34.0,901.0,665.22,490.42
2016,7,4,11,15,820.5,151.5,5.45,34.5,922.5,708.61,520.72
2016,7,4,11,30,826.0,153.0,5.4,35.0,944.0,745.98,546.24
2016,7,4,11,45,615.5,290.5,5.35,35.5,885.0,740.87,537.01
2016,7,4,12,0,405.0,428.0,5.3,36.0,826.0,716.49,514.15
2016,7,4,12,15,417.0,434.0,5.2,36.0,845.5,752.46,538.44
2016,7,4,12,30,429.0,440.0,5.1,36.0,865.0,787.31,561.44
2016,7,4,12,45,402.5,441.0,5.1,36.5,839.5,778.96,554.36
2016,7,4,13,0,376.0,442.0,5.1,37.0,814.0,770.03,547.06
2016,7,4,13,15,372.0,439.0,5.05,37.0,804.0,775.56,550.81
2016,7,4,13,30,368.0,436.0,5.0,37.0,794.0,779.02,553.17
2016,7,4,13,45,603.0,289.5,5.0,37.5,862.5,881.18,626.64
2016,7,4,14,0,838.0,143.0,5.0,38.0,931.0,953.59,674.34
2016,7,4,14,15,647.0,253.0,5.0,38.0,851.5,900.34,639.43
2016,7,4,14,30,456.0,363.0,5.0,38.0,772.0,823.81,584.69
2016,7,4,14,45,399.5,371.5,5.0,38.0,720.5,766.48,546.83
2016,7,4,15,0,343.0,380.0,5.0,38.0,669.0,720.49,515.74
2016,7,4,15,15,414.5,330.0,4.95,37.5,663.0,745.47,536.68
2016,7,4,15,30,486.0,280.0,4.9,37.0,657.0,754.09,546.58
2016,7,4,15,45,438.0,280.5,4.9,37.0,605.5,702.4,511.52
2016,7,4,16,0,390.0,281.0,4.9,37.0,554.0,637.95,467.71
2016,7,4,16,15,547.5,203.5,4.8,36.5,556.5,690.57,510.06
2016,7,4,16,30,705.0,126.0,4.7,36.0,559.0,721.89,536.07
2016,7,4,16,45,624.5,136.0,4.65,36.0,495.0,646.37,483.63
2016,7,4,17,0,544.0,146.0,4.6,36.0,431.0,567.66,427.58
2016,7,4,17,15,495.5,139.0,4.4,35.5,376.5,504.22,382.52
2016,7,4,17,30,447.0,132.0,4.2,35.0,322.0,443.51,338.31
2016,7,4,17,45,410.0,119.5,4.05,34.5,275.0,386.73,296.14
2016,7,4,18,0,373.0,107.0,3.9,34.0,228.0,332.52,254.69
2016,7,4,18,15,325.5,91.5,3.7,33.0,182.5,272.85,208.27
2016,7,4,18,30,278.0,76.0,3.5,32.0,137.0,217.59,163.96
2016,7,4,18,45,207.0,59.0,3.35,31.5,97.5,149.34,108.75
2016,7,4,19,0,136.0,42.0,3.2,31.0,58.0,97.14,65.92
2016,7,4,19,15,68.0,21.0,3.3,30.5,29.0,44.87,16.32
2016,7,4,19,30,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,3.55,29.5,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,4.2,27.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,4.3,27.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,4.3,26.5,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,4.3,26.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,4.35,26.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,4.4,26.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,4.5,26.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,4.85,25.5,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,15,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,5,5,45,32.0,12.5,4.15,25.0,15.0,11.37,0.0
2016,7,5,6,0,64.0,25.0,4.2,25.0,30.0,20.23,6.08
2016,7,5,6,15,147.0,43.5,4.35,25.0,65.5,34.54,22.79
2016,7,5,6,30,230.0,62.0,4.5,25.0,101.0,47.05,34.21
2016,7,5,6,45,325.0,69.5,4.65,25.5,147.0,51.84,38.68
2016,7,5,7,0,420.0,77.0,4.8,26.0,193.0,56.57,42.81
2016,7,5,7,15,323.5,111.0,4.9,26.5,212.0,78.92,61.71
2016,7,5,7,30,227.0,145.0,5.0,27.0,231.0,104.45,82.92
2016,7,5,7,45,329.0,151.5,5.1,27.5,297.5,108.73,86.04
2016,7,5,8,0,431.0,158.0,5.2,28.0,364.0,104.71,82.21
2016,7,5,8,15,448.0,175.5,5.25,28.5,411.5,132.57,90.08
2016,7,5,8,30,465.0,193.0,5.3,29.0,459.0,178.0,116.47
2016,7,5,8,45,625.0,148.5,5.35,29.5,540.5,203.75,127.98
2016,7,5,9,0,785.0,104.0,5.4,30.0,622.0,252.43,161.88
2016,7,5,9,15,799.5,106.5,5.4,30.5,667.0,307.2,208.18
2016,7,5,9,30,814.0,109.0,5.4,31.0,712.0,368.26,259.14
2016,7,5,9,45,830.5,108.0,5.4,31.5,753.5,421.78,303.64
2016,7,5,10,0,847.0,107.0,5.4,32.0,795.0,475.68,347.31
2016,7,5,10,15,855.0,109.0,5.4,32.5,829.5,527.77,388.4
2016,7,5,10,30,863.0,111.0,5.4,33.0,864.0,578.91,427.51
2016,7,5,10,45,872.0,110.5,5.4,33.5,892.5,627.45,463.62
2016,7,5,11,0,881.0,110.0,5.4,34.0,921.0,674.63,497.76
2016,7,5,11,15,885.0,110.5,5.35,34.5,941.5,717.56,527.83
2016,7,5,11,30,889.0,111.0,5.3,35.0,962.0,758.3,554.61
2016,7,5,11,45,883.5,117.0,5.3,35.5,973.5,793.94,577.09
2016,7,5,12,0,878.0,123.0,5.3,36.0,985.0,826.47,597.28
2016,7,5,12,15,879.0,123.5,5.25,36.0,990.5,856.7,616.84
2016,7,5,12,30,880.0,124.0,5.2,36.0,996.0,884.19,634.5
2016,7,5,12,45,880.0,123.5,5.2,36.5,993.5,907.16,648.09
2016,7,5,13,0,880.0,123.0,5.2,37.0,991.0,927.16,659.73
2016,7,5,13,15,878.0,122.5,5.2,37.0,981.0,942.08,669.52
2016,7,5,13,30,876.0,122.0,5.2,37.0,971.0,953.55,677.18
2016,7,5,13,45,873.0,120.5,5.2,37.0,953.5,959.55,681.44
2016,7,5,14,0,870.0,119.0,5.2,37.0,936.0,961.92,683.49
2016,7,5,14,15,864.5,118.0,5.15,37.0,911.0,958.75,681.76
2016,7,5,14,30,859.0,117.0,5.1,37.0,886.0,952.0,677.88
2016,7,5,14,45,847.0,117.5,5.1,37.0,853.5,937.1,669.16
2016,7,5,15,0,835.0,118.0,5.1,37.0,821.0,918.97,658.45
2016,7,5,15,15,825.0,116.0,5.1,37.0,783.5,897.05,645.32
2016,7,5,15,30,815.0,114.0,5.1,37.0,746.0,872.14,630.25
2016,7,5,15,45,803.0,111.0,5.1,37.0,703.5,849.52,616.72
2016,7,5,16,0,791.0,108.0,5.1,37.0,661.0,816.07,595.87
2016,7,5,16,15,773.5,105.0,5.1,36.5,614.0,775.7,571.42
2016,7,5,16,30,756.0,102.0,5.1,36.0,567.0,733.57,545.41
2016,7,5,16,45,734.0,98.0,5.1,35.5,516.5,685.41,514.7
2016,7,5,17,0,712.0,94.0,5.1,35.0,466.0,636.4,482.78
2016,7,5,17,15,681.5,89.5,5.0,34.5,414.0,582.68,445.0
2016,7,5,17,30,651.0,85.0,4.9,34.0,362.0,527.47,405.04
2016,7,5,17,45,608.5,79.5,4.8,34.0,309.5,465.01,357.68
2016,7,5,18,0,566.0,74.0,4.7,34.0,257.0,405.09,310.92
2016,7,5,18,15,505.5,66.5,4.55,33.0,207.0,337.09,257.75
2016,7,5,18,30,445.0,59.0,4.4,32.0,157.0,274.36,206.95
2016,7,5,18,45,350.5,48.5,4.3,31.5,112.5,201.39,147.15
2016,7,5,19,0,256.0,38.0,4.2,31.0,68.0,137.19,93.79
2016,7,5,19,15,128.0,19.0,4.25,30.5,34.0,62.9,24.08
2016,7,5,19,30,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,4.4,29.5,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,4.5,29.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,4.6,28.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,4.65,27.5,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,4.7,27.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,4.75,26.5,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,4.85,26.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,4.9,26.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,4.9,25.5,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.05,25.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,6,5,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,6,5,45,33.0,12.5,4.7,25.0,14.5,11.37,0.0
2016,7,6,6,0,66.0,25.0,4.8,25.0,29.0,20.21,5.52
2016,7,6,6,15,157.0,43.0,4.9,25.5,66.0,34.19,22.39
2016,7,6,6,30,248.0,61.0,5.0,26.0,103.0,46.37,33.47
2016,7,6,6,45,153.5,81.0,5.15,26.5,110.5,61.9,47.02
2016,7,6,7,0,59.0,101.0,5.3,27.0,118.0,81.07,63.38
2016,7,6,7,15,299.0,99.5,5.4,27.5,209.5,70.61,54.43
2016,7,6,7,30,539.0,98.0,5.5,28.0,301.0,69.16,52.99
2016,7,6,7,45,589.5,100.5,5.6,28.5,354.5,68.31,51.98
2016,7,6,8,0,640.0,103.0,5.7,29.0,408.0,67.61,51.1
2016,7,6,8,15,668.0,108.0,5.75,29.5,459.5,93.54,54.41
2016,7,6,8,30,696.0,113.0,5.8,30.0,511.0,143.8,80.47
2016,7,6,8,45,722.0,115.0,5.9,30.5,560.5,200.65,121.23
2016,7,6,9,0,748.0,117.0,6.0,31.0,610.0,253.72,163.67
2016,7,6,9,15,764.0,120.0,6.0,31.5,655.0,307.24,208.58
2016,7,6,9,30,780.0,123.0,6.0,32.0,700.0,361.83,254.38
2016,7,6,9,45,795.0,124.0,6.05,32.5,741.0,415.26,298.68
2016,7,6,10,0,810.0,125.0,6.1,33.0,782.0,469.11,342.21
2016,7,6,10,15,819.5,127.0,6.05,33.0,816.5,523.67,385.66
2016,7,6,10,30,829.0,129.0,6.0,33.0,851.0,574.03,425.01
2016,7,6,10,45,838.0,129.0,6.0,33.5,880.0,621.54,460.55
2016,7,6,11,0,847.0,129.0,6.0,34.0,909.0,667.78,494.21
2016,7,6,11,15,852.0,130.0,5.95,34.5,930.0,710.54,524.4
2016,7,6,11,30,857.0,131.0,5.9,35.0,951.0,751.29,552.11
2016,7,6,11,45,863.5,129.0,5.9,35.5,966.0,788.54,575.95
2016,7,6,12,0,870.0,127.0,5.9,36.0,981.0,823.52,598.03
2016,7,6,12,15,871.5,127.5,5.85,36.0,987.0,854.02,618.0
2016,7,6,12,30,873.0,128.0,5.8,36.0,993.0,881.84,636.11
2016,7,6,12,45,874.5,126.5,5.8,36.5,991.5,905.21,650.14
2016,7,6,13,0,876.0,125.0,5.8,37.0,990.0,925.68,662.23
2016,7,6,13,15,874.5,124.5,5.75,37.0,980.5,941.08,672.16
2016,7,6,13,30,873.0,124.0,5.7,37.0,971.0,953.05,679.95
2016,7,6,13,45,870.0,123.0,5.7,37.0,953.5,959.58,684.59
2016,7,6,14,0,867.0,122.0,5.7,37.0,936.0,962.5,687.01
2016,7,6,14,15,861.5,120.5,5.7,37.0,911.5,958.92,685.34
2016,7,6,14,30,856.0,119.0,5.7,37.0,887.0,951.75,681.47
2016,7,6,14,45,841.0,122.0,5.7,37.5,853.5,936.58,671.05
2016,7,6,15,0,826.0,125.0,5.7,38.0,820.0,918.3,658.73
2016,7,6,15,15,815.5,123.0,5.7,37.5,782.5,896.16,646.73
2016,7,6,15,30,805.0,121.0,5.7,37.0,745.0,879.75,638.56
2016,7,6,15,45,787.0,120.0,5.7,37.0,701.0,845.99,617.35
2016,7,6,16,0,769.0,119.0,5.7,37.0,657.0,810.01,594.59
2016,7,6,16,15,750.5,115.5,5.7,36.5,610.0,768.91,569.34
2016,7,6,16,30,732.0,112.0,5.7,36.0,563.0,726.16,542.57
2016,7,6,16,45,701.5,110.5,5.75,36.0,511.5,677.97,510.57
2016,7,6,17,0,671.0,109.0,5.8,36.0,460.0,626.89,475.26
2016,7,6,17,15,638.0,103.5,5.7,35.0,407.5,569.83,435.8
2016,7,6,17,30,605.0,98.0,5.6,34.0,355.0,513.66,395.75
2016,7,6,17,45,552.0,93.0,5.55,33.5,302.0,447.49,346.02
2016,7,6,18,0,499.0,88.0,5.5,33.0,249.0,384.8,297.5
2016,7,6,18,15,434.0,78.5,5.3,32.5,199.5,311.64,239.5
2016,7,6,18,30,369.0,69.0,5.1,32.0,150.0,249.62,188.78
2016,7,6,18,45,272.0,56.0,4.95,31.5,106.5,178.19,130.48
2016,7,6,19,0,175.0,43.0,4.8,31.0,63.0,117.72,80.76
2016,7,6,19,15,87.5,21.5,4.7,30.5,31.5,50.8,18.28
2016,7,6,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,4.6,29.5,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,4.6,29.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,4.55,28.5,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,4.5,28.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,4.5,27.5,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,4.5,27.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,4.55,26.5,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,4.6,26.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,4.65,26.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,4.7,25.5,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.75,25.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,5.0,25.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.95,25.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.9,25.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.85,25.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,7,5,15,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,7,5,30,0.0,0.0,4.8,25.0,0.0,0.0,0.0
2016,7,7,5,45,0.0,8.0,4.9,25.0,8.0,7.28,0.0
2016,7,7,6,0,0.0,16.0,5.0,25.0,16.0,14.09,1.7
2016,7,7,6,15,5.5,36.0,5.1,25.5,37.0,30.99,19.74
2016,7,7,6,30,11.0,56.0,5.2,26.0,58.0,47.43,34.34
2016,7,7,6,45,29.0,78.0,5.35,26.5,85.5,63.6,48.44
2016,7,7,7,0,47.0,100.0,5.5,27.0,113.0,80.3,62.73
2016,7,7,7,15,171.0,117.5,5.55,27.5,179.5,90.82,71.48
2016,7,7,7,30,295.0,135.0,5.6,28.0,246.0,98.51,77.64
2016,7,7,7,45,297.5,159.0,5.65,29.0,286.0,113.26,89.32
2016,7,7,8,0,300.0,183.0,5.7,30.0,326.0,127.25,100.13
2016,7,7,8,15,524.0,139.5,5.75,30.5,424.0,111.21,71.36
2016,7,7,8,30,748.0,96.0,5.8,31.0,522.0,142.19,76.93
2016,7,7,8,45,773.0,96.5,5.85,31.5,572.5,194.35,113.79
2016,7,7,9,0,798.0,97.0,5.9,32.0,623.0,249.05,157.64
2016,7,7,9,15,812.5,99.5,5.9,32.5,668.0,310.92,209.07
2016,7,7,9,30,827.0,102.0,5.9,33.0,713.0,366.62,255.89
2016,7,7,9,45,839.5,103.0,5.9,33.5,753.5,420.83,300.87
2016,7,7,10,0,852.0,104.0,5.9,34.0,794.0,475.03,344.66
2016,7,7,10,15,860.0,105.5,5.85,34.5,828.5,527.08,385.53
2016,7,7,10,30,868.0,107.0,5.8,35.0,863.0,578.15,424.38
2016,7,7,10,45,874.0,108.0,5.8,35.5,891.0,626.41,460.16
2016,7,7,11,0,880.0,109.0,5.8,36.0,919.0,673.06,493.78
2016,7,7,11,15,884.0,110.0,5.75,36.0,940.0,716.48,525.2
2016,7,7,11,30,888.0,111.0,5.7,36.0,961.0,757.72,553.48
2016,7,7,11,45,881.0,118.5,5.7,36.5,972.0,793.55,576.13
2016,7,7,12,0,874.0,126.0,5.7,37.0,983.0,826.16,596.42
2016,7,7,12,15,875.0,126.0,5.65,37.0,988.5,855.99,615.77
2016,7,7,12,30,876.0,126.0,5.6,37.0,994.0,883.07,633.25
2016,7,7,12,45,873.0,127.5,5.55,37.5,991.0,905.13,646.01
2016,7,7,13,0,870.0,129.0,5.5,38.0,988.0,924.18,656.78
2016,7,7,13,15,868.0,128.5,5.45,38.0,978.0,939.12,666.31
2016,7,7,13,30,866.0,128.0,5.4,38.0,968.0,950.65,673.72
2016,7,7,13,45,859.5,128.5,5.4,38.0,949.5,955.29,677.09
2016,7,7,14,0,853.0,129.0,5.4,38.0,931.0,956.36,678.31
2016,7,7,14,15,847.0,128.0,5.4,38.0,906.0,952.92,676.74
2016,7,7,14,30,841.0,127.0,5.4,38.0,881.0,945.95,673.04
2016,7,7,14,45,830.5,126.5,5.4,38.0,848.5,931.76,664.75
2016,7,7,15,0,820.0,126.0,5.4,38.0,816.0,914.35,654.47
2016,7,7,15,15,809.5,124.0,5.4,37.5,778.5,901.37,648.58
2016,7,7,15,30,799.0,122.0,5.4,37.0,741.0,876.11,634.54
2016,7,7,15,45,782.5,120.5,5.4,37.0,698.0,843.28,614.09
2016,7,7,16,0,766.0,119.0,5.4,37.0,655.0,808.16,592.0
2016,7,7,16,15,747.5,115.5,5.45,36.5,608.0,767.14,567.12
2016,7,7,16,30,729.0,112.0,5.5,36.0,561.0,724.48,540.69
2016,7,7,16,45,700.5,110.0,5.55,36.0,510.0,677.35,509.52
2016,7,7,17,0,672.0,108.0,5.6,36.0,459.0,627.17,475.0
2016,7,7,17,15,639.5,102.5,5.55,35.5,407.0,570.38,435.04
2016,7,7,17,30,607.0,97.0,5.5,35.0,355.0,514.44,394.58
2016,7,7,17,45,562.5,90.0,5.45,34.5,303.0,450.96,347.22
2016,7,7,18,0,518.0,83.0,5.4,34.0,251.0,390.25,300.48
2016,7,7,18,15,455.0,74.5,5.25,33.0,201.5,322.09,247.0
2016,7,7,18,30,392.0,66.0,5.1,32.0,152.0,256.49,193.98
2016,7,7,18,45,301.0,53.5,5.0,31.5,108.5,186.5,136.55
2016,7,7,19,0,210.0,41.0,4.9,31.0,65.0,126.78,86.88
2016,7,7,19,15,105.0,20.5,4.75,30.5,32.5,59.08,21.53
2016,7,7,19,30,0.0,0.0,4.6,30.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,4.5,29.5,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,4.25,28.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,4.15,27.5,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,4.0,26.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,3.95,26.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,3.9,26.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,3.95,25.5,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.25,25.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.05,24.5,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,8,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,8,5,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,8,5,45,0.0,3.0,3.85,24.5,3.0,2.73,0.0
2016,7,8,6,0,0.0,6.0,4.0,25.0,6.0,5.26,0.0
2016,7,8,6,15,0.0,15.0,4.15,25.5,15.0,13.18,5.14
2016,7,8,6,30,0.0,24.0,4.3,26.0,24.0,21.12,12.19
2016,7,8,6,45,0.0,35.5,4.5,27.0,35.5,31.28,20.99
2016,7,8,7,0,0.0,47.0,4.7,28.0,47.0,41.47,29.66
2016,7,8,7,15,0.0,59.0,4.75,28.5,59.0,52.11,38.61
2016,7,8,7,30,0.0,71.0,4.8,29.0,71.0,62.78,47.41
2016,7,8,7,45,0.0,94.5,4.85,29.5,94.5,82.27,63.41
2016,7,8,8,0,0.0,118.0,4.9,30.0,118.0,101.31,78.76
2016,7,8,8,15,59.5,183.5,4.9,30.5,217.5,145.83,108.29
2016,7,8,8,30,119.0,249.0,4.9,31.0,317.0,193.78,141.14
2016,7,8,8,45,442.0,180.5,4.95,31.5,466.0,197.4,129.5
2016,7,8,9,0,765.0,112.0,5.0,32.0,615.0,252.81,161.32
2016,7,8,9,15,780.5,115.0,5.0,32.5,660.5,307.26,206.68
2016,7,8,9,30,796.0,118.0,5.0,33.0,706.0,362.7,252.82
2016,7,8,9,45,814.0,117.0,5.0,33.5,747.5,421.2,300.34
2016,7,8,10,0,832.0,116.0,5.0,34.0,789.0,475.14,343.42
2016,7,8,10,15,840.5,118.0,4.95,34.0,824.0,526.94,384.43
2016,7,8,10,30,849.0,120.0,4.9,34.0,859.0,577.87,423.65
2016,7,8,10,45,859.0,119.0,4.9,34.5,888.0,626.19,459.23
2016,7,8,11,0,869.0,118.0,4.9,35.0,917.0,673.27,492.91
2016,7,8,11,15,873.5,119.0,4.85,35.0,938.0,716.69,524.01
2016,7,8,11,30,878.0,120.0,4.8,35.0,959.0,758.0,552.28
2016,7,8,11,45,879.5,121.5,4.8,35.5,972.5,795.11,575.54
2016,7,8,12,0,881.0,123.0,4.8,36.0,986.0,829.59,596.82
2016,7,8,12,15,882.0,123.0,4.8,36.0,992.0,859.67,616.32
2016,7,8,12,30,883.0,123.0,4.8,36.0,998.0,886.97,633.97
2016,7,8,12,45,884.0,122.5,4.8,36.5,996.0,911.04,648.14
2016,7,8,13,0,885.0,122.0,4.8,37.0,994.0,932.16,660.36
2016,7,8,13,15,883.0,121.5,4.8,37.0,984.5,947.27,670.25
2016,7,8,13,30,881.0,121.0,4.8,37.0,975.0,958.91,677.96
2016,7,8,13,45,877.0,120.5,4.8,37.5,957.0,965.05,680.84
2016,7,8,14,0,873.0,120.0,4.8,38.0,939.0,967.56,681.54
2016,7,8,14,15,867.5,118.5,4.8,38.0,914.5,964.01,679.93
2016,7,8,14,30,862.0,117.0,4.8,38.0,890.0,956.85,676.16
2016,7,8,14,45,848.5,119.0,4.8,38.0,857.0,942.09,667.62
2016,7,8,15,0,835.0,121.0,4.8,38.0,824.0,924.13,657.15
2016,7,8,15,15,825.0,119.0,4.8,37.5,786.5,902.3,645.56
2016,7,8,15,30,815.0,117.0,4.8,37.0,749.0,877.47,631.97
2016,7,8,15,45,799.0,115.5,4.8,37.0,705.5,853.22,617.47
2016,7,8,16,0,783.0,114.0,4.8,37.0,662.0,818.1,595.66
2016,7,8,16,15,765.0,111.0,4.8,36.5,614.5,777.54,571.25
2016,7,8,16,30,747.0,108.0,4.8,36.0,567.0,735.25,545.29
2016,7,8,16,45,719.0,105.5,4.8,36.0,515.5,684.4,511.79
2016,7,8,17,0,691.0,103.0,4.8,36.0,464.0,635.93,479.12
2016,7,8,17,15,659.5,98.0,4.7,35.5,412.0,579.59,439.78
2016,7,8,17,30,628.0,93.0,4.6,35.0,360.0,523.96,399.92
2016,7,8,17,45,580.0,87.5,4.5,34.5,307.0,459.1,351.9
2016,7,8,18,0,532.0,82.0,4.4,34.0,254.0,397.26,304.65
2016,7,8,18,15,468.5,73.5,4.15,33.0,204.0,328.09,250.73
2016,7,8,18,30,405.0,65.0,3.9,32.0,154.0,261.37,197.11
2016,7,8,18,45,309.5,53.0,3.7,31.5,109.5,189.46,138.42
2016,7,8,19,0,214.0,41.0,3.5,31.0,65.0,128.34,87.81
2016,7,8,19,15,107.0,20.5,3.55,30.5,32.5,59.67,21.07
2016,7,8,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.6,25.5,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,9,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,9,5,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,9,5,45,0.0,6.5,3.45,24.5,6.5,5.91,0.0
2016,7,9,6,0,0.0,13.0,3.6,25.0,13.0,11.44,0.0
2016,7,9,6,15,0.0,31.0,3.75,25.5,31.0,27.06,16.44
2016,7,9,6,30,0.0,49.0,3.9,26.0,49.0,42.1,29.83
2016,7,9,6,45,4.5,70.5,4.05,26.5,72.0,59.63,45.06
2016,7,9,7,0,9.0,92.0,4.2,27.0,95.0,76.97,59.89
2016,7,9,7,15,17.0,113.5,4.2,27.5,119.5,94.19,74.28
2016,7,9,7,30,25.0,135.0,4.2,28.0,144.0,106.67,84.4
2016,7,9,7,45,140.5,161.5,4.2,28.5,227.0,120.15,95.14
2016,7,9,8,0,256.0,188.0,4.2,29.0,310.0,129.96,102.65
2016,7,9,8,15,486.5,148.5,4.2,29.5,413.5,114.86,75.6
2016,7,9,8,30,717.0,109.0,4.2,30.0,517.0,141.72,78.11
2016,7,9,8,45,359.0,134.5,4.2,30.5,339.0,151.74,98.27
2016,7,9,9,0,1.0,160.0,4.2,31.0,161.0,138.55,102.45
2016,7,9,9,15,3.5,177.0,4.15,31.5,180.0,153.97,113.67
2016,7,9,9,30,6.0,194.0,4.1,32.0,199.0,169.8,125.09
2016,7,9,9,45,8.5,215.0,4.1,32.5,222.5,189.32,139.22
2016,7,9,10,0,11.0,236.0,4.1,33.0,246.0,209.29,153.56
2016,7,9,10,15,25.0,299.5,4.05,33.5,321.5,265.9,194.73
2016,7,9,10,30,39.0,363.0,4.0,34.0,397.0,328.78,239.67
2016,7,9,10,45,101.0,411.5,4.0,34.5,503.5,411.16,298.34
2016,7,9,11,0,163.0,460.0,4.0,35.0,610.0,497.89,358.97
2016,7,9,11,15,253.5,450.5,3.95,35.0,690.0,564.69,406.46
2016,7,9,11,30,344.0,441.0,3.9,35.0,770.0,640.92,459.93
2016,7,9,11,45,239.5,469.0,3.85,35.5,700.0,603.06,430.95
2016,7,9,12,0,135.0,497.0,3.8,36.0,630.0,556.29,395.91
2016,7,9,12,15,220.5,488.5,3.75,36.0,706.5,631.56,449.12
2016,7,9,12,30,306.0,480.0,3.7,36.0,783.0,714.87,506.26
2016,7,9,12,45,303.0,483.5,3.65,36.5,783.0,729.99,514.61
2016,7,9,13,0,300.0,487.0,3.6,37.0,783.0,743.64,522.32
2016,7,9,13,15,247.0,489.5,3.55,37.0,731.5,707.93,497.63
2016,7,9,13,30,194.0,492.0,3.5,37.0,680.0,659.7,464.83
2016,7,9,13,45,497.0,327.0,3.5,37.0,796.5,817.55,578.35
2016,7,9,14,0,800.0,162.0,3.5,37.0,913.0,949.57,667.14
2016,7,9,14,15,793.5,160.0,3.45,37.0,888.5,945.05,663.65
2016,7,9,14,30,787.0,158.0,3.4,37.0,864.0,937.08,659.1
2016,7,9,14,45,785.5,151.5,3.35,37.0,834.0,925.92,652.66
2016,7,9,15,0,784.0,145.0,3.3,37.0,804.0,911.31,644.14
2016,7,9,15,15,772.5,142.5,3.2,36.5,767.0,888.24,631.31
2016,7,9,15,30,761.0,140.0,3.1,36.0,730.0,862.33,616.66
2016,7,9,15,45,743.0,138.5,3.05,36.0,686.5,829.01,596.18
2016,7,9,16,0,725.0,137.0,3.0,36.0,643.0,797.61,576.92
2016,7,9,16,15,705.5,133.0,3.0,35.5,596.5,756.35,552.32
2016,7,9,16,30,686.0,129.0,3.0,35.0,550.0,713.64,526.38
2016,7,9,16,45,376.0,172.0,3.0,35.0,400.0,491.48,368.09
2016,7,9,17,0,66.0,215.0,3.0,35.0,250.0,261.89,195.53
2016,7,9,17,15,309.5,163.0,2.85,34.5,297.5,393.26,299.39
2016,7,9,17,30,553.0,111.0,2.7,34.0,345.0,496.45,377.85
2016,7,9,17,45,502.0,103.5,2.55,33.5,293.5,425.51,324.99
2016,7,9,18,0,451.0,96.0,2.4,33.0,242.0,364.54,278.74
2016,7,9,18,15,386.5,85.0,2.35,32.5,193.5,297.23,226.41
2016,7,9,18,30,322.0,74.0,2.3,32.0,145.0,236.11,177.43
2016,7,9,18,45,232.5,58.5,2.25,31.5,102.5,167.11,121.85
2016,7,9,19,0,143.0,43.0,2.2,31.0,60.0,101.91,69.14
2016,7,9,19,15,71.5,21.5,2.5,30.5,30.0,46.83,14.9
2016,7,9,19,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,3.15,30.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,3.9,27.5,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,3.55,25.5,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,10,5,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,10,5,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,7,10,5,45,9.5,10.0,2.35,24.5,11.0,9.1,0.0
2016,7,10,6,0,19.0,20.0,2.5,25.0,22.0,17.34,1.25
2016,7,10,6,15,86.0,43.0,2.75,25.0,56.5,34.82,22.75
2016,7,10,6,30,153.0,66.0,3.0,25.0,91.0,51.02,37.45
2016,7,10,6,45,221.0,84.0,3.3,25.5,135.5,64.18,49.1
2016,7,10,7,0,289.0,102.0,3.6,26.0,180.0,76.97,60.12
2016,7,10,7,15,144.5,105.0,3.7,26.5,144.0,82.44,64.66
2016,7,10,7,30,0.0,108.0,3.8,27.0,108.0,91.67,72.16
2016,7,10,7,45,4.5,132.5,3.9,27.5,134.5,111.05,87.96
2016,7,10,8,0,9.0,157.0,4.0,28.0,161.0,130.14,103.23
2016,7,10,8,15,6.0,161.0,4.0,28.5,164.0,135.12,101.82
2016,7,10,8,30,3.0,165.0,4.0,29.0,167.0,140.14,105.16
2016,7,10,8,45,65.5,231.5,4.0,29.5,274.5,193.98,143.45
2016,7,10,9,0,128.0,298.0,4.0,30.0,382.0,253.81,185.98
2016,7,10,9,15,172.0,320.0,3.95,30.5,441.5,294.66,215.19
2016,7,10,9,30,216.0,342.0,3.9,31.0,501.0,340.83,248.71
2016,7,10,9,45,242.5,359.0,3.9,31.5,547.5,375.45,274.2
2016,7,10,10,0,269.0,376.0,3.9,32.0,594.0,419.55,306.38
2016,7,10,10,15,221.0,402.0,3.9,32.5,586.5,440.45,321.46
2016,7,10,10,30,173.0,428.0,3.9,33.0,579.0,450.73,328.24
2016,7,10,10,45,245.5,429.5,3.9,33.5,651.0,506.8,368.08
2016,7,10,11,0,318.0,431.0,3.9,34.0,723.0,573.48,414.72
2016,7,10,11,15,199.0,445.5,3.9,34.0,629.5,524.48,379.05
2016,7,10,11,30,80.0,460.0,3.9,34.0,536.0,462.18,333.45
2016,7,10,11,45,122.5,479.5,3.9,34.5,598.5,520.83,374.57
2016,7,10,12,0,165.0,499.0,3.9,35.0,661.0,582.64,416.8
2016,7,10,12,15,208.0,497.0,3.9,35.0,702.5,628.74,448.94
2016,7,10,12,30,251.0,495.0,3.9,35.0,744.0,680.58,484.69
2016,7,10,12,45,261.5,491.5,3.95,35.5,750.5,700.34,497.21
2016,7,10,13,0,272.0,488.0,4.0,36.0,757.0,719.19,509.24
2016,7,10,13,15,535.5,329.0,4.05,36.0,851.0,835.34,594.12
2016,7,10,13,30,799.0,170.0,4.1,36.0,945.0,939.2,665.51
2016,7,10,13,45,794.5,169.0,4.15,36.0,927.5,944.62,668.97
2016,7,10,14,0,790.0,168.0,4.2,36.0,910.0,946.55,670.98
2016,7,10,14,15,783.5,166.5,4.2,36.0,885.5,942.61,669.09
2016,7,10,14,30,777.0,165.0,4.2,36.0,861.0,935.27,665.17
2016,7,10,14,45,765.0,164.5,4.2,36.0,829.5,920.36,656.48
2016,7,10,15,0,753.0,164.0,4.2,36.0,798.0,902.35,645.89
2016,7,10,15,15,741.0,161.0,4.2,36.0,761.0,878.86,631.77
2016,7,10,15,30,729.0,158.0,4.2,36.0,724.0,857.77,619.29
2016,7,10,15,45,705.0,158.5,4.25,36.0,679.5,822.05,597.23
2016,7,10,16,0,681.0,159.0,4.3,36.0,635.0,784.57,573.89
2016,7,10,16,15,660.0,154.5,4.3,35.5,588.5,742.76,548.31
2016,7,10,16,30,639.0,150.0,4.3,35.0,542.0,699.68,521.12
2016,7,10,16,45,595.5,150.0,4.3,35.0,490.0,643.09,482.06
2016,7,10,17,0,552.0,150.0,4.3,35.0,438.0,581.48,438.85
2016,7,10,17,15,514.5,141.5,4.1,34.5,387.0,523.31,397.77
2016,7,10,17,30,477.0,133.0,3.9,34.0,336.0,466.84,356.89
2016,7,10,17,45,407.0,127.0,3.75,33.5,283.0,395.99,303.94
2016,7,10,18,0,337.0,121.0,3.6,33.0,230.0,321.39,246.96
2016,7,10,18,15,273.0,105.0,3.4,32.0,182.5,255.98,196.08
2016,7,10,18,30,209.0,89.0,3.2,31.0,135.0,197.09,149.05
2016,7,10,18,45,128.0,67.5,3.0,30.5,93.0,125.63,91.7
2016,7,10,19,0,47.0,46.0,2.8,30.0,51.0,69.93,47.04
2016,7,10,19,15,23.5,23.0,2.9,29.5,25.5,29.45,7.2
2016,7,10,19,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,3.3,28.5,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,3.55,28.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,3.75,27.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,4.05,26.5,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,4.1,26.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,4.15,26.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,4.2,26.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,4.25,25.5,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,4.7,25.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.65,25.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,4.35,24.5,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,4.25,24.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,11,5,15,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,7,11,5,30,0.0,0.0,4.4,24.0,0.0,0.0,0.0
2016,7,11,5,45,4.5,9.5,4.5,24.5,10.0,8.64,0.0
2016,7,11,6,0,9.0,19.0,4.6,25.0,20.0,16.53,0.02
2016,7,11,6,15,67.5,44.0,4.75,25.5,54.5,35.39,23.07
2016,7,11,6,30,126.0,69.0,4.9,26.0,89.0,54.02,39.76
2016,7,11,6,45,213.0,85.5,5.1,26.5,135.5,65.16,49.7
2016,7,11,7,0,300.0,102.0,5.3,27.0,182.0,77.02,59.93
2016,7,11,7,15,358.0,114.5,5.45,27.5,231.5,81.99,64.04
2016,7,11,7,30,416.0,127.0,5.6,28.0,281.0,89.02,69.7
2016,7,11,7,45,479.5,130.5,5.75,28.5,335.0,89.61,69.84
2016,7,11,8,0,543.0,134.0,5.9,29.0,389.0,90.22,69.94
2016,7,11,8,15,575.5,141.0,6.0,29.5,440.5,111.6,71.73
2016,7,11,8,30,608.0,148.0,6.1,30.0,492.0,158.32,95.6
2016,7,11,8,45,642.5,149.0,6.2,30.5,542.5,204.85,127.75
2016,7,11,9,0,677.0,150.0,6.3,31.0,593.0,255.33,167.36
2016,7,11,9,15,696.5,154.5,6.35,31.5,639.0,307.87,210.88
2016,7,11,9,30,716.0,159.0,6.4,32.0,685.0,362.06,255.83
2016,7,11,9,45,734.5,160.0,6.5,33.0,727.0,414.54,298.41
2016,7,11,10,0,753.0,161.0,6.6,34.0,769.0,471.5,343.13
2016,7,11,10,15,764.5,164.0,6.6,34.0,804.5,522.86,384.01
2016,7,11,10,30,776.0,167.0,6.6,34.0,840.0,573.94,423.72
2016,7,11,10,45,785.5,168.5,6.65,34.5,869.5,622.04,459.58
2016,7,11,11,0,795.0,170.0,6.7,35.0,899.0,669.15,493.84
2016,7,11,11,15,801.0,171.5,6.65,35.0,921.0,712.62,525.55
2016,7,11,11,30,807.0,173.0,6.6,35.0,943.0,754.36,555.48
2016,7,11,11,45,797.5,183.5,6.6,35.5,953.5,789.87,579.21
2016,7,11,12,0,788.0,194.0,6.6,36.0,964.0,822.34,600.0
2016,7,11,12,15,789.5,194.0,6.55,36.0,970.5,852.05,619.67
2016,7,11,12,30,791.0,194.0,6.5,36.0,977.0,879.3,637.64
2016,7,11,12,45,789.0,195.5,6.45,36.5,975.0,902.2,651.3
2016,7,11,13,0,787.0,197.0,6.4,37.0,973.0,922.26,663.04
2016,7,11,13,15,784.5,196.0,6.3,37.0,963.5,936.49,672.1
2016,7,11,13,30,782.0,195.0,6.2,37.0,954.0,947.41,679.05
2016,7,11,13,45,776.5,195.0,6.15,37.5,936.0,953.01,681.41
2016,7,11,14,0,771.0,195.0,6.1,38.0,918.0,955.16,681.62
2016,7,11,14,15,763.5,193.0,6.05,38.0,893.0,950.03,678.66
