Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,14,30,756.0,191.0,6.0,38.0,868.0,941.51,673.62
2016,7,11,14,45,752.0,185.0,5.95,38.0,838.0,929.14,666.18
2016,7,11,15,0,748.0,179.0,5.9,38.0,808.0,919.85,660.89
2016,7,11,15,15,735.0,176.0,5.85,37.5,770.0,895.51,647.1
2016,7,11,15,30,722.0,173.0,5.8,37.0,732.0,868.44,631.51
2016,7,11,15,45,704.5,169.5,5.8,37.0,688.5,834.3,609.99
2016,7,11,16,0,687.0,166.0,5.8,37.0,645.0,798.09,586.95
2016,7,11,16,15,665.0,161.0,5.75,36.5,598.0,754.68,559.77
2016,7,11,16,30,643.0,156.0,5.7,36.0,551.0,710.02,530.85
2016,7,11,16,45,612.0,151.0,5.7,35.5,500.0,657.49,495.58
2016,7,11,17,0,581.0,146.0,5.7,35.0,449.0,604.97,459.51
2016,7,11,17,15,543.5,138.0,5.6,34.5,396.5,539.91,413.25
2016,7,11,17,30,506.0,130.0,5.5,34.0,344.0,482.65,371.47
2016,7,11,17,45,451.0,121.0,5.45,33.5,292.0,415.97,321.37
2016,7,11,18,0,396.0,112.0,5.4,33.0,240.0,353.51,273.14
2016,7,11,18,15,328.5,98.5,5.3,32.5,191.0,284.71,218.75
2016,7,11,18,30,261.0,85.0,5.2,32.0,142.0,215.18,162.78
2016,7,11,18,45,173.5,66.0,5.1,31.5,99.5,147.48,107.92
2016,7,11,19,0,86.0,47.0,5.0,31.0,57.0,84.22,56.9
2016,7,11,19,15,43.0,23.5,5.0,30.5,28.5,38.54,10.12
2016,7,11,19,30,0.0,0.0,5.0,30.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.5,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,11.0,4.9,24.0,12.0,10.01,0.0
2016,7,12,6,0,39.0,22.0,5.0,24.0,24.0,18.35,0.0
2016,7,12,6,15,129.0,41.5,5.15,24.5,60.5,32.92,21.09
2016,7,12,6,30,219.0,61.0,5.3,25.0,97.0,47.69,34.58
2016,7,12,6,45,317.0,72.0,5.45,25.5,145.0,53.95,40.39
2016,7,12,7,0,415.0,83.0,5.6,26.0,193.0,61.18,46.72
2016,7,12,7,15,236.5,112.5,5.6,26.5,178.0,83.72,65.79
2016,7,12,7,30,58.0,142.0,5.6,27.0,163.0,111.1,88.57
2016,7,12,7,45,111.5,169.0,5.7,28.0,218.0,124.32,98.93
2016,7,12,8,0,165.0,196.0,5.8,29.0,273.0,141.53,112.36
2016,7,12,8,15,220.0,215.0,5.85,29.5,331.5,162.84,119.07
2016,7,12,8,30,275.0,234.0,5.9,30.0,390.0,191.42,134.15
2016,7,12,8,45,514.0,175.5,5.95,30.5,500.0,204.56,132.77
2016,7,12,9,0,753.0,117.0,6.0,31.0,610.0,252.7,162.53
2016,7,12,9,15,769.0,120.5,6.0,31.5,655.0,307.19,208.19
2016,7,12,9,30,785.0,124.0,6.0,32.0,700.0,362.77,254.8
2016,7,12,9,45,800.0,125.0,6.0,32.5,741.5,416.8,299.57
2016,7,12,10,0,815.0,126.0,6.0,33.0,783.0,471.26,343.55
2016,7,12,10,15,824.0,128.0,5.95,33.5,817.5,526.11,386.43
2016,7,12,10,30,833.0,130.0,5.9,34.0,852.0,576.79,425.06
2016,7,12,10,45,842.0,130.0,5.9,34.5,881.0,624.87,460.82
2016,7,12,11,0,851.0,130.0,5.9,35.0,910.0,671.68,494.7
2016,7,12,11,15,855.5,131.0,5.85,35.0,931.0,714.65,525.93
2016,7,12,11,30,860.0,132.0,5.8,35.0,952.0,755.56,554.76
2016,7,12,11,45,596.5,296.5,5.8,35.5,869.5,733.16,533.12
2016,7,12,12,0,333.0,461.0,5.8,36.0,787.0,688.57,495.19
2016,7,12,12,15,607.0,292.5,5.75,36.0,891.0,789.85,571.74
2016,7,12,12,30,881.0,124.0,5.7,36.0,995.0,888.03,640.12
2016,7,12,12,45,589.5,302.0,5.7,36.5,884.5,826.42,594.19
2016,7,12,13,0,298.0,480.0,5.7,37.0,774.0,736.5,524.58
2016,7,12,13,15,590.0,299.0,5.65,37.0,873.0,858.4,615.41
2016,7,12,13,30,882.0,118.0,5.6,37.0,972.0,959.61,684.13
2016,7,12,13,45,879.5,116.5,5.6,37.5,955.0,966.32,686.92
2016,7,12,14,0,877.0,115.0,5.6,38.0,938.0,969.36,687.94
2016,7,12,14,15,871.0,113.5,5.55,38.0,913.0,965.35,685.7
2016,7,12,14,30,865.0,112.0,5.5,38.0,888.0,957.71,681.26
2016,7,12,14,45,858.5,110.0,5.5,38.0,856.0,945.53,674.31
2016,7,12,15,0,852.0,108.0,5.5,38.0,824.0,929.9,665.22
2016,7,12,15,15,842.0,106.0,5.5,37.5,786.5,907.68,653.27
2016,7,12,15,30,832.0,104.0,5.5,37.0,749.0,882.39,639.28
2016,7,12,15,45,815.0,103.5,5.5,37.0,705.0,849.59,618.85
2016,7,12,16,0,798.0,103.0,5.5,37.0,661.0,821.99,601.89
2016,7,12,16,15,780.5,100.5,5.5,36.5,613.5,781.89,577.5
2016,7,12,16,30,763.0,98.0,5.5,36.0,566.0,740.0,551.54
2016,7,12,16,45,733.0,96.5,5.55,36.0,514.0,688.12,517.16
2016,7,12,17,0,703.0,95.0,5.6,36.0,462.0,638.23,483.65
2016,7,12,17,15,672.0,90.5,5.55,35.5,409.5,582.19,444.42
2016,7,12,17,30,641.0,86.0,5.5,35.0,357.0,526.82,404.43
2016,7,12,17,45,590.5,81.5,5.5,34.5,304.0,460.89,355.26
2016,7,12,18,0,540.0,77.0,5.5,34.0,251.0,398.24,306.99
2016,7,12,18,15,477.5,69.0,5.4,33.5,201.0,329.53,252.5
2016,7,12,18,30,415.0,61.0,5.3,33.0,151.0,266.31,200.79
2016,7,12,18,45,320.5,49.5,5.25,32.5,107.0,190.82,139.12
2016,7,12,19,0,226.0,38.0,5.2,32.0,63.0,129.71,88.09
2016,7,12,19,15,113.0,19.0,5.15,31.5,31.5,59.44,16.47
2016,7,12,19,30,0.0,0.0,5.1,31.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.5,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.5,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,25.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,25.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,25.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,25.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,25.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,25.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,25.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,25.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,25.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,25.0,13.0,9.55,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,26.0,17.11,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,63.0,28.35,17.23
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.83,27.83
2016,7,13,6,45,403.5,59.0,4.65,27.0,149.5,45.53,33.01
2016,7,13,7,0,506.0,66.0,4.8,28.0,199.0,49.35,36.32
2016,7,13,7,15,558.0,72.5,4.9,28.5,251.0,52.48,38.92
2016,7,13,7,30,610.0,79.0,5.0,29.0,303.0,55.48,41.29
2016,7,13,7,45,661.5,80.0,5.15,29.5,358.5,54.4,40.16
2016,7,13,8,0,713.0,81.0,5.3,30.0,414.0,58.93,43.69
2016,7,13,8,15,738.5,84.5,5.4,30.5,466.0,82.35,45.64
2016,7,13,8,30,764.0,88.0,5.5,31.0,518.0,135.12,71.26
2016,7,13,8,45,787.5,89.0,5.6,32.0,568.5,188.59,108.49
2016,7,13,9,0,811.0,90.0,5.7,33.0,619.0,251.36,158.04
2016,7,13,9,15,825.0,92.5,5.7,33.5,664.5,307.2,204.81
2016,7,13,9,30,839.0,95.0,5.7,34.0,710.0,363.71,252.2
2016,7,13,9,45,850.5,96.5,5.75,34.5,750.5,418.86,297.87
2016,7,13,10,0,862.0,98.0,5.8,35.0,791.0,473.9,342.26
2016,7,13,10,15,870.0,99.5,5.85,35.5,826.0,526.8,383.82
2016,7,13,10,30,878.0,101.0,5.9,36.0,861.0,578.72,423.4
2016,7,13,10,45,883.0,102.5,5.95,36.5,889.5,627.62,459.67
2016,7,13,11,0,888.0,104.0,6.0,37.0,918.0,674.79,493.71
2016,7,13,11,15,892.0,105.0,6.0,37.0,939.0,718.91,525.74
2016,7,13,11,30,896.0,106.0,6.0,37.0,960.0,760.83,554.43
2016,7,13,11,45,875.5,122.5,6.0,37.5,967.5,794.45,575.55
2016,7,13,12,0,855.0,139.0,6.0,38.0,975.0,823.8,593.65
2016,7,13,12,15,856.0,139.5,6.0,38.0,981.0,853.93,613.47
2016,7,13,12,30,857.0,140.0,6.0,38.0,987.0,881.4,631.48
2016,7,13,12,45,856.0,140.5,6.05,38.5,985.0,904.37,645.39
2016,7,13,13,0,855.0,141.0,6.1,39.0,983.0,924.44,657.4
2016,7,13,13,15,852.5,140.5,6.1,39.0,973.0,939.08,667.09
2016,7,13,13,30,850.0,140.0,6.1,39.0,963.0,950.34,674.68
2016,7,13,13,45,845.0,139.5,6.1,39.0,945.0,955.72,678.56
2016,7,13,14,0,840.0,139.0,6.1,39.0,927.0,957.54,680.27
2016,7,13,14,15,834.5,137.5,6.05,39.0,902.5,954.39,678.61
2016,7,13,14,30,829.0,136.0,6.0,39.0,878.0,947.72,674.8
2016,7,13,14,45,810.0,140.5,6.0,39.0,844.0,941.1,671.43
2016,7,13,15,0,791.0,145.0,6.0,39.0,810.0,921.15,659.42
2016,7,13,15,15,779.5,142.5,5.95,38.5,772.5,898.0,646.52
2016,7,13,15,30,768.0,140.0,5.9,38.0,735.0,871.95,631.67
2016,7,13,15,45,748.0,139.5,5.9,38.0,691.0,837.7,610.16
2016,7,13,16,0,728.0,139.0,5.9,38.0,647.0,805.65,590.06
2016,7,13,16,15,708.0,135.0,5.85,37.5,600.0,763.81,564.1
2016,7,13,16,30,688.0,131.0,5.8,37.0,553.0,720.51,536.8
2016,7,13,16,45,654.0,129.0,5.75,36.5,501.5,667.5,501.89
2016,7,13,17,0,620.0,127.0,5.7,36.0,450.0,614.65,465.52
2016,7,13,17,15,585.0,120.5,5.6,35.5,398.0,556.8,424.62
2016,7,13,17,30,550.0,114.0,5.5,35.0,346.0,500.04,383.46
2016,7,13,17,45,494.0,107.5,5.4,34.5,293.5,427.44,329.19
2016,7,13,18,0,438.0,101.0,5.3,34.0,241.0,365.05,281.09
2016,7,13,18,15,371.0,89.0,5.0,33.5,192.0,295.83,226.35
2016,7,13,18,30,304.0,77.0,4.7,33.0,143.0,233.11,175.54
2016,7,13,18,45,212.5,60.5,4.45,32.5,100.5,155.9,113.38
2016,7,13,19,0,121.0,44.0,4.2,32.0,58.0,97.36,65.69
2016,7,13,19,15,60.5,22.0,4.05,31.5,29.0,44.85,10.19
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.5,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.5,10.0,3.6,24.5,13.0,9.1,0.0
2016,7,14,6,0,117.0,20.0,3.8,25.0,26.0,15.76,0.0
2016,7,14,6,15,239.0,33.5,3.95,25.5,64.5,26.1,15.35
2016,7,14,6,30,361.0,47.0,4.1,26.0,103.0,37.43,25.81
2016,7,14,6,45,444.0,55.0,4.25,26.5,152.5,42.29,30.33
2016,7,14,7,0,527.0,63.0,4.4,27.0,202.0,47.05,34.52
2016,7,14,7,15,579.0,69.5,4.5,27.5,254.5,50.31,37.25
2016,7,14,7,30,631.0,76.0,4.6,28.0,307.0,53.43,39.75
2016,7,14,7,45,667.5,81.0,4.75,29.0,360.5,55.22,40.94
2016,7,14,8,0,704.0,86.0,4.9,30.0,414.0,62.73,46.85
2016,7,14,8,15,730.5,90.0,4.9,30.5,466.5,85.74,48.7
2016,7,14,8,30,757.0,94.0,4.9,31.0,519.0,138.57,74.24
2016,7,14,8,45,775.0,98.0,4.95,31.5,568.5,193.09,112.58
2016,7,14,9,0,793.0,102.0,5.0,32.0,618.0,249.38,157.57
2016,7,14,9,15,808.0,104.5,4.95,32.5,664.0,305.2,204.2
2016,7,14,9,30,823.0,107.0,4.9,33.0,710.0,367.36,255.51
2016,7,14,9,45,832.0,110.5,4.85,34.0,750.0,422.37,300.11
2016,7,14,10,0,841.0,114.0,4.8,35.0,790.0,477.03,342.96
2016,7,14,10,15,849.5,115.5,4.75,35.5,825.0,529.28,383.31
2016,7,14,10,30,858.0,117.0,4.7,36.0,860.0,580.63,421.66
2016,7,14,10,45,862.0,120.0,4.7,36.5,888.0,629.34,457.04
2016,7,14,11,0,866.0,123.0,4.7,37.0,916.0,676.29,490.19
2016,7,14,11,15,870.0,124.0,4.7,37.0,937.0,719.66,521.09
2016,7,14,11,30,874.0,125.0,4.7,37.0,958.0,760.88,549.31
2016,7,14,11,45,875.0,126.5,4.7,37.5,971.0,797.87,572.27
2016,7,14,12,0,876.0,128.0,4.7,38.0,984.0,832.2,593.25
2016,7,14,12,15,876.5,128.5,4.7,38.0,989.5,862.54,612.73
2016,7,14,12,30,877.0,129.0,4.7,38.0,995.0,890.08,630.36
2016,7,14,12,45,874.5,130.0,4.75,38.5,992.5,912.53,643.57
2016,7,14,13,0,872.0,131.0,4.8,39.0,990.0,931.93,654.83
2016,7,14,13,15,869.5,130.5,4.85,39.0,979.5,946.71,664.58
2016,7,14,13,30,867.0,130.0,4.9,39.0,969.0,958.05,672.31
2016,7,14,13,45,861.0,130.5,4.95,39.0,950.5,963.43,676.45
2016,7,14,14,0,855.0,131.0,5.0,39.0,932.0,965.21,678.45
2016,7,14,14,15,849.0,129.5,5.05,38.5,907.5,961.48,678.53
2016,7,14,14,30,843.0,128.0,5.1,38.0,883.0,954.18,676.45
2016,7,14,14,45,832.5,128.0,5.15,38.0,850.5,940.59,668.96
2016,7,14,15,0,822.0,128.0,5.2,38.0,818.0,923.76,659.45
2016,7,14,15,15,811.5,126.0,5.25,37.5,780.5,911.1,654.15
2016,7,14,15,30,801.0,124.0,5.3,37.0,743.0,885.84,640.5
2016,7,14,15,45,785.5,122.0,5.35,37.0,699.5,853.27,620.58
2016,7,14,16,0,770.0,120.0,5.4,37.0,656.0,818.31,598.94
2016,7,14,16,15,751.5,116.5,5.35,36.5,609.0,777.05,573.58
2016,7,14,16,30,733.0,113.0,5.3,36.0,562.0,734.11,546.71
2016,7,14,16,45,706.5,109.5,5.25,36.0,511.0,686.62,515.14
2016,7,14,17,0,680.0,106.0,5.2,36.0,460.0,635.72,480.35
2016,7,14,17,15,647.5,101.0,5.05,35.5,407.5,578.88,440.37
2016,7,14,17,30,615.0,96.0,4.9,35.0,355.0,522.86,399.92
2016,7,14,17,45,565.5,90.0,4.8,34.5,302.0,456.75,350.8
2016,7,14,18,0,516.0,84.0,4.7,34.0,249.0,393.84,302.59
2016,7,14,18,15,450.5,75.0,4.45,33.5,199.0,323.48,247.1
2016,7,14,18,30,385.0,66.0,4.2,33.0,149.0,256.29,192.74
2016,7,14,18,45,284.5,53.0,4.0,32.5,105.0,182.01,132.45
2016,7,14,19,0,184.0,40.0,3.8,32.0,61.0,119.21,80.68
2016,7,14,19,15,92.0,20.0,3.8,31.5,30.5,55.2,11.87
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.5,9.5,3.65,24.5,10.5,8.64,0.0
2016,7,15,6,0,27.0,19.0,3.8,25.0,21.0,16.02,0.0
2016,7,15,6,15,115.5,40.0,3.85,25.5,57.0,31.74,19.78
2016,7,15,6,30,204.0,61.0,3.9,26.0,93.0,47.58,34.26
2016,7,15,6,45,303.0,72.5,4.0,26.5,141.0,54.4,40.56
2016,7,15,7,0,402.0,84.0,4.1,27.0,189.0,61.99,47.18
2016,7,15,7,15,460.5,94.0,4.15,27.5,241.0,68.04,52.26
2016,7,15,7,30,519.0,104.0,4.2,28.0,293.0,73.84,56.95
2016,7,15,7,45,568.5,109.0,4.3,29.0,347.0,75.42,57.84
2016,7,15,8,0,618.0,114.0,4.4,30.0,401.0,76.11,57.96
2016,7,15,8,15,648.5,119.5,4.4,30.5,453.5,97.18,59.42
2016,7,15,8,30,679.0,125.0,4.4,31.0,506.0,147.2,83.93
2016,7,15,8,45,697.5,131.5,4.45,31.5,554.5,199.67,120.68
2016,7,15,9,0,716.0,138.0,4.5,32.0,603.0,254.12,163.68
2016,7,15,9,15,733.5,141.5,4.45,32.5,649.0,307.78,207.82
2016,7,15,9,30,751.0,145.0,4.4,33.0,695.0,367.6,256.54
2016,7,15,9,45,757.5,152.0,4.35,34.0,734.0,421.42,299.58
2016,7,15,10,0,764.0,159.0,4.3,35.0,773.0,474.89,340.91
2016,7,15,10,15,774.0,161.5,4.15,35.5,807.5,525.92,379.66
2016,7,15,10,30,784.0,164.0,4.0,36.0,842.0,576.47,416.76
2016,7,15,10,45,783.5,171.0,3.85,36.5,868.0,623.66,450.18
2016,7,15,11,0,783.0,178.0,3.7,37.0,894.0,668.98,481.17
2016,7,15,11,15,788.0,179.5,3.55,37.0,915.0,711.53,510.49
2016,7,15,11,30,793.0,181.0,3.4,37.0,936.0,752.32,537.89
2016,7,15,11,45,783.5,190.5,3.3,37.5,946.0,786.71,559.22
2016,7,15,12,0,774.0,200.0,3.2,38.0,956.0,818.1,577.88
2016,7,15,12,15,775.0,200.5,3.2,38.0,961.5,847.66,596.5
2016,7,15,12,30,776.0,201.0,3.2,38.0,967.0,874.77,613.52
2016,7,15,12,45,772.0,203.0,3.2,38.5,964.0,896.19,625.61
2016,7,15,13,0,768.0,205.0,3.2,39.0,961.0,914.72,635.89
2016,7,15,13,15,765.0,204.0,3.3,39.0,951.0,928.37,645.14
2016,7,15,13,30,762.0,203.0,3.4,39.0,941.0,938.76,652.48
2016,7,15,13,45,755.5,203.0,3.5,39.5,923.0,943.38,654.94
2016,7,15,14,0,749.0,203.0,3.6,40.0,905.0,944.59,655.41
2016,7,15,14,15,741.5,201.0,3.7,39.5,880.0,947.21,659.67
2016,7,15,14,30,734.0,199.0,3.8,39.0,855.0,938.86,657.11
2016,7,15,14,45,717.0,200.0,3.95,39.0,822.0,921.28,647.7
2016,7,15,15,0,700.0,201.0,4.1,39.0,789.0,900.81,636.45
2016,7,15,15,15,686.0,197.5,4.1,39.0,751.5,875.77,621.54
2016,7,15,15,30,672.0,194.0,4.1,39.0,714.0,848.15,604.97
2016,7,15,15,45,656.0,188.5,4.2,39.0,671.5,814.29,584.63
2016,7,15,16,0,640.0,183.0,4.3,39.0,629.0,778.4,562.63
2016,7,15,16,15,617.0,177.0,4.3,38.5,582.0,734.3,535.23
2016,7,15,16,30,594.0,171.0,4.3,38.0,535.0,689.11,506.56
2016,7,15,16,45,565.0,164.0,4.3,37.5,485.0,631.51,468.71
2016,7,15,17,0,536.0,157.0,4.3,37.0,435.0,580.69,434.58
2016,7,15,17,15,497.0,148.0,4.15,36.5,383.5,521.38,393.09
2016,7,15,17,30,458.0,139.0,4.0,36.0,332.0,463.94,351.91
2016,7,15,17,45,406.0,128.0,3.85,35.5,281.0,398.88,303.88
2016,7,15,18,0,354.0,117.0,3.7,35.0,230.0,337.86,257.57
2016,7,15,18,15,288.0,101.5,3.4,34.0,182.0,261.05,198.43
2016,7,15,18,30,222.0,86.0,3.1,33.0,134.0,200.78,150.58
2016,7,15,18,45,144.0,65.0,2.8,32.5,92.5,136.21,98.75
2016,7,15,19,0,66.0,44.0,2.5,32.0,51.0,74.62,49.41
2016,7,15,19,15,33.0,22.0,2.55,31.5,25.5,34.16,4.19
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,31.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,30.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,29.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,3.0,2.7,23.5,3.0,2.73,0.0
2016,7,16,6,0,0.0,6.0,2.9,24.0,6.0,5.26,0.0
2016,7,16,6,15,0.0,17.5,2.95,24.5,17.5,15.39,6.7
2016,7,16,6,30,0.0,29.0,3.0,25.0,29.0,25.55,15.91
2016,7,16,6,45,0.0,44.5,3.15,25.5,44.5,39.28,27.89
2016,7,16,7,0,0.0,60.0,3.3,26.0,60.0,52.55,39.36
2016,7,16,7,15,0.0,76.5,3.3,26.5,76.5,66.4,51.09
2016,7,16,7,30,0.0,93.0,3.3,27.0,93.0,80.12,62.48
2016,7,16,7,45,67.5,143.5,3.35,28.0,174.5,113.84,90.13
2016,7,16,8,0,135.0,194.0,3.4,29.0,256.0,140.02,110.92
2016,7,16,8,15,240.0,206.0,3.4,29.5,333.5,149.17,108.02
2016,7,16,8,30,345.0,218.0,3.4,30.0,411.0,187.44,128.1
2016,7,16,8,45,336.5,244.0,3.45,31.0,447.0,229.75,158.4
2016,7,16,9,0,328.0,270.0,3.5,32.0,483.0,271.37,190.12
2016,7,16,9,15,556.5,197.0,3.45,32.5,590.5,300.64,206.92
2016,7,16,9,30,785.0,124.0,3.4,33.0,698.0,362.36,251.39
2016,7,16,9,45,800.5,125.0,3.4,33.5,739.5,416.83,295.55
2016,7,16,10,0,816.0,126.0,3.4,34.0,781.0,471.8,338.86
2016,7,16,10,15,825.5,128.0,3.35,34.5,816.5,527.15,380.96
2016,7,16,10,30,835.0,130.0,3.3,35.0,852.0,578.46,418.86
2016,7,16,10,45,843.5,130.5,3.3,35.5,881.0,627.0,453.78
2016,7,16,11,0,852.0,131.0,3.3,36.0,910.0,674.22,486.75
2016,7,16,11,15,857.0,132.5,3.3,36.5,932.0,718.26,516.62
2016,7,16,11,30,862.0,134.0,3.3,37.0,954.0,760.29,544.02
2016,7,16,11,45,851.5,144.0,3.3,37.5,964.0,795.04,565.04
2016,7,16,12,0,841.0,154.0,3.3,38.0,974.0,826.4,583.7
2016,7,16,12,15,842.0,154.0,3.35,38.0,980.0,855.99,602.6
2016,7,16,12,30,843.0,154.0,3.4,38.0,986.0,882.96,619.81
2016,7,16,12,45,841.5,154.5,3.5,38.0,984.0,905.44,634.48
2016,7,16,13,0,840.0,155.0,3.6,38.0,982.0,925.05,647.42
2016,7,16,13,15,657.5,285.5,3.65,38.0,928.5,912.39,638.27
2016,7,16,13,30,475.0,416.0,3.7,38.0,875.0,875.35,609.63
2016,7,16,13,45,650.5,284.5,3.8,38.5,900.5,929.64,649.79
2016,7,16,14,0,826.0,153.0,3.9,39.0,926.0,971.17,676.74
2016,7,16,14,15,819.5,151.5,4.0,39.0,901.0,967.21,675.19
2016,7,16,14,30,813.0,150.0,4.1,39.0,876.0,959.71,671.82
2016,7,16,14,45,807.0,146.0,4.2,39.0,845.0,946.63,665.0
2016,7,16,15,0,801.0,142.0,4.3,39.0,814.0,930.14,656.1
2016,7,16,15,15,789.5,139.5,4.35,38.5,776.0,906.8,643.94
2016,7,16,15,30,778.0,137.0,4.4,38.0,738.0,880.53,629.84
2016,7,16,15,45,763.5,133.5,4.45,38.0,695.0,847.74,610.06
2016,7,16,16,0,749.0,130.0,4.5,38.0,652.0,812.56,588.57
2016,7,16,16,15,729.5,126.5,4.55,37.5,604.0,774.71,566.27
2016,7,16,16,30,710.0,123.0,4.6,37.0,556.0,731.6,540.02
2016,7,16,16,45,684.0,118.0,4.65,37.0,505.5,680.53,506.66
2016,7,16,17,0,658.0,113.0,4.7,37.0,455.0,629.03,471.74
2016,7,16,17,15,624.0,107.0,4.65,36.5,402.0,570.81,431.45
2016,7,16,17,30,590.0,101.0,4.6,36.0,349.0,513.56,390.69
2016,7,16,17,45,543.0,94.0,4.55,35.5,296.5,448.81,343.01
2016,7,16,18,0,496.0,87.0,4.5,35.0,244.0,387.06,296.03
2016,7,16,18,15,431.0,77.0,4.25,34.0,194.5,312.9,238.54
2016,7,16,18,30,366.0,67.0,4.0,33.0,145.0,249.91,187.89
2016,7,16,18,45,274.0,53.0,3.75,32.5,101.5,178.66,129.9
2016,7,16,19,0,182.0,39.0,3.5,32.0,58.0,117.94,79.45
2016,7,16,19,15,91.0,19.5,3.4,31.5,29.0,54.24,7.19
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,31.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,30.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.5,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,32.5,9.0,2.65,23.5,11.0,8.19,0.0
2016,7,17,6,0,65.0,18.0,2.9,24.0,22.0,14.75,0.0
2016,7,17,6,15,171.5,35.0,2.95,24.5,58.5,27.23,16.07
2016,7,17,6,30,278.0,52.0,3.0,25.0,95.0,39.89,27.93
2016,7,17,6,45,370.0,62.5,3.15,26.0,143.5,47.18,34.51
2016,7,17,7,0,462.0,73.0,3.3,27.0,192.0,55.41,41.6
2016,7,17,7,15,517.5,81.0,3.3,27.5,244.0,59.41,44.96
2016,7,17,7,30,573.0,89.0,3.3,28.0,296.0,63.24,48.02
2016,7,17,7,45,416.0,136.0,3.3,28.5,299.5,93.28,72.88
2016,7,17,8,0,259.0,183.0,3.3,29.0,303.0,127.17,100.4
2016,7,17,8,15,490.0,145.5,3.3,29.5,406.5,110.76,73.52
2016,7,17,8,30,721.0,108.0,3.3,30.0,510.0,138.61,76.0
2016,7,17,8,45,744.0,111.0,3.35,31.0,560.5,197.44,117.16
2016,7,17,9,0,767.0,114.0,3.4,32.0,611.0,252.41,160.21
2016,7,17,9,15,783.0,117.5,3.4,32.5,657.0,308.0,206.09
2016,7,17,9,30,799.0,121.0,3.4,33.0,703.0,364.69,252.79
2016,7,17,9,45,812.0,123.0,3.45,33.5,744.5,419.82,297.62
2016,7,17,10,0,825.0,125.0,3.5,34.0,786.0,475.17,341.35
2016,7,17,10,15,834.0,127.0,3.5,34.5,821.5,530.84,383.83
2016,7,17,10,30,843.0,129.0,3.5,35.0,857.0,582.37,422.08
2016,7,17,10,45,850.0,130.0,3.55,35.5,885.5,630.85,457.16
2016,7,17,11,0,857.0,131.0,3.6,36.0,914.0,677.86,490.22
2016,7,17,11,15,861.5,132.0,3.65,36.0,935.5,721.44,521.14
2016,7,17,11,30,866.0,133.0,3.7,36.0,957.0,762.94,549.66
2016,7,17,11,45,872.5,131.0,3.75,36.5,971.5,801.25,573.46
2016,7,17,12,0,879.0,129.0,3.8,37.0,986.0,837.26,595.54
2016,7,17,12,15,879.5,129.0,3.85,37.0,991.5,867.45,614.95
2016,7,17,12,30,880.0,129.0,3.9,37.0,997.0,894.8,632.54
2016,7,17,12,45,880.0,128.0,4.0,37.5,994.5,917.95,646.37
2016,7,17,13,0,880.0,127.0,4.1,38.0,992.0,938.03,658.27
2016,7,17,13,15,877.0,126.5,4.1,38.0,981.5,952.5,667.52
2016,7,17,13,30,874.0,126.0,4.1,38.0,971.0,963.46,674.69
2016,7,17,13,45,870.0,125.0,4.2,38.0,953.0,969.4,679.34
2016,7,17,14,0,866.0,124.0,4.3,38.0,935.0,971.68,681.82
2016,7,17,14,15,860.0,123.0,4.3,38.0,910.0,968.38,680.39
2016,7,17,14,30,854.0,122.0,4.3,38.0,885.0,961.49,676.82
2016,7,17,14,45,845.5,120.0,4.35,38.0,852.5,947.65,669.21
2016,7,17,15,0,837.0,118.0,4.4,38.0,820.0,930.42,659.52
2016,7,17,15,15,826.5,116.0,4.4,37.5,782.0,908.06,647.71
2016,7,17,15,30,816.0,114.0,4.4,37.0,744.0,882.69,633.91
2016,7,17,15,45,802.0,111.5,4.4,37.0,700.5,859.06,619.92
2016,7,17,16,0,788.0,109.0,4.4,37.0,657.0,824.35,598.52
2016,7,17,16,15,770.0,106.0,4.4,36.5,609.5,783.44,574.02
2016,7,17,16,30,752.0,103.0,4.4,36.0,562.0,740.77,547.96
2016,7,17,16,45,728.0,99.5,4.4,36.0,511.0,691.42,515.72
2016,7,17,17,0,704.0,96.0,4.4,36.0,460.0,643.83,484.22
2016,7,17,17,15,672.5,91.0,4.3,35.5,407.5,586.58,444.74
2016,7,17,17,30,641.0,86.0,4.2,35.0,355.0,530.03,404.41
2016,7,17,17,45,595.0,80.5,4.15,35.0,302.0,465.32,355.99
2016,7,17,18,0,549.0,75.0,4.1,35.0,249.0,403.48,308.29
2016,7,17,18,15,486.0,66.5,3.85,34.0,198.5,333.18,253.68
2016,7,17,18,30,423.0,58.0,3.6,33.0,148.0,268.51,201.6
2016,7,17,18,45,325.5,47.0,3.35,32.5,104.0,191.41,138.9
2016,7,17,19,0,228.0,36.0,3.1,32.0,60.0,129.45,86.87
2016,7,17,19,15,114.0,18.0,3.05,31.5,30.0,58.38,5.05
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,30.0,8.5,1.75,24.5,10.0,7.73,0.0
2016,7,18,6,0,60.0,17.0,2.0,25.0,20.0,13.96,0.0
2016,7,18,6,15,165.5,33.5,2.15,25.5,55.5,26.06,14.95
2016,7,18,6,30,271.0,50.0,2.3,26.0,91.0,38.36,26.5
2016,7,18,6,45,358.0,60.5,2.5,26.5,138.0,45.66,33.14
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,53.7,40.15
2016,7,18,7,15,500.0,79.0,2.75,27.5,236.0,57.76,43.57
2016,7,18,7,30,555.0,87.0,2.8,28.0,287.0,61.64,46.67
2016,7,18,7,45,356.0,139.5,2.85,28.5,275.5,95.31,74.56
2016,7,18,8,0,157.0,192.0,2.9,29.0,264.0,139.0,110.07
2016,7,18,8,15,434.0,147.5,2.9,29.5,381.5,109.96,73.98
2016,7,18,8,30,711.0,103.0,2.9,30.0,499.0,133.9,72.74
2016,7,18,8,45,420.0,198.0,2.95,30.5,437.5,204.49,136.06
2016,7,18,9,0,129.0,293.0,3.0,31.0,376.0,250.38,182.27
2016,7,18,9,15,459.0,204.0,2.95,31.5,532.5,279.4,194.56
2016,7,18,9,30,789.0,115.0,2.9,32.0,689.0,356.56,247.77
2016,7,18,9,45,799.5,118.5,2.9,32.5,729.5,411.34,292.28
2016,7,18,10,0,810.0,122.0,2.9,33.0,770.0,466.1,335.52
2016,7,18,10,15,819.5,124.0,2.9,33.5,805.0,521.35,377.64
2016,7,18,10,30,829.0,126.0,2.9,34.0,840.0,572.44,415.53
2016,7,18,10,45,834.5,128.0,2.9,34.5,868.5,620.15,449.86
2016,7,18,11,0,840.0,130.0,2.9,35.0,897.0,666.3,482.06
2016,7,18,11,15,542.0,300.5,2.9,35.0,800.0,644.98,463.36
2016,7,18,11,30,244.0,471.0,2.9,35.0,703.0,594.68,423.61
2016,7,18,11,45,544.5,306.0,2.9,35.5,834.0,706.43,505.14
2016,7,18,12,0,845.0,141.0,2.9,36.0,965.0,820.21,583.1
2016,7,18,12,15,577.0,308.5,2.9,36.0,873.0,781.73,553.25
2016,7,18,12,30,309.0,476.0,2.9,36.0,781.0,717.9,504.56
2016,7,18,12,45,577.5,309.0,2.95,36.0,877.0,825.77,583.37
2016,7,18,13,0,846.0,142.0,3.0,36.0,973.0,920.83,647.08
2016,7,18,13,15,843.5,141.5,3.05,36.0,963.5,935.46,656.12
2016,7,18,13,30,841.0,141.0,3.1,36.0,954.0,946.73,663.77
2016,7,18,13,45,839.0,139.0,3.15,36.0,937.0,953.62,668.8
2016,7,18,14,0,837.0,137.0,3.2,36.0,920.0,956.97,671.75
2016,7,18,14,15,831.0,135.5,3.25,36.0,895.5,953.35,670.45
2016,7,18,14,30,825.0,134.0,3.3,36.0,871.0,946.23,667.08
2016,7,18,14,45,809.0,136.5,3.35,36.0,837.5,940.39,664.67
2016,7,18,15,0,793.0,139.0,3.4,36.0,804.0,921.18,653.79
2016,7,18,15,15,781.5,136.5,3.45,36.0,766.5,897.91,640.41
2016,7,18,15,30,770.0,134.0,3.5,36.0,729.0,871.74,625.14
2016,7,18,15,45,753.0,132.5,3.55,36.0,685.5,838.98,605.48
2016,7,18,16,0,736.0,131.0,3.6,36.0,642.0,803.97,584.2
2016,7,18,16,15,716.5,127.0,3.65,35.5,595.0,765.99,561.88
2016,7,18,16,30,697.0,123.0,3.7,35.0,548.0,722.68,535.51
2016,7,18,16,45,670.0,118.5,3.8,35.0,497.5,671.78,502.46
2016,7,18,17,0,643.0,114.0,3.9,35.0,447.0,620.57,467.75
2016,7,18,17,15,606.5,108.0,3.9,34.5,394.0,561.13,426.53
2016,7,18,17,30,570.0,102.0,3.9,34.0,341.0,502.93,384.97
2016,7,18,17,45,522.5,95.0,3.95,34.0,289.5,438.69,336.86
2016,7,18,18,0,475.0,88.0,4.0,34.0,238.0,372.76,286.14
2016,7,18,18,15,410.5,77.5,3.9,33.5,189.0,304.2,232.26
2016,7,18,18,30,346.0,67.0,3.8,33.0,140.0,241.87,181.75
2016,7,18,18,45,259.0,52.5,3.75,32.5,98.0,172.97,125.64
2016,7,18,19,0,172.0,38.0,3.7,32.0,56.0,114.08,76.38
2016,7,18,19,15,86.0,19.0,3.7,31.5,28.0,52.16,0.84
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.5,1.2,25.5,10.5,9.55,0.0
2016,7,19,6,0,0.0,21.0,1.4,26.0,21.0,17.69,0.0
2016,7,19,6,15,167.5,32.0,1.35,26.0,57.0,24.9,13.89
2016,7,19,6,30,335.0,43.0,1.3,26.0,93.0,34.15,22.98
2016,7,19,6,45,424.0,51.0,1.3,26.5,141.0,39.15,27.64
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,44.05,31.97
2016,7,19,7,15,564.5,65.0,1.3,27.5,240.5,47.03,34.49
2016,7,19,7,30,616.0,71.0,1.3,28.0,292.0,49.92,36.79
2016,7,19,7,45,658.5,74.5,1.3,29.0,346.0,50.83,37.27
2016,7,19,8,0,701.0,78.0,1.3,30.0,400.0,56.89,42.0
2016,7,19,8,15,727.0,81.5,1.35,30.5,451.5,77.64,43.28
2016,7,19,8,30,753.0,85.0,1.4,31.0,503.0,130.02,67.76
2016,7,19,8,45,775.0,87.0,1.5,31.5,553.0,183.62,104.66
2016,7,19,9,0,797.0,89.0,1.6,32.0,603.0,246.32,153.71
2016,7,19,9,15,811.5,91.5,1.75,32.5,649.0,301.83,199.48
2016,7,19,9,30,826.0,94.0,1.9,33.0,695.0,358.09,245.88
2016,7,19,9,45,838.5,95.0,2.1,33.5,736.5,412.89,290.51
2016,7,19,10,0,851.0,96.0,2.3,34.0,778.0,467.69,333.98
2016,7,19,10,15,859.5,98.0,2.45,34.5,813.0,521.05,375.01
2016,7,19,10,30,868.0,100.0,2.6,35.0,848.0,573.52,414.14
2016,7,19,10,45,874.5,101.0,2.8,35.5,876.5,622.81,450.11
2016,7,19,11,0,881.0,102.0,3.0,36.0,905.0,670.54,484.06
2016,7,19,11,15,885.5,103.0,3.15,36.0,927.0,715.08,515.92
2016,7,19,11,30,890.0,104.0,3.3,36.0,949.0,757.48,544.49
2016,7,19,11,45,890.5,106.0,3.45,36.5,962.5,795.29,568.32
2016,7,19,12,0,891.0,108.0,3.6,37.0,976.0,830.35,590.2
2016,7,19,12,15,892.0,108.0,3.75,37.0,982.0,861.24,610.54
2016,7,19,12,30,893.0,108.0,3.9,37.0,988.0,889.24,629.04
2016,7,19,12,45,891.5,108.5,4.05,37.5,986.0,912.47,643.18
2016,7,19,13,0,890.0,109.0,4.2,38.0,984.0,932.53,655.32
2016,7,19,13,15,888.0,109.0,4.25,38.0,974.5,948.31,665.7
2016,7,19,13,30,886.0,109.0,4.3,38.0,965.0,960.59,673.96
2016,7,19,13,45,881.0,109.0,4.4,38.0,947.0,966.37,678.49
2016,7,19,14,0,876.0,109.0,4.5,38.0,929.0,968.48,680.85
2016,7,19,14,15,871.0,108.0,4.55,37.5,904.5,965.94,681.56
2016,7,19,14,30,866.0,107.0,4.6,37.0,880.0,959.76,680.08
2016,7,19,14,45,857.0,106.5,4.65,37.0,848.0,946.68,672.86
2016,7,19,15,0,848.0,106.0,4.7,37.0,816.0,930.22,663.56
2016,7,19,15,15,838.0,104.0,4.7,36.5,778.5,907.98,651.71
2016,7,19,15,30,828.0,102.0,4.7,36.0,741.0,882.67,637.83
2016,7,19,15,45,614.0,189.0,4.75,36.0,647.5,780.36,570.77
2016,7,19,16,0,400.0,276.0,4.8,36.0,554.0,649.45,477.62
2016,7,19,16,15,391.0,255.0,4.8,35.5,510.5,609.0,452.14
2016,7,19,16,30,382.0,234.0,4.8,35.0,467.0,567.44,424.96
2016,7,19,16,45,518.0,172.5,4.8,35.0,457.5,607.17,457.46
2016,7,19,17,0,654.0,111.0,4.8,35.0,448.0,625.95,474.34
2016,7,19,17,15,487.5,131.0,4.7,34.5,366.5,498.19,380.69
2016,7,19,17,30,321.0,151.0,4.6,34.0,285.0,378.8,290.97
2016,7,19,17,45,300.5,130.5,4.6,33.5,242.0,329.32,254.2
2016,7,19,18,0,280.0,110.0,4.6,33.0,199.0,281.0,216.97
2016,7,19,18,15,347.5,83.5,4.35,32.5,171.5,280.36,215.31
2016,7,19,18,30,415.0,57.0,4.1,32.0,144.0,264.6,199.8
2016,7,19,18,45,315.0,46.0,3.95,31.5,100.5,186.83,136.13
2016,7,19,19,0,215.0,35.0,3.8,31.0,57.0,124.61,83.46
2016,7,19,19,15,107.5,17.5,3.7,30.5,28.5,55.9,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,29.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,5,45,29.0,8.0,1.45,25.5,9.5,7.28,0.0
2016,7,20,6,0,58.0,16.0,1.7,26.0,19.0,13.16,0.0
2016,7,20,6,15,168.5,32.0,1.75,26.0,54.0,24.93,13.78
2016,7,20,6,30,279.0,48.0,1.8,26.0,89.0,36.89,25.23
2016,7,20,6,45,376.0,57.0,1.85,26.5,137.0,43.16,31.0
2016,7,20,7,0,473.0,66.0,1.9,27.0,185.0,49.75,36.8
2016,7,20,7,15,528.0,73.5,1.9,27.5,237.0,53.62,40.06
2016,7,20,7,30,583.0,81.0,1.9,28.0,289.0,57.32,43.04
2016,7,20,7,45,629.5,84.5,1.9,29.0,343.0,57.84,43.15
2016,7,20,8,0,676.0,88.0,1.9,30.0,397.0,58.39,43.25
2016,7,20,8,15,703.5,92.0,1.95,30.5,449.0,84.46,49.24
2016,7,20,8,30,731.0,96.0,2.0,31.0,501.0,136.01,73.36
2016,7,20,8,45,753.5,99.0,2.05,31.5,551.5,189.22,109.98
2016,7,20,9,0,776.0,102.0,2.1,32.0,602.0,244.78,153.62
2016,7,20,9,15,791.5,104.5,2.2,32.5,647.5,300.1,199.23
2016,7,20,9,30,807.0,107.0,2.3,33.0,693.0,356.41,245.61
2016,7,20,9,45,821.0,108.5,2.45,33.5,735.0,416.68,294.01
2016,7,20,10,0,835.0,110.0,2.6,34.0,777.0,471.81,337.52
2016,7,20,10,15,843.5,111.5,2.75,34.5,812.0,524.1,377.8
2016,7,20,10,30,852.0,113.0,2.9,35.0,847.0,575.52,416.21
2016,7,20,10,45,859.5,114.0,3.05,35.5,876.0,624.81,452.04
2016,7,20,11,0,867.0,115.0,3.2,36.0,905.0,672.66,485.91
2016,7,20,11,15,624.0,266.0,3.3,36.0,842.0,672.65,482.84
2016,7,20,11,30,381.0,417.0,3.4,36.0,779.0,652.06,464.69
2016,7,20,11,45,616.5,278.0,3.5,36.5,874.0,737.65,527.21
2016,7,20,12,0,852.0,139.0,3.6,37.0,969.0,825.68,587.55
2016,7,20,12,15,853.5,139.0,3.65,37.0,975.0,856.12,606.79
2016,7,20,12,30,855.0,139.0,3.7,37.0,981.0,883.88,624.64
2016,7,20,12,45,855.0,138.5,3.8,37.5,979.5,907.1,638.54
2016,7,20,13,0,855.0,138.0,3.9,38.0,978.0,927.36,650.57
2016,7,20,13,15,546.0,310.0,3.95,38.0,845.0,833.72,587.26
2016,7,20,13,30,237.0,482.0,4.0,38.0,712.0,695.63,488.88
2016,7,20,13,45,538.0,309.5,4.05,38.0,817.0,847.35,598.62
2016,7,20,14,0,839.0,137.0,4.1,38.0,922.0,960.78,674.74
2016,7,20,14,15,833.0,136.0,4.1,38.0,897.0,957.67,672.67
2016,7,20,14,30,827.0,135.0,4.1,38.0,872.0,951.04,669.27
2016,7,20,14,45,793.5,148.0,4.2,38.0,834.5,939.47,663.36
2016,7,20,15,0,760.0,161.0,4.3,38.0,797.0,914.55,648.94
2016,7,20,15,15,748.0,158.0,4.3,37.5,759.5,890.85,636.23
2016,7,20,15,30,736.0,155.0,4.3,37.0,722.0,864.33,621.59
2016,7,20,15,45,624.0,192.0,4.3,37.0,653.0,793.32,575.78
2016,7,20,16,0,512.0,229.0,4.3,37.0,584.0,712.88,520.43
2016,7,20,16,15,548.0,198.0,4.25,36.5,553.0,695.77,512.4
2016,7,20,16,30,584.0,167.0,4.2,36.0,522.0,680.47,504.94
2016,7,20,16,45,541.0,162.5,4.2,36.0,468.0,614.65,459.57
2016,7,20,17,0,498.0,158.0,4.2,36.0,414.0,557.02,419.16
2016,7,20,17,15,462.0,145.0,4.1,35.5,362.0,496.73,376.81
2016,7,20,17,30,426.0,132.0,4.0,35.0,310.0,438.15,334.57
2016,7,20,17,45,382.5,120.5,3.95,34.5,262.5,378.9,290.56
2016,7,20,18,0,339.0,109.0,3.9,34.0,215.0,322.94,247.74
2016,7,20,18,15,319.5,91.0,3.6,33.5,175.5,275.38,210.04
2016,7,20,18,30,300.0,73.0,3.3,33.0,136.0,229.26,172.09
2016,7,20,18,45,215.5,56.0,3.0,32.5,94.0,161.06,116.75
2016,7,20,19,0,131.0,39.0,2.7,32.0,52.0,96.07,63.31
2016,7,20,19,15,65.5,19.5,2.7,31.5,26.0,43.07,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,48.0,8.0,2.25,24.5,9.5,7.28,0.0
2016,7,21,6,0,96.0,16.0,2.5,25.0,19.0,14.55,0.0
2016,7,21,6,15,219.0,29.5,2.6,25.5,56.0,23.07,12.21
2016,7,21,6,30,342.0,43.0,2.7,26.0,93.0,34.34,23.06
2016,7,21,6,45,432.5,51.0,2.8,27.0,141.5,39.33,27.68
2016,7,21,7,0,523.0,59.0,2.9,28.0,190.0,44.23,31.95
2016,7,21,7,15,576.0,65.5,2.8,28.5,242.5,47.61,34.81
2016,7,21,7,30,629.0,72.0,2.7,29.0,295.0,50.86,37.43
2016,7,21,7,45,669.5,76.0,2.6,30.0,349.5,52.08,38.16
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,58.6,43.25
2016,7,21,8,15,736.0,83.5,2.3,31.5,456.5,78.92,44.28
2016,7,21,8,30,762.0,87.0,2.1,32.0,509.0,132.0,68.83
2016,7,21,8,45,782.5,90.0,1.9,33.0,559.0,186.81,106.25
2016,7,21,9,0,803.0,93.0,1.7,34.0,609.0,243.7,150.34
2016,7,21,9,15,817.5,95.5,1.7,34.5,655.5,306.53,201.03
2016,7,21,9,30,832.0,98.0,1.7,35.0,702.0,363.35,247.14
2016,7,21,9,45,842.5,100.5,1.75,35.5,743.0,419.08,291.66
2016,7,21,10,0,853.0,103.0,1.8,36.0,784.0,474.62,334.65
2016,7,21,10,15,861.5,104.5,1.95,36.0,819.5,527.89,375.79
2016,7,21,10,30,870.0,106.0,2.1,36.0,855.0,580.26,415.19
2016,7,21,10,45,875.5,108.0,2.25,36.5,884.0,630.07,450.92
2016,7,21,11,0,881.0,110.0,2.4,37.0,913.0,678.22,484.54
2016,7,21,11,15,885.5,111.0,2.45,37.0,934.5,722.96,515.64
