Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,9,0,797.0,90.0,4.0,30.0,593.0,241.39,152.54
2016,7,31,9,15,812.0,92.5,4.0,30.5,639.5,304.53,205.16
2016,7,31,9,30,827.0,95.0,4.0,31.0,686.0,361.91,253.41
2016,7,31,9,45,840.0,96.5,4.05,31.5,728.0,418.28,300.09
2016,7,31,10,0,853.0,98.0,4.1,32.0,770.0,474.71,345.49
2016,7,31,10,15,861.5,99.5,4.1,32.0,806.0,528.67,388.41
2016,7,31,10,30,870.0,101.0,4.1,32.0,842.0,581.7,429.42
2016,7,31,10,45,877.5,101.5,4.15,32.5,871.5,632.13,466.64
2016,7,31,11,0,885.0,102.0,4.2,33.0,901.0,681.05,501.71
2016,7,31,11,15,889.5,103.0,4.2,33.5,922.5,726.54,533.32
2016,7,31,11,30,894.0,104.0,4.2,34.0,944.0,769.84,560.95
2016,7,31,11,45,899.0,103.0,4.25,34.5,959.0,809.42,585.89
2016,7,31,12,0,904.0,102.0,4.3,35.0,974.0,846.46,608.91
2016,7,31,12,15,905.0,102.0,4.35,35.0,980.0,878.28,629.63
2016,7,31,12,30,906.0,102.0,4.4,35.0,986.0,907.07,648.37
2016,7,31,12,45,904.5,103.0,4.45,35.5,984.0,931.37,662.84
2016,7,31,13,0,903.0,104.0,4.5,36.0,982.0,952.34,675.17
2016,7,31,13,15,900.5,103.5,4.55,36.0,972.0,967.45,685.2
2016,7,31,13,30,898.0,103.0,4.6,36.0,962.0,978.92,693.04
2016,7,31,13,45,892.5,103.5,4.65,36.0,943.5,984.73,697.39
2016,7,31,14,0,887.0,104.0,4.7,36.0,925.0,986.8,699.51
2016,7,31,14,15,881.5,103.0,4.7,36.0,900.0,983.59,698.16
2016,7,31,14,30,876.0,102.0,4.7,36.0,875.0,976.67,694.58
2016,7,31,14,45,854.0,109.5,4.7,36.0,839.5,958.97,684.18
2016,7,31,15,0,832.0,117.0,4.7,36.0,804.0,938.2,671.91
2016,7,31,15,15,821.0,114.5,4.7,35.5,765.5,914.51,659.15
2016,7,31,15,30,810.0,112.0,4.7,35.0,727.0,887.78,644.35
2016,7,31,15,45,792.5,111.5,4.75,35.0,682.5,863.17,629.79
2016,7,31,16,0,775.0,111.0,4.8,35.0,638.0,827.29,607.69
2016,7,31,16,15,756.5,107.5,4.8,34.5,590.0,785.09,582.07
2016,7,31,16,30,738.0,104.0,4.8,34.0,542.0,741.17,554.86
2016,7,31,16,45,709.5,101.0,4.8,34.0,490.0,691.49,521.99
2016,7,31,17,0,681.0,98.0,4.8,34.0,438.0,638.7,486.34
2016,7,31,17,15,647.0,92.5,4.65,33.5,385.0,579.21,444.51
2016,7,31,17,30,613.0,87.0,4.5,33.0,332.0,520.71,402.05
2016,7,31,17,45,562.0,81.0,4.35,32.5,278.5,452.74,351.03
2016,7,31,18,0,511.0,75.0,4.2,32.0,225.0,388.23,300.91
2016,7,31,18,15,441.5,65.0,4.05,31.5,175.0,314.0,241.66
2016,7,31,18,30,372.0,55.0,3.9,31.0,125.0,246.28,185.83
2016,7,31,18,45,265.0,41.5,3.75,30.5,83.0,165.83,119.64
2016,7,31,19,0,158.0,28.0,3.6,30.0,41.0,99.31,57.8
2016,7,31,19,15,79.0,14.0,3.7,29.5,20.5,33.98,0.0
2016,7,31,19,30,0.0,0.0,3.8,29.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.5,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.5,2.5,3.05,23.5,2.5,0.0,0.0
2016,8,1,6,0,1.0,5.0,3.3,24.0,5.0,4.55,0.0
2016,8,1,6,15,62.5,28.0,3.45,24.0,35.5,23.04,8.56
2016,8,1,6,30,124.0,51.0,3.6,24.0,66.0,39.9,27.46
2016,8,1,6,45,252.0,63.0,3.75,24.5,115.0,47.75,34.95
2016,8,1,7,0,380.0,75.0,3.9,25.0,164.0,55.99,42.35
2016,8,1,7,15,444.0,85.5,3.95,25.5,216.0,62.63,48.09
2016,8,1,7,30,508.0,96.0,4.0,26.0,268.0,70.0,54.23
2016,8,1,7,45,578.5,96.5,4.1,27.0,325.5,67.48,51.73
2016,8,1,8,0,649.0,97.0,4.2,28.0,383.0,65.43,49.62
2016,8,1,8,15,680.0,102.0,4.25,28.5,436.5,83.9,50.57
2016,8,1,8,30,711.0,107.0,4.3,29.0,490.0,136.44,75.5
2016,8,1,8,45,741.5,108.0,4.35,30.0,542.5,195.19,116.37
2016,8,1,9,0,772.0,109.0,4.4,31.0,595.0,251.09,160.29
2016,8,1,9,15,789.5,112.0,4.4,31.5,642.5,308.06,207.78
2016,8,1,9,30,807.0,115.0,4.4,32.0,690.0,366.31,256.28
2016,8,1,9,45,822.5,116.0,4.4,32.5,733.0,423.15,302.91
2016,8,1,10,0,838.0,117.0,4.4,33.0,776.0,483.68,350.85
2016,8,1,10,15,847.5,119.0,4.4,33.5,813.0,538.0,392.94
2016,8,1,10,30,857.0,121.0,4.4,34.0,850.0,591.53,433.09
2016,8,1,10,45,866.0,121.5,4.4,34.5,880.0,642.5,470.2
2016,8,1,11,0,875.0,122.0,4.4,35.0,910.0,692.13,505.27
2016,8,1,11,15,880.0,123.0,4.4,35.0,932.5,737.76,537.74
2016,8,1,11,30,885.0,124.0,4.4,35.0,955.0,781.28,566.98
2016,8,1,11,45,889.5,123.5,4.45,35.5,970.5,820.81,591.75
2016,8,1,12,0,894.0,123.0,4.5,36.0,986.0,857.82,614.63
2016,8,1,12,15,895.0,123.5,4.5,36.0,992.0,890.04,635.31
2016,8,1,12,30,896.0,124.0,4.5,36.0,998.0,919.3,654.03
2016,8,1,12,45,897.0,123.0,4.5,36.5,996.5,944.13,668.51
2016,8,1,13,0,898.0,122.0,4.5,37.0,995.0,965.73,680.89
2016,8,1,13,15,896.0,121.5,4.5,37.0,985.0,981.54,691.05
2016,8,1,13,30,894.0,121.0,4.5,37.0,975.0,993.74,699.04
2016,8,1,13,45,891.5,119.0,4.5,37.5,957.0,1000.28,702.11
2016,8,1,14,0,889.0,117.0,4.5,38.0,939.0,1003.02,702.92
2016,8,1,14,15,883.0,116.0,4.5,38.0,913.0,999.51,701.41
2016,8,1,14,30,877.0,115.0,4.5,38.0,887.0,992.27,697.7
2016,8,1,14,45,870.0,112.5,4.5,38.0,854.5,978.82,690.19
2016,8,1,15,0,863.0,110.0,4.5,38.0,822.0,961.78,680.52
2016,8,1,15,15,852.5,108.0,4.45,37.5,782.5,938.5,668.08
2016,8,1,15,30,842.0,106.0,4.4,37.0,743.0,912.05,653.59
2016,8,1,15,45,829.0,103.0,4.4,37.0,698.5,879.26,633.77
2016,8,1,16,0,816.0,100.0,4.4,37.0,654.0,851.79,617.43
2016,8,1,16,15,798.0,97.0,4.35,36.5,604.5,809.27,591.93
2016,8,1,16,30,780.0,94.0,4.3,36.0,555.0,764.89,564.85
2016,8,1,16,45,756.0,90.0,4.3,36.0,502.5,713.07,531.2
2016,8,1,17,0,732.0,86.0,4.3,36.0,450.0,660.46,496.42
2016,8,1,17,15,699.0,81.5,4.0,35.0,395.5,600.54,456.56
2016,8,1,17,30,666.0,77.0,3.7,34.0,341.0,543.88,416.52
2016,8,1,17,45,618.5,71.5,3.4,33.5,287.0,476.12,366.01
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,411.45,316.11
2016,8,1,18,15,501.0,58.0,2.9,32.0,181.5,336.17,257.04
2016,8,1,18,30,431.0,50.0,2.7,31.0,130.0,267.39,200.89
2016,8,1,18,45,317.0,38.0,2.5,30.0,86.0,184.43,132.87
2016,8,1,19,0,203.0,26.0,2.3,29.0,42.0,110.95,62.84
2016,8,1,19,15,101.5,13.0,2.5,29.0,21.0,39.12,0.0
2016,8,1,19,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,29.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,28.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,28.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,110.5,22.0,2.55,23.5,35.5,17.21,4.45
2016,8,2,6,30,221.0,44.0,2.8,24.0,71.0,34.06,22.59
2016,8,2,6,45,339.5,53.5,3.1,25.0,119.5,40.8,28.99
2016,8,2,7,0,458.0,63.0,3.4,26.0,168.0,48.29,35.62
2016,8,2,7,15,518.0,71.0,3.45,26.5,220.5,52.61,39.37
2016,8,2,7,30,578.0,79.0,3.5,27.0,273.0,56.77,42.8
2016,8,2,7,45,635.5,80.5,3.55,28.0,329.5,55.86,41.74
2016,8,2,8,0,693.0,82.0,3.6,29.0,386.0,55.19,40.85
2016,8,2,8,15,721.0,86.5,3.55,29.5,439.5,80.11,46.67
2016,8,2,8,30,749.0,91.0,3.5,30.0,493.0,134.03,71.83
2016,8,2,8,45,775.5,92.0,3.5,30.5,545.0,188.34,109.35
2016,8,2,9,0,802.0,93.0,3.5,31.0,597.0,245.48,154.76
2016,8,2,9,15,817.0,95.5,3.45,31.5,644.0,309.0,207.33
2016,8,2,9,30,832.0,98.0,3.4,32.0,691.0,366.88,255.57
2016,8,2,9,45,846.0,99.0,3.35,33.0,733.5,423.74,301.48
2016,8,2,10,0,860.0,100.0,3.3,34.0,776.0,480.76,345.88
2016,8,2,10,15,868.5,102.0,3.25,34.0,812.0,535.68,388.68
2016,8,2,10,30,877.0,104.0,3.2,34.0,848.0,589.67,429.48
2016,8,2,10,45,884.5,104.0,3.2,34.5,877.5,640.2,465.89
2016,8,2,11,0,892.0,104.0,3.2,35.0,907.0,689.18,500.1
2016,8,2,11,15,896.5,105.0,3.2,35.5,929.0,735.13,531.23
2016,8,2,11,30,901.0,106.0,3.2,36.0,951.0,778.86,558.38
2016,8,2,11,45,902.5,107.0,3.25,36.5,965.0,817.82,582.3
2016,8,2,12,0,904.0,108.0,3.3,37.0,979.0,854.0,604.22
2016,8,2,12,15,905.0,108.5,3.35,37.0,985.0,886.42,624.85
2016,8,2,12,30,906.0,109.0,3.4,37.0,991.0,915.81,643.54
2016,8,2,12,45,905.5,108.5,3.45,37.0,989.0,939.77,658.81
2016,8,2,13,0,905.0,108.0,3.5,37.0,987.0,960.37,672.05
2016,8,2,13,15,903.0,107.5,3.55,37.0,976.5,976.06,682.3
2016,8,2,13,30,901.0,107.0,3.6,37.0,966.0,988.1,690.4
2016,8,2,13,45,897.0,106.0,3.7,37.5,948.0,993.95,693.63
2016,8,2,14,0,893.0,105.0,3.8,38.0,930.0,996.0,694.63
2016,8,2,14,15,887.5,104.0,3.85,37.5,904.5,992.76,695.06
2016,8,2,14,30,882.0,103.0,3.9,37.0,879.0,985.78,693.28
2016,8,2,14,45,874.5,101.5,3.95,37.0,846.5,972.63,686.27
2016,8,2,15,0,867.0,100.0,4.0,37.0,814.0,955.93,677.12
2016,8,2,15,15,857.0,98.0,4.0,37.0,775.0,932.87,663.68
2016,8,2,15,30,847.0,96.0,4.0,37.0,736.0,906.62,648.24
2016,8,2,15,45,834.0,94.0,4.05,37.0,691.5,874.64,629.27
2016,8,2,16,0,821.0,92.0,4.1,37.0,647.0,840.02,608.46
2016,8,2,16,15,803.5,89.0,4.05,36.5,598.5,798.02,583.33
2016,8,2,16,30,786.0,86.0,4.0,36.0,550.0,761.09,561.33
2016,8,2,16,45,762.5,83.0,4.0,35.5,498.0,710.55,529.7
2016,8,2,17,0,739.0,80.0,4.0,35.0,446.0,659.2,496.85
2016,8,2,17,15,707.5,75.5,3.8,34.5,392.0,600.0,456.96
2016,8,2,17,30,676.0,71.0,3.6,34.0,338.0,541.4,414.87
2016,8,2,17,45,630.0,66.0,3.45,34.0,284.0,476.73,366.06
2016,8,2,18,0,584.0,61.0,3.3,34.0,230.0,412.97,316.37
2016,8,2,18,15,515.5,53.5,3.0,33.0,179.0,338.38,257.76
2016,8,2,18,30,447.0,46.0,2.7,32.0,128.0,270.2,202.02
2016,8,2,18,45,333.5,35.0,2.4,31.0,84.5,187.72,134.31
2016,8,2,19,0,220.0,24.0,2.1,30.0,41.0,115.2,62.34
2016,8,2,19,15,110.0,12.0,2.2,29.5,20.5,40.48,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.5,18.5,2.35,25.5,36.5,14.5,2.27
2016,8,3,6,30,295.0,37.0,2.5,26.0,73.0,29.89,18.9
2016,8,3,6,45,398.0,46.0,2.65,26.5,121.0,35.89,24.65
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,41.75,29.91
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.0,45.62,33.27
2016,8,3,7,30,617.0,69.0,2.7,28.0,275.0,49.35,36.35
2016,8,3,7,45,663.0,72.5,2.7,29.0,330.5,50.29,36.88
2016,8,3,8,0,709.0,76.0,2.7,30.0,386.0,56.3,41.59
2016,8,3,8,15,737.0,80.0,2.7,30.5,439.5,75.82,42.78
2016,8,3,8,30,765.0,84.0,2.7,31.0,493.0,130.42,68.04
2016,8,3,8,45,786.0,86.5,2.7,31.5,544.5,186.06,106.59
2016,8,3,9,0,807.0,89.0,2.7,32.0,596.0,243.84,152.48
2016,8,3,9,15,822.5,91.5,2.65,32.5,643.0,307.88,205.05
2016,8,3,9,30,838.0,94.0,2.6,33.0,690.0,366.29,253.27
2016,8,3,9,45,849.5,96.0,2.6,34.0,732.0,423.33,298.94
2016,8,3,10,0,861.0,98.0,2.6,35.0,774.0,480.25,342.88
2016,8,3,10,15,870.0,100.0,2.6,35.0,810.5,535.54,385.53
2016,8,3,10,30,879.0,102.0,2.6,35.0,847.0,589.95,426.24
2016,8,3,10,45,885.5,103.0,2.65,35.5,876.5,640.84,462.59
2016,8,3,11,0,892.0,104.0,2.7,36.0,906.0,690.11,496.74
2016,8,3,11,15,896.5,105.0,2.75,36.0,928.0,736.12,528.79
2016,8,3,11,30,901.0,106.0,2.8,36.0,950.0,779.9,557.1
2016,8,3,11,45,902.0,107.5,2.85,36.5,964.0,818.95,580.92
2016,8,3,12,0,903.0,109.0,2.9,37.0,978.0,855.19,602.72
2016,8,3,12,15,904.0,109.0,2.95,37.0,984.5,887.17,622.95
2016,8,3,12,30,905.0,109.0,3.0,37.0,991.0,916.11,641.24
2016,8,3,12,45,905.0,108.5,3.1,37.5,989.0,940.51,655.69
2016,8,3,13,0,905.0,108.0,3.2,38.0,987.0,961.58,668.07
2016,8,3,13,15,903.0,108.0,3.25,38.0,976.5,977.74,678.54
2016,8,3,13,30,901.0,108.0,3.3,38.0,966.0,990.27,686.88
2016,8,3,13,45,898.0,106.5,3.4,38.0,948.0,996.6,691.87
2016,8,3,14,0,895.0,105.0,3.5,38.0,930.0,999.12,694.66
2016,8,3,14,15,889.5,104.0,3.55,38.0,904.5,995.86,693.67
2016,8,3,14,30,884.0,103.0,3.6,38.0,879.0,988.83,690.48
2016,8,3,14,45,873.5,103.0,3.65,38.0,846.0,974.29,682.7
2016,8,3,15,0,863.0,103.0,3.7,38.0,813.0,956.28,672.86
2016,8,3,15,15,853.0,101.0,3.75,38.0,774.0,933.27,659.88
2016,8,3,15,30,843.0,99.0,3.8,38.0,735.0,907.09,644.88
2016,8,3,15,45,830.0,96.5,3.9,38.0,690.5,874.62,626.0
2016,8,3,16,0,817.0,94.0,4.0,38.0,646.0,839.51,605.24
2016,8,3,16,15,799.5,91.0,4.0,37.5,597.5,805.0,585.48
2016,8,3,16,30,782.0,88.0,4.0,37.0,549.0,760.84,558.88
2016,8,3,16,45,759.5,84.5,4.0,36.5,496.5,710.57,527.61
2016,8,3,17,0,737.0,81.0,4.0,36.0,444.0,659.41,495.03
2016,8,3,17,15,705.0,76.5,3.9,35.5,390.0,599.86,455.27
2016,8,3,17,30,673.0,72.0,3.8,35.0,336.0,540.95,413.3
2016,8,3,17,45,627.0,66.5,3.7,34.5,282.0,475.88,365.12
2016,8,3,18,0,581.0,61.0,3.6,34.0,228.0,411.59,315.73
2016,8,3,18,15,512.5,53.5,3.3,33.0,177.0,337.1,257.03
2016,8,3,18,30,444.0,46.0,3.0,32.0,126.0,269.03,201.2
2016,8,3,18,45,332.0,35.0,2.7,31.5,83.0,187.27,133.51
2016,8,3,19,0,220.0,24.0,2.4,31.0,40.0,114.5,58.42
2016,8,3,19,15,110.0,12.0,2.3,30.5,20.0,40.47,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,162.0,17.5,2.65,24.5,36.5,13.89,1.38
2016,8,4,6,30,324.0,35.0,2.8,25.0,73.0,28.19,17.55
2016,8,4,6,45,424.0,43.0,3.0,26.0,121.5,33.44,22.62
2016,8,4,7,0,524.0,51.0,3.2,27.0,170.0,38.6,27.23
2016,8,4,7,15,581.0,57.5,3.2,27.5,223.0,42.25,30.41
2016,8,4,7,30,638.0,64.0,3.2,28.0,276.0,45.77,33.32
2016,8,4,7,45,679.0,68.0,3.25,29.0,331.0,51.77,38.13
2016,8,4,8,0,720.0,72.0,3.3,30.0,386.0,53.38,39.17
2016,8,4,8,15,747.0,75.5,3.3,30.5,439.5,72.95,40.3
2016,8,4,8,30,774.0,79.0,3.3,31.0,493.0,127.75,65.63
2016,8,4,8,45,793.0,82.5,3.3,32.0,544.0,184.43,104.97
2016,8,4,9,0,812.0,86.0,3.3,33.0,595.0,249.52,156.22
2016,8,4,9,15,827.0,88.5,3.3,33.5,642.0,307.27,204.15
2016,8,4,9,30,842.0,91.0,3.3,34.0,689.0,365.82,252.65
2016,8,4,9,45,851.0,94.5,3.3,34.5,730.5,423.34,299.45
2016,8,4,10,0,860.0,98.0,3.3,35.0,772.0,480.49,344.49
2016,8,4,10,15,869.0,99.5,3.3,35.0,808.0,535.38,387.21
2016,8,4,10,30,878.0,101.0,3.3,35.0,844.0,589.38,428.01
2016,8,4,10,45,880.0,105.0,3.35,35.5,872.5,640.03,464.46
2016,8,4,11,0,882.0,109.0,3.4,36.0,901.0,688.66,498.41
2016,8,4,11,15,886.5,110.0,3.45,36.0,923.0,734.31,530.58
2016,8,4,11,30,891.0,111.0,3.5,36.0,945.0,777.77,559.05
2016,8,4,11,45,891.5,113.0,3.6,36.5,958.5,816.55,583.2
2016,8,4,12,0,892.0,115.0,3.7,37.0,972.0,852.53,605.34
2016,8,4,12,15,893.5,115.0,3.75,37.0,978.5,884.68,625.93
2016,8,4,12,30,895.0,115.0,3.8,37.0,985.0,913.86,644.6
2016,8,4,12,45,889.0,118.5,3.9,37.5,981.5,936.29,657.87
2016,8,4,13,0,883.0,122.0,4.0,38.0,978.0,955.26,669.02
2016,8,4,13,15,880.5,121.5,4.05,38.0,967.5,970.3,678.89
2016,8,4,13,30,878.0,121.0,4.1,38.0,957.0,981.75,686.63
2016,8,4,13,45,869.0,123.5,4.15,38.0,937.5,986.11,690.03
2016,8,4,14,0,860.0,126.0,4.2,38.0,918.0,986.78,691.29
2016,8,4,14,15,854.0,124.5,4.2,38.0,892.5,982.77,689.48
2016,8,4,14,30,848.0,123.0,4.2,38.0,867.0,975.12,685.51
2016,8,4,14,45,838.5,122.0,4.25,38.0,834.0,960.97,677.81
2016,8,4,15,0,829.0,121.0,4.3,38.0,801.0,943.44,668.06
2016,8,4,15,15,818.0,118.5,4.3,37.5,762.0,919.66,655.46
2016,8,4,15,30,807.0,116.0,4.3,37.0,723.0,902.11,646.95
2016,8,4,15,45,795.5,112.0,4.3,37.0,679.5,869.91,627.44
2016,8,4,16,0,784.0,108.0,4.3,37.0,636.0,835.04,606.14
2016,8,4,16,15,765.5,104.5,4.2,36.5,587.5,792.29,580.22
2016,8,4,16,30,747.0,101.0,4.1,36.0,539.0,747.8,552.78
2016,8,4,16,45,569.0,138.0,4.1,36.0,453.0,625.88,468.81
2016,8,4,17,0,391.0,175.0,4.1,36.0,367.0,504.59,380.38
2016,8,4,17,15,516.0,127.0,3.95,35.5,348.0,521.82,396.94
2016,8,4,17,30,641.0,79.0,3.8,35.0,329.0,531.19,406.14
2016,8,4,17,45,600.5,71.5,3.7,34.5,276.5,466.26,357.84
2016,8,4,18,0,560.0,64.0,3.6,34.0,224.0,403.83,309.84
2016,8,4,18,15,490.5,55.5,3.25,33.0,173.0,328.67,250.54
2016,8,4,18,30,421.0,47.0,2.9,32.0,122.0,260.08,194.34
2016,8,4,18,45,315.0,35.0,2.6,31.5,79.5,180.83,128.51
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,109.24,51.64
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,38.52,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.5,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,153.0,18.0,2.35,25.5,35.5,14.38,0.89
2016,8,5,6,30,306.0,36.0,2.5,26.0,71.0,29.17,18.2
2016,8,5,6,45,401.5,46.0,2.65,26.5,119.0,36.06,24.75
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,42.73,30.72
2016,8,5,7,15,556.5,63.0,2.8,27.5,220.5,46.55,34.05
2016,8,5,7,30,616.0,70.0,2.8,28.0,274.0,50.24,37.1
2016,8,5,7,45,658.5,75.0,2.8,28.5,329.5,52.19,38.57
2016,8,5,8,0,701.0,80.0,2.8,29.0,385.0,59.47,44.44
2016,8,5,8,15,729.5,84.0,2.75,29.5,439.0,78.98,45.49
2016,8,5,8,30,758.0,88.0,2.7,30.0,493.0,133.34,70.83
2016,8,5,8,45,779.5,91.5,2.65,30.5,544.5,189.58,110.04
2016,8,5,9,0,801.0,95.0,2.6,31.0,596.0,248.07,156.56
2016,8,5,9,15,817.0,98.0,2.55,31.5,643.5,306.6,205.16
2016,8,5,9,30,833.0,101.0,2.5,32.0,691.0,371.21,258.0
2016,8,5,9,45,844.5,103.0,2.45,32.5,733.0,428.2,304.19
2016,8,5,10,0,856.0,105.0,2.4,33.0,775.0,485.07,348.77
2016,8,5,10,15,865.0,107.0,2.4,33.0,811.5,540.3,391.51
2016,8,5,10,30,874.0,109.0,2.4,33.0,848.0,594.64,432.29
2016,8,5,10,45,880.0,110.5,2.4,33.5,877.0,645.59,468.58
2016,8,5,11,0,886.0,112.0,2.4,34.0,906.0,694.87,502.55
2016,8,5,11,15,890.0,113.0,2.45,34.0,928.0,740.43,534.4
2016,8,5,11,30,894.0,114.0,2.5,34.0,950.0,783.74,562.55
2016,8,5,11,45,891.0,118.0,2.55,34.5,962.5,821.67,585.7
2016,8,5,12,0,888.0,122.0,2.6,35.0,975.0,856.56,606.71
2016,8,5,12,15,888.5,122.5,2.65,35.0,980.5,888.27,626.84
2016,8,5,12,30,889.0,123.0,2.7,35.0,986.0,916.98,645.06
2016,8,5,12,45,886.5,123.5,2.8,35.5,983.0,939.82,658.63
2016,8,5,13,0,884.0,124.0,2.9,36.0,980.0,959.31,670.15
2016,8,5,13,15,881.0,123.5,2.95,36.0,969.0,973.9,679.72
2016,8,5,13,30,878.0,123.0,3.0,36.0,958.0,984.89,687.18
2016,8,5,13,45,872.5,123.0,3.1,36.0,939.0,990.23,691.65
2016,8,5,14,0,867.0,123.0,3.2,36.0,920.0,991.86,693.96
2016,8,5,14,15,860.5,121.5,3.25,35.5,894.0,987.29,693.61
2016,8,5,14,30,854.0,120.0,3.3,35.0,868.0,979.03,691.09
2016,8,5,14,45,832.0,126.0,3.35,35.0,831.5,959.76,680.25
2016,8,5,15,0,810.0,132.0,3.4,35.0,795.0,948.01,674.36
2016,8,5,15,15,798.0,129.5,3.45,35.0,756.0,923.31,660.14
2016,8,5,15,30,786.0,127.0,3.5,35.0,717.0,895.6,644.02
2016,8,5,15,45,769.5,124.0,3.55,35.0,672.0,860.42,622.93
2016,8,5,16,0,753.0,121.0,3.6,35.0,627.0,822.89,600.11
2016,8,5,16,15,732.5,117.5,3.65,34.5,578.0,779.28,574.13
2016,8,5,16,30,712.0,114.0,3.7,34.0,529.0,737.94,549.23
2016,8,5,16,45,685.0,109.0,3.75,34.0,477.5,684.81,514.48
2016,8,5,17,0,658.0,104.0,3.8,34.0,426.0,631.35,478.8
2016,8,5,17,15,621.5,98.0,3.7,33.5,372.5,570.1,435.95
2016,8,5,17,30,585.0,92.0,3.6,33.0,319.0,510.12,392.7
2016,8,5,17,45,539.0,83.0,3.5,33.0,266.5,442.68,341.68
2016,8,5,18,0,493.0,74.0,3.4,33.0,214.0,378.36,291.39
2016,8,5,18,15,418.5,64.0,3.15,32.5,164.0,302.26,230.83
2016,8,5,18,30,344.0,54.0,2.9,32.0,114.0,231.09,172.56
2016,8,5,18,45,242.0,39.0,2.65,31.5,73.5,155.43,109.99
2016,8,5,19,0,140.0,24.0,2.4,31.0,33.0,86.16,36.11
2016,8,5,19,15,70.0,12.0,2.35,30.5,16.5,29.7,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,29.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,29.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.5,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,117.5,19.0,2.45,25.5,32.5,14.91,0.28
2016,8,6,6,30,235.0,38.0,2.6,26.0,65.0,29.51,18.42
2016,8,6,6,45,329.5,50.0,2.8,26.5,110.5,38.22,26.55
2016,8,6,7,0,424.0,62.0,3.0,27.0,156.0,47.67,34.89
2016,8,6,7,15,486.0,70.5,3.05,27.5,208.0,52.39,39.0
2016,8,6,7,30,548.0,79.0,3.1,28.0,260.0,56.93,42.76
2016,8,6,7,45,595.5,84.5,3.15,28.5,314.0,58.87,44.19
2016,8,6,8,0,643.0,90.0,3.2,29.0,368.0,60.73,45.5
2016,8,6,8,15,673.5,94.5,3.15,29.5,421.0,79.33,46.61
2016,8,6,8,30,704.0,99.0,3.1,30.0,474.0,131.36,71.33
2016,8,6,8,45,730.5,101.5,3.1,30.5,525.0,190.03,112.53
2016,8,6,9,0,757.0,104.0,3.1,31.0,576.0,245.93,156.8
2016,8,6,9,15,774.0,107.0,3.05,31.5,623.0,302.19,203.54
2016,8,6,9,30,791.0,110.0,3.0,32.0,670.0,359.69,251.11
2016,8,6,9,45,805.0,112.5,3.0,33.0,712.5,416.54,296.71
2016,8,6,10,0,819.0,115.0,3.0,34.0,755.0,476.84,343.13
2016,8,6,10,15,829.0,117.0,3.0,34.5,791.0,530.7,384.14
2016,8,6,10,30,839.0,119.0,3.0,35.0,827.0,583.85,423.27
2016,8,6,10,45,845.5,121.0,3.0,35.5,856.5,633.89,458.97
2016,8,6,11,0,852.0,123.0,3.0,36.0,886.0,682.4,492.51
2016,8,6,11,15,857.0,124.0,3.0,36.0,908.0,727.27,523.75
2016,8,6,11,30,862.0,125.0,3.0,36.0,930.0,770.07,551.81
2016,8,6,11,45,864.5,126.0,3.05,36.5,944.5,808.63,575.48
2016,8,6,12,0,867.0,127.0,3.1,37.0,959.0,844.61,597.27
2016,8,6,12,15,868.0,127.5,3.1,37.0,965.0,876.16,617.04
2016,8,6,12,30,869.0,128.0,3.1,37.0,971.0,904.79,634.92
2016,8,6,12,45,867.0,129.0,3.15,37.5,968.5,928.12,648.42
2016,8,6,13,0,865.0,130.0,3.2,38.0,966.0,948.19,659.92
2016,8,6,13,15,862.5,129.5,3.2,38.0,956.0,963.01,669.24
2016,8,6,13,30,860.0,129.0,3.2,38.0,946.0,974.31,676.51
2016,8,6,13,45,854.5,129.0,3.25,38.0,927.5,979.55,680.49
2016,8,6,14,0,849.0,129.0,3.3,38.0,909.0,981.14,682.37
2016,8,6,14,15,842.5,128.0,3.25,38.0,883.0,977.1,680.21
2016,8,6,14,30,836.0,127.0,3.2,38.0,857.0,969.46,675.98
2016,8,6,14,45,825.0,126.5,3.2,38.0,824.0,954.4,667.58
2016,8,6,15,0,814.0,126.0,3.2,38.0,791.0,946.29,663.71
2016,8,6,15,15,802.5,123.5,3.15,37.5,752.0,921.9,650.63
2016,8,6,15,30,791.0,121.0,3.1,37.0,713.0,894.49,635.69
2016,8,6,15,45,775.5,118.0,3.1,37.0,669.0,860.02,615.13
2016,8,6,16,0,760.0,115.0,3.1,37.0,625.0,823.15,592.89
2016,8,6,16,15,740.0,111.5,3.05,36.5,576.0,779.7,567.0
2016,8,6,16,30,720.0,108.0,3.0,36.0,527.0,734.65,539.66
2016,8,6,16,45,694.0,103.5,3.0,36.0,475.5,685.93,508.43
2016,8,6,17,0,668.0,99.0,3.0,36.0,424.0,633.4,473.97
2016,8,6,17,15,631.5,93.0,2.9,35.5,370.5,571.68,431.7
2016,8,6,17,30,595.0,87.0,2.8,35.0,317.0,511.24,388.81
2016,8,6,17,45,545.0,79.5,2.7,35.0,264.0,442.6,337.6
2016,8,6,18,0,495.0,72.0,2.6,35.0,211.0,377.44,287.31
2016,8,6,18,15,420.0,62.0,2.3,34.0,161.5,301.0,227.62
2016,8,6,18,30,345.0,52.0,2.0,33.0,112.0,229.28,169.81
2016,8,6,18,45,234.5,37.5,1.75,32.5,71.5,150.9,105.64
2016,8,6,19,0,124.0,23.0,1.5,32.0,31.0,79.19,28.08
2016,8,6,19,15,62.0,11.5,1.55,31.5,15.5,27.08,0.0
2016,8,6,19,30,0.0,0.0,1.6,31.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,31.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,31.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.7,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,31.03,19.58
2016,8,7,6,45,301.5,52.0,3.1,26.5,108.5,39.7,27.76
2016,8,7,7,0,409.0,64.0,3.3,27.0,155.0,48.14,35.28
2016,8,7,7,15,472.0,73.5,3.3,27.5,206.5,54.93,41.14
2016,8,7,7,30,535.0,83.0,3.3,28.0,258.0,60.14,45.47
2016,8,7,7,45,590.0,86.5,3.35,29.0,313.5,60.42,45.41
2016,8,7,8,0,645.0,90.0,3.4,30.0,369.0,60.83,45.38
2016,8,7,8,15,676.0,95.0,3.3,30.5,422.0,80.03,46.83
2016,8,7,8,30,707.0,100.0,3.2,31.0,475.0,132.71,71.95
2016,8,7,8,45,734.5,102.0,3.15,32.0,526.5,191.48,112.8
2016,8,7,9,0,762.0,104.0,3.1,33.0,578.0,247.54,156.6
2016,8,7,9,15,779.0,107.5,2.95,33.5,625.5,304.59,203.52
2016,8,7,9,30,796.0,111.0,2.8,34.0,673.0,362.88,251.16
2016,8,7,9,45,811.0,112.0,2.7,34.5,715.5,419.29,296.43
2016,8,7,10,0,826.0,113.0,2.6,35.0,758.0,479.24,342.67
2016,8,7,10,15,835.5,115.0,2.55,35.5,794.0,533.28,383.31
2016,8,7,10,30,845.0,117.0,2.5,36.0,830.0,586.54,421.94
2016,8,7,10,45,853.0,118.0,2.45,36.5,859.5,637.03,457.31
2016,8,7,11,0,861.0,119.0,2.4,37.0,889.0,686.1,490.54
2016,8,7,11,15,866.0,120.0,2.45,37.0,911.0,731.4,521.83
2016,8,7,11,30,871.0,121.0,2.5,37.0,933.0,774.59,549.82
2016,8,7,11,45,875.5,120.5,2.55,37.5,948.0,813.8,573.57
2016,8,7,12,0,880.0,120.0,2.6,38.0,963.0,850.51,595.49
2016,8,7,12,15,881.0,120.0,2.65,38.0,969.0,881.97,615.24
2016,8,7,12,30,882.0,120.0,2.7,38.0,975.0,910.46,633.12
2016,8,7,12,45,882.0,119.5,2.8,38.5,973.0,934.47,647.25
2016,8,7,13,0,882.0,119.0,2.9,39.0,971.0,955.21,659.39
2016,8,7,13,15,879.5,118.5,2.95,39.0,960.5,970.14,669.04
2016,8,7,13,30,877.0,118.0,3.0,39.0,950.0,981.46,676.62
2016,8,7,13,45,873.0,117.0,3.1,39.0,931.5,987.14,681.24
2016,8,7,14,0,869.0,116.0,3.2,39.0,913.0,989.09,683.72
2016,8,7,14,15,863.5,115.0,3.2,39.0,887.5,985.83,682.41
2016,8,7,14,30,858.0,114.0,3.2,39.0,862.0,978.89,678.99
2016,8,7,14,45,841.5,117.0,3.25,39.0,827.0,961.72,669.69
2016,8,7,15,0,825.0,120.0,3.3,39.0,792.0,941.37,658.51
2016,8,7,15,15,813.5,117.5,3.3,38.5,753.0,916.98,645.84
2016,8,7,15,30,802.0,115.0,3.3,38.0,714.0,898.91,637.22
2016,8,7,15,45,786.5,112.5,3.3,38.0,669.5,864.67,616.78
2016,8,7,16,0,771.0,110.0,3.3,38.0,625.0,827.99,594.71
2016,8,7,16,15,751.5,106.5,3.3,37.5,576.0,784.56,569.17
2016,8,7,16,30,732.0,103.0,3.3,37.0,527.0,739.48,542.09
2016,8,7,16,45,705.0,99.0,3.3,37.0,475.0,689.71,510.16
2016,8,7,17,0,678.0,95.0,3.3,37.0,423.0,636.54,475.29
2016,8,7,17,15,642.0,89.5,3.2,36.5,369.5,575.28,433.6
2016,8,7,17,30,606.0,84.0,3.1,36.0,316.0,515.25,391.03
2016,8,7,17,45,554.5,77.0,3.05,36.0,262.5,445.71,339.26
2016,8,7,18,0,503.0,70.0,3.0,36.0,209.0,379.81,288.46
2016,8,7,18,15,428.5,60.0,2.7,35.0,159.5,303.19,228.65
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,233.75,172.5
2016,8,7,18,45,240.5,36.0,2.1,33.5,70.0,151.54,105.28
2016,8,7,19,0,127.0,22.0,1.8,33.0,30.0,78.41,21.84
2016,8,7,19,15,63.5,11.0,1.85,32.5,15.0,27.01,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,71.0,21.0,2.7,26.0,29.0,17.11,0.0
2016,8,8,6,30,142.0,42.0,2.8,26.0,58.0,33.33,21.36
2016,8,8,6,45,243.5,57.0,2.95,26.5,103.0,43.41,30.84
2016,8,8,7,0,345.0,72.0,3.1,27.0,148.0,53.92,40.15
2016,8,8,7,15,410.0,83.5,3.1,27.5,199.0,61.34,46.56
2016,8,8,7,30,475.0,95.0,3.1,28.0,250.0,68.45,52.48
2016,8,8,7,45,534.5,99.5,3.1,29.0,304.5,70.25,53.64
2016,8,8,8,0,594.0,104.0,3.1,30.0,359.0,70.82,53.7
2016,8,8,8,15,627.0,110.0,3.05,30.5,412.0,89.52,55.04
2016,8,8,8,30,660.0,116.0,3.0,31.0,465.0,140.23,79.53
2016,8,8,8,45,689.5,119.0,2.95,32.0,516.5,192.22,115.17
2016,8,8,9,0,719.0,122.0,2.9,33.0,568.0,247.53,158.1
2016,8,8,9,15,737.5,125.5,2.85,33.5,615.0,307.92,207.09
2016,8,8,9,30,756.0,129.0,2.8,34.0,662.0,364.43,253.05
2016,8,8,9,45,771.0,131.5,2.8,34.5,704.0,419.93,297.47
2016,8,8,10,0,786.0,134.0,2.8,35.0,746.0,475.96,340.95
2016,8,8,10,15,796.5,136.5,2.8,35.5,782.0,529.93,381.58
2016,8,8,10,30,807.0,139.0,2.8,36.0,818.0,583.4,420.47
2016,8,8,10,45,814.5,140.5,2.8,36.5,847.5,633.4,455.75
2016,8,8,11,0,822.0,142.0,2.8,37.0,877.0,680.06,487.74
2016,8,8,11,15,827.5,143.5,2.85,37.0,899.0,724.61,518.7
2016,8,8,11,30,833.0,145.0,2.9,37.0,921.0,767.23,547.25
2016,8,8,11,45,841.0,142.5,2.95,37.5,936.5,806.35,571.16
2016,8,8,12,0,849.0,140.0,3.0,38.0,952.0,843.3,593.45
2016,8,8,12,15,850.0,140.0,3.0,38.0,958.0,874.01,612.58
2016,8,8,12,30,851.0,140.0,3.0,38.0,964.0,901.86,629.88
2016,8,8,12,45,848.0,141.5,3.05,38.5,961.0,924.42,642.84
2016,8,8,13,0,845.0,143.0,3.1,39.0,958.0,943.75,653.82
2016,8,8,13,15,842.5,142.5,3.1,39.0,947.5,958.39,663.0
2016,8,8,13,30,840.0,142.0,3.1,39.0,937.0,969.58,670.16
2016,8,8,13,45,832.0,143.5,3.1,39.0,918.0,973.73,673.1
2016,8,8,14,0,824.0,145.0,3.1,39.0,899.0,974.32,674.02
2016,8,8,14,15,817.0,143.0,3.1,39.0,873.0,980.48,678.55
2016,8,8,14,30,810.0,141.0,3.1,39.0,847.0,971.39,673.72
2016,8,8,14,45,797.0,141.5,3.1,39.0,813.5,955.57,664.93
2016,8,8,15,0,784.0,142.0,3.1,39.0,780.0,936.5,654.23
2016,8,8,15,15,771.5,139.0,3.1,38.5,741.0,911.04,640.91
2016,8,8,15,30,759.0,136.0,3.1,38.0,702.0,882.66,625.69
2016,8,8,15,45,579.0,199.0,3.15,38.0,615.0,774.99,556.69
2016,8,8,16,0,399.0,262.0,3.2,38.0,528.0,646.42,468.55
2016,8,8,16,15,538.5,192.5,3.15,37.5,521.0,694.94,507.75
2016,8,8,16,30,678.0,123.0,3.1,37.0,514.0,722.22,530.17
2016,8,8,16,45,648.5,118.0,3.1,36.5,462.5,668.13,495.74
2016,8,8,17,0,619.0,113.0,3.1,36.0,411.0,613.97,460.29
2016,8,8,17,15,580.0,106.0,3.0,35.5,358.0,551.19,416.82
2016,8,8,17,30,541.0,99.0,2.9,35.0,305.0,489.98,373.14
2016,8,8,17,45,489.0,89.5,2.8,35.0,252.5,420.17,320.86
2016,8,8,18,0,437.0,80.0,2.7,35.0,200.0,350.14,266.87
2016,8,8,18,15,359.5,68.0,2.5,34.5,151.5,274.48,207.25
2016,8,8,18,30,282.0,56.0,2.3,34.0,103.0,206.99,152.48
2016,8,8,18,45,179.5,39.0,2.15,33.5,64.5,132.55,91.5
2016,8,8,19,0,77.0,22.0,2.0,33.0,26.0,56.33,8.92
2016,8,8,19,15,38.5,11.0,2.1,32.5,13.0,20.31,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,29.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,29.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.5,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,30.0,14.94,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,60.0,29.52,18.11
2016,8,9,6,45,303.0,50.5,3.2,27.5,105.5,38.62,26.68
2016,8,9,7,0,408.0,63.0,3.4,28.0,151.0,48.79,35.64
2016,8,9,7,15,472.0,72.0,3.4,28.5,203.0,53.86,40.05
2016,8,9,7,30,536.0,81.0,3.4,29.0,255.0,58.72,44.08
2016,8,9,7,45,590.0,85.0,3.4,29.5,310.0,59.45,44.5
2016,8,9,8,0,644.0,89.0,3.4,30.0,365.0,60.25,44.92
2016,8,9,8,15,675.5,94.0,3.35,30.5,418.5,79.94,46.55
2016,8,9,8,30,707.0,99.0,3.3,31.0,472.0,132.79,71.95
2016,8,9,8,45,736.5,100.5,3.25,32.0,524.5,191.57,112.86
2016,8,9,9,0,766.0,102.0,3.2,33.0,577.0,247.95,156.95
2016,8,9,9,15,783.0,105.0,3.15,33.5,624.0,305.0,204.03
2016,8,9,9,30,800.0,108.0,3.1,34.0,671.0,363.26,251.89
2016,8,9,9,45,816.0,109.0,3.05,34.5,714.0,424.37,300.72
2016,8,9,10,0,832.0,110.0,3.0,35.0,757.0,481.25,345.08
2016,8,9,10,15,841.5,112.0,2.95,35.5,793.5,535.72,386.26
2016,8,9,10,30,851.0,114.0,2.9,36.0,830.0,589.4,425.4
2016,8,9,10,45,860.0,114.0,2.9,36.5,860.0,640.07,461.33
2016,8,9,11,0,869.0,114.0,2.9,37.0,890.0,689.38,495.21
2016,8,9,11,15,874.0,115.0,2.95,37.0,912.0,735.09,527.01
2016,8,9,11,30,879.0,116.0,3.0,37.0,934.0,778.67,555.2
2016,8,9,11,45,888.0,112.5,3.1,37.5,950.0,819.16,580.21
2016,8,9,12,0,897.0,109.0,3.2,38.0,966.0,857.36,603.53
2016,8,9,12,15,898.0,109.5,3.3,38.0,972.5,889.75,624.3
2016,8,9,12,30,899.0,110.0,3.4,38.0,979.0,919.08,643.16
2016,8,9,12,45,899.5,109.0,3.5,38.5,977.0,943.37,657.5
2016,8,9,13,0,900.0,108.0,3.6,39.0,975.0,964.29,669.76
2016,8,9,13,15,898.0,107.5,3.65,39.0,964.5,979.79,679.82
2016,8,9,13,30,896.0,107.0,3.7,39.0,954.0,991.62,687.74
2016,8,9,13,45,892.5,106.0,3.8,39.0,936.0,997.72,692.55
2016,8,9,14,0,889.0,105.0,3.9,39.0,918.0,1000.01,695.15
2016,8,9,14,15,883.5,104.0,3.95,39.0,892.0,996.5,693.98
2016,8,9,14,30,878.0,103.0,4.0,39.0,866.0,989.23,690.62
2016,8,9,14,45,870.0,101.5,4.05,39.0,833.0,975.28,683.18
2016,8,9,15,0,862.0,100.0,4.1,39.0,800.0,957.77,673.62
2016,8,9,15,15,851.5,98.0,4.1,38.5,760.5,933.9,661.19
2016,8,9,15,30,841.0,96.0,4.1,38.0,721.0,906.87,646.7
2016,8,9,15,45,827.0,94.0,4.15,38.0,676.0,873.66,627.01
2016,8,9,16,0,813.0,92.0,4.2,38.0,631.0,837.88,605.51
2016,8,9,16,15,795.0,89.0,4.15,37.5,582.0,802.73,585.08
2016,8,9,16,30,777.0,86.0,4.1,37.0,533.0,757.87,557.77
2016,8,9,16,45,751.0,83.0,4.1,37.0,480.0,705.17,523.65
2016,8,9,17,0,725.0,80.0,4.1,37.0,427.0,651.88,488.5
2016,8,9,17,15,691.5,75.5,4.0,36.5,373.0,591.33,448.03
2016,8,9,17,30,658.0,71.0,3.9,36.0,319.0,534.1,407.14
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.0,463.85,355.06
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,397.23,303.71
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,319.42,241.71
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,248.95,183.6
2016,8,9,18,45,282.0,31.0,2.65,33.5,69.0,164.26,113.18
2016,8,9,19,0,159.0,19.0,2.3,33.0,28.0,85.31,5.68
2016,8,9,19,15,79.5,9.5,2.25,32.5,14.0,29.9,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.5,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,98.5,19.0,2.5,26.0,29.5,14.95,0.0
2016,8,10,6,30,197.0,38.0,2.7,26.0,59.0,29.55,18.14
2016,8,10,6,45,296.5,51.5,2.9,26.5,104.5,39.4,27.44
2016,8,10,7,0,396.0,65.0,3.1,27.0,150.0,48.95,35.93
2016,8,10,7,15,460.0,74.5,3.15,27.5,201.5,56.02,42.06
2016,8,10,7,30,524.0,84.0,3.2,28.0,253.0,61.18,46.35
2016,8,10,7,45,577.5,88.5,3.3,28.5,308.0,62.13,46.95
2016,8,10,8,0,631.0,93.0,3.4,29.0,363.0,63.14,47.53
2016,8,10,8,15,662.5,98.5,3.4,29.5,416.0,83.06,49.33
2016,8,10,8,30,694.0,104.0,3.4,30.0,469.0,135.59,74.9
2016,8,10,8,45,721.0,106.5,3.45,31.0,520.5,194.36,116.17
2016,8,10,9,0,748.0,109.0,3.5,32.0,572.0,250.12,160.04
2016,8,10,9,15,765.5,112.5,3.45,32.5,619.0,306.73,206.89
2016,8,10,9,30,783.0,116.0,3.4,33.0,666.0,364.65,254.61
2016,8,10,9,45,797.5,117.5,3.35,33.5,708.0,420.77,300.07
2016,8,10,10,0,812.0,119.0,3.3,34.0,750.0,477.27,344.42
2016,8,10,10,15,822.0,121.0,3.25,34.5,786.0,533.84,387.27
