Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,10,30,832.0,123.0,3.2,35.0,822.0,586.92,426.23
2016,8,10,10,45,840.5,124.0,3.2,35.5,851.5,637.29,462.2
2016,8,10,11,0,849.0,125.0,3.2,36.0,881.0,686.31,496.14
2016,8,10,11,15,854.0,126.0,3.2,36.5,903.0,731.26,526.37
2016,8,10,11,30,859.0,127.0,3.2,37.0,925.0,774.13,553.24
2016,8,10,11,45,863.5,127.0,3.2,37.5,939.5,813.47,577.1
2016,8,10,12,0,868.0,127.0,3.2,38.0,954.0,850.35,599.12
2016,8,10,12,15,869.0,127.0,3.25,38.0,960.0,881.57,618.89
2016,8,10,12,30,870.0,127.0,3.3,38.0,966.0,909.83,636.81
2016,8,10,12,45,869.5,127.0,3.4,38.5,964.0,933.64,650.88
2016,8,10,13,0,869.0,127.0,3.5,39.0,962.0,954.19,662.94
2016,8,10,13,15,866.5,126.5,3.55,39.0,951.5,968.95,672.55
2016,8,10,13,30,864.0,126.0,3.6,39.0,941.0,980.14,680.09
2016,8,10,13,45,860.5,124.5,3.65,39.0,923.0,985.73,684.28
2016,8,10,14,0,857.0,123.0,3.7,39.0,905.0,987.61,686.33
2016,8,10,14,15,851.0,121.5,3.7,39.0,879.0,983.29,684.36
2016,8,10,14,30,845.0,120.0,3.7,39.0,853.0,975.32,680.27
2016,8,10,14,45,837.0,118.0,3.75,39.0,820.0,961.27,672.79
2016,8,10,15,0,829.0,116.0,3.8,39.0,787.0,943.77,663.25
2016,8,10,15,15,817.5,113.5,3.8,39.0,747.5,919.07,648.9
2016,8,10,15,30,806.0,111.0,3.8,39.0,708.0,900.58,638.62
2016,8,10,15,45,791.5,108.0,3.85,39.0,663.5,866.35,618.37
2016,8,10,16,0,777.0,105.0,3.9,39.0,619.0,829.62,596.4
2016,8,10,16,15,757.5,101.5,3.9,38.5,570.0,785.77,570.46
2016,8,10,16,30,738.0,98.0,3.9,38.0,521.0,740.27,542.97
2016,8,10,16,45,582.5,129.5,3.9,37.5,442.5,630.05,469.28
2016,8,10,17,0,427.0,161.0,3.9,37.0,364.0,518.65,389.81
2016,8,10,17,15,414.5,140.0,3.8,36.5,317.0,467.8,354.78
2016,8,10,17,30,402.0,119.0,3.7,36.0,270.0,416.59,318.1
2016,8,10,17,45,370.0,102.5,3.65,36.0,223.5,358.7,274.33
2016,8,10,18,0,338.0,86.0,3.6,36.0,177.0,303.09,230.93
2016,8,10,18,15,285.0,69.5,3.35,35.5,133.5,239.69,180.48
2016,8,10,18,30,232.0,53.0,3.1,35.0,90.0,181.72,133.05
2016,8,10,18,45,116.0,37.5,2.9,34.5,56.0,98.81,66.18
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,22.01,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,10.01,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,30.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,30.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,29.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.5,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,0.0,16.0,2.9,26.5,16.0,14.07,0.0
2016,8,11,6,30,0.0,32.0,3.0,27.0,32.0,27.62,16.41
2016,8,11,6,45,20.5,54.0,3.2,27.5,58.5,44.85,31.82
2016,8,11,7,0,41.0,76.0,3.4,28.0,85.0,61.99,46.7
2016,8,11,7,15,54.5,99.5,3.45,28.5,115.0,79.76,61.82
2016,8,11,7,30,68.0,123.0,3.5,29.0,145.0,97.17,76.28
2016,8,11,7,45,177.0,142.5,3.55,30.0,214.0,107.72,84.54
2016,8,11,8,0,286.0,162.0,3.6,31.0,283.0,115.06,89.94
2016,8,11,8,15,500.0,128.0,3.55,31.5,375.5,100.59,65.33
2016,8,11,8,30,714.0,94.0,3.5,32.0,468.0,136.13,73.89
2016,8,11,8,45,739.5,96.5,3.45,33.0,519.5,189.96,111.13
2016,8,11,9,0,765.0,99.0,3.4,34.0,571.0,246.58,155.54
2016,8,11,9,15,781.5,102.0,3.3,34.5,618.0,303.55,202.48
2016,8,11,9,30,798.0,105.0,3.2,35.0,665.0,361.68,250.1
2016,8,11,9,45,811.0,107.5,3.1,35.5,707.0,422.76,298.73
2016,8,11,10,0,824.0,110.0,3.0,36.0,749.0,479.29,342.58
2016,8,11,10,15,833.5,112.0,2.95,36.5,785.0,533.45,383.34
2016,8,11,10,30,843.0,114.0,2.9,37.0,821.0,586.82,422.09
2016,8,11,10,45,848.5,116.0,2.85,37.5,850.0,636.68,457.09
2016,8,11,11,0,854.0,118.0,2.8,38.0,879.0,684.89,489.81
2016,8,11,11,15,619.5,263.0,2.85,38.0,822.0,686.79,487.56
2016,8,11,11,30,385.0,408.0,2.9,38.0,765.0,663.79,467.83
2016,8,11,11,45,619.5,270.5,2.95,38.5,856.0,755.45,533.23
2016,8,11,12,0,854.0,133.0,3.0,39.0,947.0,845.13,592.62
2016,8,11,12,15,855.0,133.0,3.1,39.0,952.5,875.98,611.96
2016,8,11,12,30,856.0,133.0,3.2,39.0,958.0,903.91,629.89
2016,8,11,12,45,624.5,277.5,3.3,39.5,879.0,866.09,603.27
2016,8,11,13,0,393.0,422.0,3.4,40.0,800.0,793.31,550.01
2016,8,11,13,15,615.5,281.0,3.5,40.0,865.0,895.94,623.15
2016,8,11,13,30,838.0,140.0,3.6,40.0,930.0,969.32,671.08
2016,8,11,13,45,827.5,143.0,3.7,40.0,910.0,972.29,673.48
2016,8,11,14,0,817.0,146.0,3.8,40.0,890.0,983.49,681.63
2016,8,11,14,15,810.0,144.5,3.85,39.5,864.0,978.41,680.86
2016,8,11,14,30,803.0,143.0,3.9,39.0,838.0,969.74,678.04
2016,8,11,14,45,791.0,142.5,3.95,39.0,804.5,953.71,669.26
2016,8,11,15,0,779.0,142.0,4.0,39.0,771.0,934.41,658.5
2016,8,11,15,15,766.0,139.0,4.0,38.5,732.0,908.34,644.55
2016,8,11,15,30,753.0,136.0,4.0,38.0,693.0,879.38,628.68
2016,8,11,15,45,738.5,131.5,4.0,38.0,648.5,844.74,607.68
2016,8,11,16,0,724.0,127.0,4.0,38.0,604.0,812.17,587.96
2016,8,11,16,15,702.5,123.0,3.95,37.5,555.5,767.58,560.97
2016,8,11,16,30,681.0,119.0,3.9,37.0,507.0,721.66,532.68
2016,8,11,16,45,658.0,111.5,3.85,37.0,456.0,669.45,498.44
2016,8,11,17,0,635.0,104.0,3.8,37.0,405.0,616.7,463.04
2016,8,11,17,15,596.5,97.5,3.65,36.5,352.0,554.02,419.34
2016,8,11,17,30,558.0,91.0,3.5,36.0,299.0,492.89,375.43
2016,8,11,17,45,508.0,82.0,3.4,36.0,247.0,423.95,323.58
2016,8,11,18,0,458.0,73.0,3.3,36.0,195.0,358.6,272.75
2016,8,11,18,15,379.5,61.5,2.95,35.5,146.0,277.07,208.41
2016,8,11,18,30,301.0,50.0,2.6,35.0,97.0,208.64,152.58
2016,8,11,18,45,191.0,34.0,2.3,34.5,59.5,131.48,88.41
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,56.43,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,18.99,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,27.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,15.88,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,31.03,19.01
2016,8,12,6,45,232.0,54.5,3.35,27.5,96.5,41.61,29.09
2016,8,12,7,0,334.0,70.0,3.5,28.0,141.0,52.55,38.77
2016,8,12,7,15,401.0,81.5,3.55,28.5,191.5,60.02,45.23
2016,8,12,7,30,468.0,93.0,3.6,29.0,242.0,67.19,51.21
2016,8,12,7,45,526.0,98.5,3.65,30.0,296.5,69.83,53.09
2016,8,12,8,0,584.0,104.0,3.7,31.0,351.0,71.15,53.78
2016,8,12,8,15,617.5,110.0,3.65,31.5,404.0,90.72,55.44
2016,8,12,8,30,651.0,116.0,3.6,32.0,457.0,141.2,80.19
2016,8,12,8,45,680.5,119.0,3.6,33.0,508.0,192.94,115.84
2016,8,12,9,0,710.0,122.0,3.6,34.0,559.0,248.02,158.67
2016,8,12,9,15,728.5,126.0,3.4,34.5,606.0,308.52,207.67
2016,8,12,9,30,747.0,130.0,3.2,35.0,653.0,365.19,253.58
2016,8,12,9,45,761.0,133.0,3.05,36.0,694.5,420.46,296.93
2016,8,12,10,0,775.0,136.0,2.9,37.0,736.0,476.17,338.96
2016,8,12,10,15,785.5,138.5,2.7,37.5,772.0,529.8,378.49
2016,8,12,10,30,796.0,141.0,2.5,38.0,808.0,582.95,416.08
2016,8,12,10,45,801.0,144.5,2.35,38.5,836.0,632.79,450.06
2016,8,12,11,0,806.0,148.0,2.2,39.0,864.0,681.15,481.74
2016,8,12,11,15,811.0,149.5,2.15,39.0,886.0,726.06,511.69
2016,8,12,11,30,816.0,151.0,2.1,39.0,908.0,769.05,539.39
2016,8,12,11,45,793.0,170.0,2.05,39.5,915.5,803.26,558.9
2016,8,12,12,0,770.0,189.0,2.0,40.0,923.0,833.31,575.6
2016,8,12,12,15,771.5,189.5,2.05,40.0,928.5,864.11,594.7
2016,8,12,12,30,773.0,190.0,2.1,40.0,934.0,892.27,612.14
2016,8,12,12,45,767.0,193.5,2.15,40.5,930.5,913.47,624.02
2016,8,12,13,0,761.0,197.0,2.2,41.0,927.0,931.46,634.01
2016,8,12,13,15,758.0,196.0,2.2,41.0,916.5,944.8,642.16
2016,8,12,13,30,755.0,195.0,2.2,41.0,906.0,954.79,648.42
2016,8,12,13,45,746.5,196.0,2.25,41.0,887.0,957.85,651.12
2016,8,12,14,0,738.0,197.0,2.3,41.0,868.0,965.52,656.78
2016,8,12,14,15,730.5,194.5,2.25,40.5,842.0,959.32,654.6
2016,8,12,14,30,723.0,192.0,2.2,40.0,816.0,949.74,650.58
2016,8,12,14,45,696.0,198.5,2.2,40.0,780.0,927.25,637.88
2016,8,12,15,0,669.0,205.0,2.2,40.0,744.0,901.98,623.58
2016,8,12,15,15,654.0,200.5,2.15,40.0,705.5,874.19,607.3
2016,8,12,15,30,639.0,196.0,2.1,40.0,667.0,843.88,589.44
2016,8,12,15,45,622.5,189.0,2.1,40.0,623.5,807.27,567.91
2016,8,12,16,0,606.0,182.0,2.1,40.0,580.0,768.69,544.74
2016,8,12,16,15,581.0,175.0,2.05,39.5,532.0,721.09,515.89
2016,8,12,16,30,556.0,168.0,2.0,39.0,484.0,666.53,482.01
2016,8,12,16,45,523.0,159.5,1.95,39.0,433.0,610.51,445.14
2016,8,12,17,0,490.0,151.0,1.9,39.0,382.0,555.24,407.95
2016,8,12,17,15,448.0,140.0,1.8,38.5,330.5,492.0,364.78
2016,8,12,17,30,406.0,129.0,1.7,38.0,279.0,431.2,322.03
2016,8,12,17,45,352.0,114.0,1.6,37.5,228.5,361.56,271.35
2016,8,12,18,0,298.0,99.0,1.5,37.0,178.0,286.66,215.2
2016,8,12,18,15,228.0,80.0,1.35,36.0,131.5,215.53,160.31
2016,8,12,18,30,158.0,61.0,1.2,35.0,85.0,152.01,109.91
2016,8,12,18,45,79.0,38.0,1.05,34.5,50.0,80.01,51.67
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,13.4,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.82,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,31.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,31.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,30.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,30.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.5,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,28.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,28.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,28.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.5,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,27.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,20.0,17.5,1.45,26.0,19.5,14.78,0.0
2016,8,13,6,30,40.0,35.0,1.4,26.0,39.0,28.81,17.24
2016,8,13,6,45,121.0,59.5,1.35,26.5,83.0,46.28,33.11
2016,8,13,7,0,202.0,84.0,1.3,27.0,127.0,64.05,48.59
2016,8,13,7,15,103.5,95.5,1.3,27.0,118.0,74.67,57.86
2016,8,13,7,30,5.0,107.0,1.3,27.0,109.0,89.35,70.24
2016,8,13,7,45,49.5,139.5,1.3,27.0,160.5,109.54,86.94
2016,8,13,8,0,94.0,172.0,1.3,27.0,212.0,131.9,105.11
2016,8,13,8,15,71.0,190.5,1.25,27.0,223.0,148.44,111.65
2016,8,13,8,30,48.0,209.0,1.2,27.0,234.0,168.04,125.8
2016,8,13,8,45,142.0,240.0,1.15,27.5,324.5,206.03,150.03
2016,8,13,9,0,236.0,271.0,1.1,28.0,415.0,262.85,189.1
2016,8,13,9,15,234.5,295.5,1.05,28.0,449.0,300.02,217.65
2016,8,13,9,30,233.0,320.0,1.0,28.0,483.0,337.17,245.93
2016,8,13,9,45,149.5,333.5,0.95,28.0,440.5,332.68,244.5
2016,8,13,10,0,66.0,347.0,0.9,28.0,398.0,321.24,236.83
2016,8,13,10,15,63.5,362.5,0.9,28.0,413.5,340.16,250.42
2016,8,13,10,30,61.0,378.0,0.9,28.0,429.0,358.83,263.5
2016,8,13,10,45,124.5,410.5,0.95,28.5,519.5,432.4,315.55
2016,8,13,11,0,188.0,443.0,1.0,29.0,610.0,514.18,371.88
2016,8,13,11,15,209.0,452.5,1.05,29.0,643.0,552.16,397.74
2016,8,13,11,30,230.0,462.0,1.1,29.0,676.0,591.55,424.7
2016,8,13,11,45,215.5,472.5,1.15,29.5,675.0,604.42,432.16
2016,8,13,12,0,201.0,483.0,1.2,30.0,674.0,615.69,438.67
2016,8,13,12,15,191.0,487.0,1.2,30.0,669.5,623.43,443.49
2016,8,13,12,30,181.0,491.0,1.2,30.0,665.0,629.81,447.43
2016,8,13,12,45,151.0,487.0,1.25,30.0,632.5,608.59,433.06
2016,8,13,13,0,121.0,483.0,1.3,30.0,600.0,584.98,417.16
2016,8,13,13,15,67.0,371.5,1.3,30.0,436.5,417.55,302.61
2016,8,13,13,30,13.0,260.0,1.3,30.0,273.0,248.94,181.99
2016,8,13,13,45,8.5,208.5,1.3,30.0,217.5,197.12,144.56
2016,8,13,14,0,4.0,157.0,1.3,30.0,162.0,145.3,106.0
2016,8,13,14,15,137.0,285.0,1.3,29.5,404.0,425.49,315.86
2016,8,13,14,30,270.0,413.0,1.3,29.0,646.0,709.34,510.53
2016,8,13,14,45,145.0,350.5,1.3,29.0,475.5,504.85,368.44
2016,8,13,15,0,20.0,288.0,1.3,29.0,305.0,286.65,211.56
2016,8,13,15,15,21.5,279.0,1.3,29.0,296.0,280.1,208.25
2016,8,13,15,30,23.0,270.0,1.3,29.0,287.0,273.48,203.96
2016,8,13,15,45,11.5,182.0,1.3,29.0,190.5,176.74,131.85
2016,8,13,16,0,0.0,94.0,1.3,29.0,94.0,83.38,60.14
2016,8,13,16,15,0.0,89.5,1.3,28.5,89.5,79.33,57.43
2016,8,13,16,30,0.0,85.0,1.3,28.0,85.0,75.29,54.57
2016,8,13,16,45,0.0,92.5,1.3,28.0,92.5,82.21,60.28
2016,8,13,17,0,0.0,100.0,1.3,28.0,100.0,89.71,66.47
2016,8,13,17,15,0.0,86.5,1.25,27.5,86.5,77.22,56.87
2016,8,13,17,30,0.0,73.0,1.2,27.0,73.0,64.75,47.13
2016,8,13,17,45,0.0,60.0,1.15,27.0,60.0,53.0,37.7
2016,8,13,18,0,0.0,47.0,1.1,27.0,47.0,41.47,28.29
2016,8,13,18,15,0.0,35.0,1.05,26.5,35.0,30.85,19.51
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,20.24,10.64
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,11.86,3.24
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.64,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,9.0,4.6,24.0,9.0,7.91,0.0
2016,8,14,6,30,0.0,18.0,4.7,24.0,18.0,15.84,6.95
2016,8,14,6,45,0.0,35.0,4.85,24.5,35.0,30.88,20.41
2016,8,14,7,0,0.0,52.0,5.0,25.0,52.0,45.35,33.12
2016,8,14,7,15,0.0,71.5,5.15,25.0,71.5,61.55,47.23
2016,8,14,7,30,0.0,91.0,5.3,25.0,91.0,77.57,60.96
2016,8,14,7,45,0.0,78.0,5.45,25.5,78.0,68.43,52.94
2016,8,14,8,0,0.0,65.0,5.6,26.0,65.0,57.44,43.35
2016,8,14,8,15,21.5,135.5,5.75,26.0,146.5,110.91,83.82
2016,8,14,8,30,43.0,206.0,5.9,26.0,228.0,165.65,125.69
2016,8,14,8,45,31.0,212.0,6.05,26.5,229.0,175.12,132.78
2016,8,14,9,0,19.0,218.0,6.2,27.0,230.0,188.18,142.89
2016,8,14,9,15,34.0,256.0,6.15,27.0,279.5,219.28,166.27
2016,8,14,9,30,49.0,294.0,6.1,27.0,329.0,258.75,196.13
2016,8,14,9,45,174.5,322.0,6.1,27.0,455.5,334.72,252.59
2016,8,14,10,0,300.0,350.0,6.1,27.0,582.0,426.78,321.92
2016,8,14,10,15,152.0,257.5,5.95,27.0,375.5,300.45,228.03
2016,8,14,10,30,4.0,165.0,5.8,27.0,169.0,147.94,110.35
2016,8,14,10,45,10.0,226.5,5.7,27.0,236.0,205.75,154.88
2016,8,14,11,0,16.0,288.0,5.6,27.0,303.0,264.54,199.38
2016,8,14,11,15,113.5,376.0,5.45,27.0,481.5,418.1,315.75
2016,8,14,11,30,211.0,464.0,5.3,27.0,660.0,579.46,433.96
2016,8,14,11,45,169.0,471.5,5.15,27.0,630.0,566.74,422.97
2016,8,14,12,0,127.0,479.0,5.0,27.0,600.0,550.37,409.81
2016,8,14,12,15,73.5,407.5,4.8,27.0,478.0,439.87,328.79
2016,8,14,12,30,20.0,336.0,4.6,27.0,356.0,321.48,240.42
2016,8,14,12,45,31.5,377.0,4.45,27.0,407.5,382.21,285.65
2016,8,14,13,0,43.0,418.0,4.3,27.0,459.0,436.42,325.14
2016,8,14,13,15,58.5,433.0,4.1,27.0,488.5,470.21,349.76
2016,8,14,13,30,74.0,448.0,3.9,27.0,518.0,504.61,374.69
2016,8,14,13,45,73.0,437.5,3.7,27.0,505.0,497.02,369.13
2016,8,14,14,0,72.0,427.0,3.5,27.0,492.0,488.84,363.36
2016,8,14,14,15,75.5,416.0,3.35,27.0,482.5,484.13,360.38
2016,8,14,14,30,79.0,405.0,3.2,27.0,473.0,478.94,357.09
2016,8,14,14,45,118.0,397.0,3.1,27.0,494.0,528.14,393.96
2016,8,14,15,0,157.0,389.0,3.0,27.0,515.0,559.77,417.95
2016,8,14,15,15,85.0,313.5,3.0,27.0,381.5,392.89,296.67
2016,8,14,15,30,13.0,238.0,3.0,27.0,248.0,232.4,175.56
2016,8,14,15,45,13.0,227.5,3.0,27.0,237.0,222.8,169.08
2016,8,14,16,0,13.0,217.0,3.0,27.0,226.0,213.21,162.24
2016,8,14,16,15,22.0,216.0,3.0,26.5,229.5,221.11,169.52
2016,8,14,16,30,31.0,215.0,3.0,26.0,233.0,241.96,186.82
2016,8,14,16,45,15.5,139.5,3.0,26.0,148.5,139.95,107.19
2016,8,14,17,0,0.0,64.0,3.0,26.0,64.0,56.57,40.38
2016,8,14,17,15,0.0,55.5,2.95,25.5,55.5,49.01,34.53
2016,8,14,17,30,0.0,47.0,2.9,25.0,47.0,41.46,28.53
2016,8,14,17,45,0.0,38.5,2.85,25.0,38.5,33.93,22.39
2016,8,14,18,0,0.0,30.0,2.8,25.0,30.0,26.41,16.16
2016,8,14,18,15,0.0,22.0,2.6,24.5,22.0,19.35,10.25
2016,8,14,18,30,0.0,14.0,2.4,24.0,14.0,12.3,4.3
2016,8,14,18,45,0.0,8.0,2.25,23.5,8.0,7.02,0.0
2016,8,14,19,0,0.0,2.0,2.1,23.0,2.0,1.82,0.0
2016,8,14,19,15,0.0,1.0,2.0,23.0,1.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,12.5,2.45,22.0,12.5,11.01,0.0
2016,8,15,6,30,0.0,25.0,2.5,22.0,25.0,22.01,11.89
2016,8,15,6,45,0.0,45.5,2.6,22.0,45.5,39.07,27.6
2016,8,15,7,0,0.0,66.0,2.7,22.0,66.0,55.92,42.65
2016,8,15,7,15,7.0,88.0,2.75,22.0,90.0,73.74,58.31
2016,8,15,7,30,14.0,110.0,2.8,22.0,114.0,91.4,73.55
2016,8,15,7,45,11.0,126.0,2.85,22.5,129.5,104.64,84.55
2016,8,15,8,0,8.0,142.0,2.9,23.0,145.0,117.75,95.2
2016,8,15,8,15,4.0,122.5,2.9,23.0,124.0,105.06,80.27
2016,8,15,8,30,0.0,103.0,2.9,23.0,103.0,90.3,68.14
2016,8,15,8,45,0.0,106.5,2.95,23.5,106.5,93.61,70.42
2016,8,15,9,0,0.0,110.0,3.0,24.0,110.0,96.86,72.62
2016,8,15,9,15,6.0,167.0,2.9,24.0,171.5,146.52,111.53
2016,8,15,9,30,12.0,224.0,2.8,24.0,233.0,196.63,150.14
2016,8,15,9,45,13.0,235.5,2.75,24.0,245.5,208.59,158.96
2016,8,15,10,0,14.0,247.0,2.7,24.0,258.0,220.66,167.92
2016,8,15,10,15,10.5,221.0,2.6,24.0,230.0,198.77,150.82
2016,8,15,10,30,7.0,195.0,2.5,24.0,202.0,175.68,132.83
2016,8,15,10,45,5.5,178.0,2.45,24.5,183.5,160.78,120.93
2016,8,15,11,0,4.0,161.0,2.4,25.0,165.0,145.45,108.72
2016,8,15,11,15,7.0,189.0,2.3,25.0,196.0,172.81,129.73
2016,8,15,11,30,10.0,217.0,2.2,25.0,227.0,200.65,150.85
2016,8,15,11,45,12.5,247.5,2.15,25.0,259.5,230.81,173.53
2016,8,15,12,0,15.0,278.0,2.1,25.0,292.0,261.47,196.39
2016,8,15,12,15,12.0,239.0,2.05,25.0,250.5,224.86,168.72
2016,8,15,12,30,9.0,200.0,2.0,25.0,209.0,187.66,140.58
2016,8,15,12,45,6.0,172.5,2.0,25.0,178.5,160.44,119.82
2016,8,15,13,0,3.0,145.0,2.0,25.0,148.0,132.93,98.66
2016,8,15,13,15,2.0,140.0,1.95,25.0,142.0,127.56,94.55
2016,8,15,13,30,1.0,135.0,1.9,25.0,136.0,122.11,90.35
2016,8,15,13,45,3.5,155.0,1.9,25.0,158.5,142.91,106.6
2016,8,15,14,0,6.0,175.0,1.9,25.0,181.0,163.91,122.92
2016,8,15,14,15,6.5,180.5,1.9,25.0,186.5,169.64,127.43
2016,8,15,14,30,7.0,186.0,1.9,25.0,192.0,175.41,132.03
2016,8,15,14,45,6.5,183.5,1.9,25.0,189.0,172.72,130.14
2016,8,15,15,0,6.0,181.0,1.9,25.0,186.0,170.03,128.29
2016,8,15,15,15,3.0,148.0,1.9,25.0,150.5,136.24,102.27
2016,8,15,15,30,0.0,115.0,1.9,25.0,115.0,102.74,76.21
2016,8,15,15,45,4.5,158.5,1.95,25.0,162.0,147.85,112.06
2016,8,15,16,0,9.0,202.0,2.0,25.0,209.0,194.79,148.97
2016,8,15,16,15,4.5,153.0,1.95,24.5,156.5,143.28,109.19
2016,8,15,16,30,0.0,104.0,1.9,24.0,104.0,92.85,69.58
2016,8,15,16,45,0.0,107.0,1.9,24.0,107.0,96.03,72.48
2016,8,15,17,0,0.0,110.0,1.9,24.0,110.0,99.55,75.6
2016,8,15,17,15,0.0,95.0,1.85,24.0,95.0,85.62,64.59
2016,8,15,17,30,0.0,80.0,1.8,24.0,80.0,71.69,53.44
2016,8,15,17,45,0.0,65.0,1.75,24.0,65.0,57.74,42.1
2016,8,15,18,0,0.0,50.0,1.7,24.0,50.0,44.14,30.85
2016,8,15,18,15,0.0,36.5,1.65,23.5,36.5,32.18,20.85
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,20.24,10.76
2016,8,15,18,45,0.0,13.5,1.55,23.0,13.5,11.87,3.05
2016,8,15,19,0,0.0,4.0,1.5,23.0,4.0,3.64,0.0
2016,8,15,19,15,0.0,2.0,1.55,23.0,2.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.5,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,14.5,2.55,21.0,14.5,13.19,0.0
2016,8,16,6,30,0.0,29.0,2.6,21.0,29.0,25.09,14.27
2016,8,16,6,45,19.0,50.5,2.65,21.5,54.5,42.07,30.18
2016,8,16,7,0,38.0,72.0,2.7,22.0,80.0,58.92,45.2
2016,8,16,7,15,51.5,95.5,2.75,22.0,109.5,76.77,60.91
2016,8,16,7,30,65.0,119.0,2.8,22.0,139.0,94.25,75.99
2016,8,16,7,45,32.5,106.5,2.85,22.5,116.5,87.52,69.95
2016,8,16,8,0,0.0,94.0,2.9,23.0,94.0,81.77,64.7
2016,8,16,8,15,0.0,120.5,2.85,23.0,120.5,103.36,79.02
2016,8,16,8,30,0.0,147.0,2.8,23.0,147.0,125.29,96.32
2016,8,16,8,45,0.0,143.5,2.8,23.5,143.5,123.84,94.58
2016,8,16,9,0,0.0,140.0,2.8,24.0,140.0,121.84,92.47
2016,8,16,9,15,11.5,198.0,2.7,24.0,206.0,173.34,132.35
2016,8,16,9,30,23.0,256.0,2.6,24.0,272.0,226.25,172.68
2016,8,16,9,45,26.0,277.5,2.55,24.5,297.0,248.21,188.68
2016,8,16,10,0,29.0,299.0,2.5,25.0,322.0,266.83,202.06
2016,8,16,10,15,43.0,335.5,2.35,25.0,371.0,308.54,232.97
2016,8,16,10,30,57.0,372.0,2.2,25.0,420.0,352.52,265.11
2016,8,16,10,45,88.5,404.0,2.1,25.5,481.0,406.02,303.49
2016,8,16,11,0,120.0,436.0,2.0,26.0,542.0,464.04,344.36
2016,8,16,11,15,71.0,387.5,1.9,26.0,451.0,395.5,293.96
2016,8,16,11,30,22.0,339.0,1.8,26.0,360.0,318.05,236.68
2016,8,16,11,45,25.5,341.5,1.7,26.5,365.5,329.86,244.99
2016,8,16,12,0,29.0,344.0,1.6,27.0,371.0,338.72,250.74
2016,8,16,12,15,25.0,343.5,1.55,27.0,367.0,338.33,250.14
2016,8,16,12,30,21.0,343.0,1.5,27.0,363.0,329.06,243.21
2016,8,16,12,45,53.0,404.0,1.5,27.0,455.0,428.84,315.56
2016,8,16,13,0,85.0,465.0,1.5,27.0,547.0,523.41,381.77
2016,8,16,13,15,84.5,459.0,1.55,27.0,539.5,522.27,380.75
2016,8,16,13,30,84.0,453.0,1.6,27.0,532.0,520.51,380.03
2016,8,16,13,45,42.0,272.0,1.7,27.0,311.5,300.96,223.98
2016,8,16,14,0,0.0,91.0,1.8,27.0,91.0,81.18,57.88
2016,8,16,14,15,0.0,109.0,1.85,27.0,109.0,97.44,70.84
2016,8,16,14,30,0.0,127.0,1.9,27.0,127.0,113.83,83.62
2016,8,16,14,45,2.0,148.0,2.0,27.0,150.0,135.18,100.32
2016,8,16,15,0,4.0,169.0,2.1,27.0,173.0,156.81,117.22
2016,8,16,15,15,10.5,210.5,2.2,26.5,219.0,202.86,153.24
2016,8,16,15,30,17.0,252.0,2.3,26.0,265.0,250.34,190.19
2016,8,16,15,45,26.5,254.0,2.4,26.0,272.5,276.64,210.89
2016,8,16,16,0,36.0,256.0,2.5,26.0,280.0,289.05,221.22
2016,8,16,16,15,27.5,227.5,2.5,25.5,245.0,251.79,193.61
2016,8,16,16,30,19.0,199.0,2.5,25.0,210.0,202.68,156.44
2016,8,16,16,45,9.5,139.5,2.55,25.0,145.0,135.41,103.84
2016,8,16,17,0,0.0,80.0,2.6,25.0,80.0,70.79,52.11
2016,8,16,17,15,0.0,69.0,2.45,24.5,69.0,61.0,44.49
2016,8,16,17,30,0.0,58.0,2.3,24.0,58.0,51.22,36.7
2016,8,16,17,45,0.0,47.5,2.2,24.0,47.5,41.91,29.08
2016,8,16,18,0,0.0,37.0,2.1,24.0,37.0,32.61,21.35
2016,8,16,18,15,0.0,27.0,1.95,24.0,27.0,23.77,13.89
2016,8,16,18,30,0.0,17.0,1.8,24.0,17.0,14.94,6.39
2016,8,16,18,45,0.0,10.0,1.7,24.0,10.0,8.78,0.6
2016,8,16,19,0,0.0,3.0,1.6,24.0,3.0,2.73,0.0
2016,8,16,19,15,0.0,1.5,1.55,24.0,1.5,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.91,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,11.42,3.28
2016,8,17,6,45,0.0,24.5,2.5,23.5,24.5,21.57,12.6
2016,8,17,7,0,0.0,36.0,2.6,24.0,36.0,31.73,21.61
2016,8,17,7,15,0.0,50.0,2.7,24.0,50.0,44.14,32.48
2016,8,17,7,30,0.0,64.0,2.8,24.0,64.0,56.46,43.12
2016,8,17,7,45,0.0,73.5,2.95,24.5,73.5,64.75,50.03
2016,8,17,8,0,0.0,83.0,3.1,25.0,83.0,72.97,56.75
2016,8,17,8,15,35.0,148.5,3.15,25.0,166.5,120.35,91.33
2016,8,17,8,30,70.0,214.0,3.2,25.0,250.0,173.64,131.05
2016,8,17,8,45,110.5,244.0,3.25,25.5,308.0,204.31,152.27
2016,8,17,9,0,151.0,274.0,3.3,26.0,366.0,246.84,183.33
2016,8,17,9,15,195.0,295.0,3.3,26.0,423.5,289.75,215.44
2016,8,17,9,30,239.0,316.0,3.3,26.0,481.0,338.16,252.14
2016,8,17,9,45,240.5,338.0,3.3,26.5,513.5,375.12,280.34
2016,8,17,10,0,242.0,360.0,3.3,27.0,546.0,412.26,308.08
2016,8,17,10,15,258.0,376.5,3.3,27.0,583.5,450.71,336.9
2016,8,17,10,30,274.0,393.0,3.3,27.0,621.0,493.64,368.56
2016,8,17,10,45,237.5,415.5,3.3,27.5,618.5,510.1,379.43
2016,8,17,11,0,201.0,438.0,3.3,28.0,616.0,521.51,386.3
2016,8,17,11,15,159.5,448.5,3.3,28.0,592.0,515.57,381.32
2016,8,17,11,30,118.0,459.0,3.3,28.0,568.0,505.63,373.31
2016,8,17,11,45,122.0,467.5,3.3,28.5,582.0,527.21,387.86
2016,8,17,12,0,126.0,476.0,3.3,29.0,596.0,548.86,402.2
2016,8,17,12,15,219.5,468.0,3.3,29.0,677.5,634.0,463.82
2016,8,17,12,30,313.0,460.0,3.3,29.0,759.0,732.02,532.63
2016,8,17,12,45,285.0,466.5,3.3,29.0,738.0,726.82,527.93
2016,8,17,13,0,257.0,473.0,3.3,29.0,717.0,719.08,522.15
2016,8,17,13,15,196.0,471.5,3.25,29.0,656.5,656.81,478.43
2016,8,17,13,30,135.0,470.0,3.2,29.0,596.0,602.51,439.74
2016,8,17,13,45,122.5,457.0,3.2,29.0,569.5,582.63,426.33
2016,8,17,14,0,110.0,444.0,3.2,29.0,543.0,546.07,401.17
2016,8,17,14,15,57.5,309.0,3.15,29.0,361.0,356.95,265.75
2016,8,17,14,30,5.0,174.0,3.1,29.0,179.0,162.28,119.92
2016,8,17,14,45,111.0,277.5,3.1,29.0,366.5,395.85,298.44
2016,8,17,15,0,217.0,381.0,3.1,29.0,554.0,611.86,454.29
2016,8,17,15,15,108.5,248.0,3.05,28.5,334.5,362.57,274.09
2016,8,17,15,30,0.0,115.0,3.0,28.0,115.0,102.75,75.15
2016,8,17,15,45,0.0,122.0,2.95,28.0,122.0,109.3,80.76
2016,8,17,16,0,0.0,129.0,2.9,28.0,129.0,116.04,86.26
2016,8,17,16,15,3.0,151.0,2.8,27.5,153.0,140.17,105.73
2016,8,17,16,30,6.0,173.0,2.7,27.0,177.0,165.44,126.15
2016,8,17,16,45,3.0,123.5,2.65,27.0,125.5,114.52,86.36
2016,8,17,17,0,0.0,74.0,2.6,27.0,74.0,65.45,47.4
2016,8,17,17,15,0.0,64.0,2.45,26.5,64.0,56.55,40.51
2016,8,17,17,30,0.0,54.0,2.3,26.0,54.0,47.67,33.49
2016,8,17,17,45,0.0,44.0,2.15,26.0,44.0,38.8,26.28
2016,8,17,18,0,0.0,34.0,2.0,26.0,34.0,29.95,18.96
2016,8,17,18,15,0.0,25.0,1.9,25.5,25.0,22.0,12.32
2016,8,17,18,30,0.0,16.0,1.8,25.0,16.0,14.06,5.61
2016,8,17,18,45,0.0,9.0,1.75,24.5,9.0,7.9,0.0
2016,8,17,19,0,0.0,2.0,1.7,24.0,2.0,1.82,0.0
2016,8,17,19,15,0.0,1.0,1.8,24.0,1.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,4.0,1.3,23.0,4.0,3.64,0.0
2016,8,18,6,30,0.0,8.0,1.4,23.0,8.0,7.02,0.0
2016,8,18,6,45,0.0,15.0,1.55,23.0,15.0,13.18,5.53
2016,8,18,7,0,0.0,22.0,1.7,23.0,22.0,19.35,11.06
2016,8,18,7,15,0.0,31.0,1.75,23.5,31.0,27.3,18.03
2016,8,18,7,30,0.0,40.0,1.8,24.0,40.0,35.26,24.9
2016,8,18,7,45,0.0,60.0,1.9,24.5,60.0,53.0,40.01
2016,8,18,8,0,0.0,80.0,2.0,25.0,80.0,70.53,54.67
2016,8,18,8,15,0.0,105.5,2.05,25.0,105.5,91.6,68.91
2016,8,18,8,30,0.0,131.0,2.1,25.0,131.0,112.79,85.56
2016,8,18,8,45,57.5,201.0,2.2,25.5,236.0,172.07,129.25
2016,8,18,9,0,115.0,271.0,2.3,26.0,341.0,236.87,176.63
2016,8,18,9,15,179.0,292.5,2.3,26.0,412.0,283.71,210.69
2016,8,18,9,30,243.0,314.0,2.3,26.0,483.0,338.59,251.48
2016,8,18,9,45,150.0,325.0,2.3,26.0,431.5,328.55,246.14
2016,8,18,10,0,57.0,336.0,2.3,26.0,380.0,309.7,232.85
2016,8,18,10,15,120.0,371.0,2.25,26.0,469.0,376.36,282.19
2016,8,18,10,30,183.0,406.0,2.2,26.0,558.0,453.13,338.06
2016,8,18,10,45,193.0,421.5,2.15,26.5,587.5,487.52,361.72
2016,8,18,11,0,203.0,437.0,2.1,27.0,617.0,522.73,385.76
2016,8,18,11,15,164.5,448.5,2.05,27.0,596.0,519.89,382.71
2016,8,18,11,30,126.0,460.0,2.0,27.0,575.0,513.34,377.06
2016,8,18,11,45,159.0,469.5,1.95,27.0,617.5,559.73,409.91
2016,8,18,12,0,192.0,479.0,1.9,27.0,660.0,608.32,443.53
2016,8,18,12,15,152.5,478.5,1.85,27.0,623.0,585.47,426.36
2016,8,18,12,30,113.0,478.0,1.8,27.0,586.0,550.29,401.14
2016,8,18,12,45,168.0,478.5,1.8,27.0,638.5,619.98,450.74
2016,8,18,13,0,223.0,479.0,1.8,27.0,691.0,682.26,493.94
2016,8,18,13,15,167.0,471.0,1.75,27.0,629.0,628.77,455.89
2016,8,18,13,30,111.0,463.0,1.7,27.0,567.0,558.41,406.78
2016,8,18,13,45,166.0,454.5,1.7,27.0,605.5,624.18,454.3
2016,8,18,14,0,221.0,446.0,1.7,27.0,644.0,675.68,490.73
2016,8,18,14,15,117.0,351.0,1.7,27.0,456.0,475.96,351.53
2016,8,18,14,30,13.0,256.0,1.7,27.0,268.0,247.87,184.61
2016,8,18,14,45,8.0,208.5,1.75,27.0,216.0,197.95,148.09
2016,8,18,15,0,3.0,161.0,1.8,27.0,164.0,148.38,110.53
2016,8,18,15,15,78.5,251.0,1.85,27.0,308.0,321.72,244.73
2016,8,18,15,30,154.0,341.0,1.9,27.0,452.0,507.9,381.38
2016,8,18,15,45,77.0,242.0,1.95,27.0,297.5,310.82,236.31
2016,8,18,16,0,0.0,143.0,2.0,27.0,143.0,129.4,96.63
2016,8,18,16,15,32.0,186.5,2.0,26.5,204.0,211.42,162.44
2016,8,18,16,30,64.0,230.0,2.0,26.0,265.0,287.87,222.6
2016,8,18,16,45,32.0,147.5,2.05,26.0,165.0,170.37,131.48
2016,8,18,17,0,0.0,65.0,2.1,26.0,65.0,57.45,41.1
2016,8,18,17,15,0.0,56.0,2.0,25.5,56.0,49.45,34.92
2016,8,18,17,30,0.0,47.0,1.9,25.0,47.0,41.46,28.56
2016,8,18,17,45,0.0,38.0,1.85,25.0,38.0,33.49,22.03
2016,8,18,18,0,0.0,29.0,1.8,25.0,29.0,25.53,15.42
2016,8,18,18,15,0.0,21.0,1.85,24.5,21.0,18.47,9.48
2016,8,18,18,30,0.0,13.0,1.9,24.0,13.0,11.42,3.51
2016,8,18,18,45,0.0,7.5,1.95,24.0,7.5,6.58,0.0
2016,8,18,19,0,0.0,2.0,2.0,24.0,2.0,1.82,0.0
2016,8,18,19,15,0.0,1.0,2.1,24.0,1.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,49.5,17.0,2.0,23.5,21.5,15.46,0.0
2016,8,19,6,30,99.0,34.0,2.2,24.0,43.0,27.16,15.07
2016,8,19,6,45,203.0,50.5,2.4,24.5,85.5,38.7,26.85
2016,8,19,7,0,307.0,67.0,2.6,25.0,128.0,50.5,37.43
2016,8,19,7,15,378.5,79.0,2.8,25.0,178.5,58.41,44.51
2016,8,19,7,30,450.0,91.0,3.0,25.0,229.0,66.01,51.09
2016,8,19,7,45,513.0,96.0,3.2,25.5,284.0,68.51,53.03
2016,8,19,8,0,576.0,101.0,3.4,26.0,339.0,69.53,53.61
2016,8,19,8,15,396.0,159.0,3.5,26.0,333.5,121.2,84.35
2016,8,19,8,30,216.0,217.0,3.6,26.0,328.0,184.59,133.4
2016,8,19,8,45,228.5,241.0,3.7,26.5,369.5,222.37,160.89
2016,8,19,9,0,241.0,265.0,3.8,27.0,411.0,262.0,191.22
2016,8,19,9,15,499.5,193.0,3.8,27.5,527.5,295.51,210.88
2016,8,19,9,30,758.0,121.0,3.8,28.0,644.0,368.0,264.31
2016,8,19,9,45,781.0,119.0,3.8,28.5,687.5,423.87,310.38
2016,8,19,10,0,804.0,117.0,3.8,29.0,731.0,481.07,356.22
2016,8,19,10,15,493.0,261.5,3.75,29.0,644.0,483.17,359.82
2016,8,19,10,30,182.0,406.0,3.7,29.0,557.0,453.16,336.33
2016,8,19,10,45,512.5,263.5,3.7,29.0,709.5,559.88,418.36
2016,8,19,11,0,843.0,121.0,3.7,29.0,862.0,689.46,515.73
2016,8,19,11,15,496.5,292.0,3.65,29.0,731.5,632.45,469.58
2016,8,19,11,30,150.0,463.0,3.6,29.0,601.0,535.2,393.55
2016,8,19,11,45,156.0,471.0,3.6,29.5,616.5,559.36,410.25
2016,8,19,12,0,162.0,479.0,3.6,30.0,632.0,583.6,426.3
2016,8,19,12,15,189.5,480.5,3.55,30.0,660.5,620.75,452.53
2016,8,19,12,30,217.0,482.0,3.5,30.0,689.0,658.77,479.12
2016,8,19,12,45,225.5,479.0,3.45,30.0,693.5,675.14,490.35
2016,8,19,13,0,234.0,476.0,3.4,30.0,698.0,690.68,501.15
2016,8,19,13,15,224.5,471.5,3.35,30.0,682.5,686.18,497.91
2016,8,19,13,30,215.0,467.0,3.3,30.0,667.0,680.1,493.76
2016,8,19,13,45,178.0,457.5,3.25,30.0,620.5,639.97,465.68
2016,8,19,14,0,141.0,448.0,3.2,30.0,574.0,598.17,436.38
2016,8,19,14,15,237.0,418.5,3.1,30.0,623.0,667.85,488.01
2016,8,19,14,30,333.0,389.0,3.0,30.0,672.0,751.95,547.59
2016,8,19,14,45,545.0,268.0,2.95,30.0,708.5,851.06,620.6
2016,8,19,15,0,757.0,147.0,2.9,30.0,745.0,924.85,671.68
2016,8,19,15,15,743.0,144.0,2.7,29.5,705.5,897.55,654.37
2016,8,19,15,30,729.0,141.0,2.5,29.0,666.0,872.86,639.58
2016,8,19,15,45,713.0,136.5,2.4,29.0,621.5,836.71,616.61
2016,8,19,16,0,697.0,132.0,2.3,29.0,577.0,798.38,592.17
2016,8,19,16,15,459.0,184.0,2.15,28.5,467.5,622.7,470.49
2016,8,19,16,30,221.0,236.0,2.0,28.0,358.0,439.55,335.97
2016,8,19,16,45,411.0,171.0,1.9,28.0,367.5,537.8,413.63
2016,8,19,17,0,601.0,106.0,1.8,28.0,377.0,595.59,458.81
2016,8,19,17,15,558.0,98.5,1.7,27.5,323.5,529.51,410.91
2016,8,19,17,30,515.0,91.0,1.6,27.0,270.0,465.51,363.86
2016,8,19,17,45,460.0,80.5,1.55,27.0,218.5,393.53,308.46
2016,8,19,18,0,405.0,70.0,1.5,27.0,167.0,322.21,251.64
2016,8,19,18,15,315.5,57.0,1.55,26.5,120.5,241.26,185.9
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,170.38,126.27
2016,8,19,18,45,113.0,26.5,1.7,26.0,41.5,83.28,44.42
2016,8,19,19,0,0.0,9.0,1.8,26.0,9.0,8.19,0.0
2016,8,19,19,15,0.0,4.5,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.0,1.85,24.0,3.0,2.73,0.0
2016,8,20,6,30,0.0,6.0,1.9,24.0,6.0,5.26,0.0
2016,8,20,6,45,0.0,13.0,2.0,24.0,13.0,11.42,3.97
2016,8,20,7,0,0.0,20.0,2.1,24.0,20.0,17.58,9.46
2016,8,20,7,15,0.0,28.0,2.15,24.0,28.0,24.64,15.68
2016,8,20,7,30,0.0,36.0,2.2,24.0,36.0,31.72,21.84
2016,8,20,7,45,0.0,42.5,2.3,24.5,42.5,37.48,26.7
2016,8,20,8,0,0.0,49.0,2.4,25.0,49.0,43.25,31.48
2016,8,20,8,15,0.0,68.0,2.5,25.0,68.0,60.12,43.52
2016,8,20,8,30,0.0,87.0,2.6,25.0,87.0,77.0,56.96
2016,8,20,8,45,0.0,92.5,2.75,25.5,92.5,81.84,60.49
2016,8,20,9,0,0.0,98.0,2.9,26.0,98.0,86.68,63.99
2016,8,20,9,15,0.0,115.5,2.9,26.0,115.5,101.76,75.71
2016,8,20,9,30,0.0,133.0,2.9,26.0,133.0,116.91,87.38
2016,8,20,9,45,3.0,161.0,2.95,26.0,163.5,142.35,106.96
2016,8,20,10,0,6.0,189.0,3.0,26.0,194.0,168.29,126.78
2016,8,20,10,15,8.5,211.0,2.95,26.0,218.5,189.4,142.73
2016,8,20,10,30,11.0,233.0,2.9,26.0,243.0,210.96,158.95
2016,8,20,10,45,10.5,224.5,2.9,26.5,234.0,204.62,153.58
2016,8,20,11,0,10.0,216.0,2.9,27.0,225.0,198.0,148.11
