Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,11,15,11.0,231.5,2.85,27.0,242.0,213.44,159.68
2016,8,20,11,30,12.0,247.0,2.8,27.0,259.0,229.09,171.31
2016,8,20,11,45,13.0,259.0,2.8,27.0,272.0,241.82,180.75
2016,8,20,12,0,14.0,271.0,2.8,27.0,285.0,254.71,190.3
2016,8,20,12,15,23.0,330.0,2.7,27.0,352.0,325.01,242.37
2016,8,20,12,30,32.0,389.0,2.6,27.0,419.0,392.3,291.11
2016,8,20,12,45,24.0,342.5,2.55,27.0,365.0,343.86,255.55
2016,8,20,13,0,16.0,296.0,2.5,27.0,311.0,284.23,211.79
2016,8,20,13,15,10.0,225.5,2.45,27.0,235.0,213.82,159.41
2016,8,20,13,30,4.0,155.0,2.4,27.0,159.0,143.36,106.02
2016,8,20,13,45,2.0,126.5,2.35,27.0,128.5,115.41,84.65
2016,8,20,14,0,0.0,98.0,2.3,27.0,98.0,87.49,63.06
2016,8,20,14,15,0.5,119.0,2.15,27.0,119.5,107.04,78.36
2016,8,20,14,30,1.0,140.0,2.0,27.0,141.0,126.8,93.72
2016,8,20,14,45,1.0,144.0,1.95,27.0,145.5,130.53,96.71
2016,8,20,15,0,1.0,148.0,1.9,27.0,150.0,134.31,99.8
2016,8,20,15,15,5.0,181.5,1.75,26.5,186.0,169.98,127.85
2016,8,20,15,30,9.0,215.0,1.6,26.0,222.0,206.7,156.53
2016,8,20,15,45,4.5,151.5,1.45,26.0,155.0,141.39,106.34
2016,8,20,16,0,0.0,88.0,1.3,26.0,88.0,78.01,56.81
2016,8,20,16,15,0.0,63.0,1.15,25.5,63.0,55.74,39.41
2016,8,20,16,30,0.0,38.0,1.0,25.0,38.0,33.55,21.72
2016,8,20,16,45,0.0,69.0,0.85,25.0,69.0,61.02,44.14
2016,8,20,17,0,0.0,100.0,0.7,25.0,100.0,90.05,67.69
2016,8,20,17,15,0.0,85.5,0.6,25.0,85.5,76.58,56.99
2016,8,20,17,30,0.0,71.0,0.5,25.0,71.0,63.11,46.22
2016,8,20,17,45,143.0,79.0,0.4,25.0,112.5,182.97,144.74
2016,8,20,18,0,286.0,87.0,0.3,25.0,154.0,267.57,209.03
2016,8,20,18,15,205.5,68.0,0.35,24.5,109.5,191.97,147.21
2016,8,20,18,30,125.0,49.0,0.4,24.0,65.0,125.37,92.04
2016,8,20,18,45,62.5,24.5,0.45,24.0,32.5,60.86,28.44
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,5.5,2.65,21.0,5.5,5.0,0.0
2016,8,21,6,30,0.0,11.0,2.6,21.0,11.0,9.66,1.62
2016,8,21,6,45,0.0,22.5,2.6,21.0,22.5,19.8,11.2
2016,8,21,7,0,0.0,34.0,2.6,21.0,34.0,29.96,20.34
2016,8,21,7,15,0.0,48.0,2.55,21.0,48.0,42.36,31.35
2016,8,21,7,30,0.0,62.0,2.5,21.0,62.0,54.76,42.2
2016,8,21,7,45,0.0,44.0,2.5,21.5,44.0,38.81,28.21
2016,8,21,8,0,0.0,26.0,2.5,22.0,26.0,22.9,14.28
2016,8,21,8,15,0.0,66.5,2.55,22.5,66.5,58.79,42.92
2016,8,21,8,30,0.0,107.0,2.6,23.0,107.0,93.52,70.83
2016,8,21,8,45,3.0,146.0,2.65,23.5,148.0,126.32,96.52
2016,8,21,9,0,6.0,185.0,2.7,24.0,189.0,159.58,122.13
2016,8,21,9,15,12.0,213.5,2.6,24.0,221.5,186.05,142.24
2016,8,21,9,30,18.0,242.0,2.5,24.0,254.0,213.56,163.04
2016,8,21,9,45,30.5,281.0,2.45,24.5,303.5,249.15,189.45
2016,8,21,10,0,43.0,320.0,2.4,25.0,353.0,291.19,220.42
2016,8,21,10,15,51.0,345.5,2.1,25.0,386.5,322.17,242.91
2016,8,21,10,30,59.0,371.0,1.8,25.0,420.0,354.45,266.01
2016,8,21,10,45,48.0,368.5,1.5,25.5,409.5,352.27,262.85
2016,8,21,11,0,37.0,366.0,1.2,26.0,399.0,348.48,258.52
2016,8,21,11,15,34.0,367.0,0.95,26.0,398.0,352.2,260.28
2016,8,21,11,30,31.0,368.0,0.7,26.0,397.0,355.45,261.47
2016,8,21,11,45,57.5,412.0,0.45,26.0,466.5,421.52,307.16
2016,8,21,12,0,84.0,456.0,0.2,26.0,536.0,490.71,352.55
2016,8,21,12,15,116.0,469.5,0.5,26.0,580.0,546.98,393.07
2016,8,21,12,30,148.0,483.0,0.8,26.0,624.0,598.27,430.4
2016,8,21,12,45,135.0,479.0,1.1,26.5,607.5,591.72,426.89
2016,8,21,13,0,122.0,475.0,1.4,27.0,591.0,583.66,422.46
2016,8,21,13,15,164.0,470.5,1.55,26.5,624.0,627.57,455.62
2016,8,21,13,30,206.0,466.0,1.7,26.0,657.0,671.73,488.55
2016,8,21,13,45,125.0,426.5,1.9,26.0,542.0,556.47,408.88
2016,8,21,14,0,44.0,387.0,2.1,26.0,427.0,422.54,313.58
2016,8,21,14,15,38.0,364.0,2.2,26.0,398.0,395.28,295.04
2016,8,21,14,30,32.0,341.0,2.3,26.0,369.0,367.5,275.38
2016,8,21,14,45,42.5,342.0,2.45,26.0,377.5,381.2,286.62
2016,8,21,15,0,53.0,343.0,2.6,26.0,386.0,394.82,297.69
2016,8,21,15,15,59.5,329.5,2.6,25.5,375.0,388.54,294.52
2016,8,21,15,30,66.0,316.0,2.6,25.0,364.0,381.79,291.12
2016,8,21,15,45,39.0,262.5,2.65,25.0,290.5,299.08,229.19
2016,8,21,16,0,12.0,209.0,2.7,25.0,217.0,205.34,157.36
2016,8,21,16,15,43.5,219.5,2.65,25.0,244.0,258.38,200.25
2016,8,21,16,30,75.0,230.0,2.6,25.0,271.0,298.36,232.42
2016,8,21,16,45,76.0,206.0,2.55,25.0,243.5,272.42,213.1
2016,8,21,17,0,77.0,182.0,2.5,25.0,216.0,246.05,193.37
2016,8,21,17,15,72.0,157.0,2.35,24.5,185.5,213.84,168.77
2016,8,21,17,30,67.0,132.0,2.2,24.0,155.0,181.7,143.67
2016,8,21,17,45,55.5,108.0,2.1,24.0,125.0,147.01,115.5
2016,8,21,18,0,44.0,84.0,2.0,24.0,95.0,113.06,87.37
2016,8,21,18,15,25.5,62.0,1.9,23.5,68.0,79.02,58.81
2016,8,21,18,30,7.0,40.0,1.8,23.0,41.0,42.25,27.92
2016,8,21,18,45,3.5,20.0,1.7,23.0,20.5,19.52,4.19
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.5,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,10.5,1.75,22.5,10.5,9.55,0.0
2016,8,22,6,30,0.0,21.0,1.9,23.0,21.0,18.51,7.95
2016,8,22,6,45,5.0,43.5,2.1,23.5,44.5,37.21,25.62
2016,8,22,7,0,10.0,66.0,2.3,24.0,68.0,55.51,41.8
2016,8,22,7,15,24.0,88.5,2.35,24.0,95.5,71.61,55.95
2016,8,22,7,30,38.0,111.0,2.4,24.0,123.0,88.56,70.53
2016,8,22,7,45,19.0,59.0,2.45,24.5,65.0,51.71,38.88
2016,8,22,8,0,0.0,7.0,2.5,25.0,7.0,6.16,0.0
2016,8,22,8,15,2.5,84.0,2.6,25.5,85.5,74.28,54.88
2016,8,22,8,30,5.0,161.0,2.7,26.0,164.0,136.42,103.87
2016,8,22,8,45,2.5,137.5,2.85,26.5,139.0,119.41,89.9
2016,8,22,9,0,0.0,114.0,3.0,27.0,114.0,100.21,74.41
2016,8,22,9,15,17.0,193.0,3.05,27.0,205.0,171.08,129.09
2016,8,22,9,30,34.0,272.0,3.1,27.0,296.0,238.27,179.93
2016,8,22,9,45,67.0,314.0,3.2,27.5,364.0,290.24,218.16
2016,8,22,10,0,100.0,356.0,3.3,28.0,432.0,346.97,259.69
2016,8,22,10,15,204.5,368.0,3.35,28.0,533.5,420.91,314.4
2016,8,22,10,30,309.0,380.0,3.4,28.0,635.0,507.73,378.23
2016,8,22,10,45,326.0,390.5,3.45,28.0,668.0,549.65,408.65
2016,8,22,11,0,343.0,401.0,3.5,28.0,701.0,592.65,439.66
2016,8,22,11,15,359.5,403.5,3.5,28.0,725.0,629.25,465.77
2016,8,22,11,30,376.0,406.0,3.5,28.0,749.0,666.23,491.91
2016,8,22,11,45,241.0,436.0,3.55,28.5,657.0,604.46,445.17
2016,8,22,12,0,106.0,466.0,3.6,29.0,565.0,519.31,381.5
2016,8,22,12,15,79.0,447.5,3.6,29.0,522.0,485.78,357.5
2016,8,22,12,30,52.0,429.0,3.6,29.0,479.0,449.6,331.15
2016,8,22,12,45,223.5,420.5,3.6,29.0,631.5,629.36,463.2
2016,8,22,13,0,395.0,412.0,3.6,29.0,784.0,796.66,580.96
2016,8,22,13,15,328.0,433.0,3.6,29.0,739.5,764.32,556.51
2016,8,22,13,30,261.0,454.0,3.6,29.0,695.0,728.81,530.97
2016,8,22,13,45,555.5,287.5,3.6,29.0,785.5,875.29,639.94
2016,8,22,14,0,850.0,121.0,3.6,29.0,876.0,991.05,718.47
2016,8,22,14,15,589.5,253.5,3.6,29.0,769.5,888.8,649.75
2016,8,22,14,30,329.0,386.0,3.6,29.0,663.0,747.21,547.92
2016,8,22,14,45,355.0,360.0,3.6,29.0,647.5,746.07,549.98
2016,8,22,15,0,381.0,334.0,3.6,29.0,632.0,742.24,549.41
2016,8,22,15,15,481.5,276.0,3.6,29.0,632.0,789.28,585.79
2016,8,22,15,30,582.0,218.0,3.6,29.0,632.0,813.43,606.47
2016,8,22,15,45,666.5,163.5,3.6,29.0,607.0,826.02,617.4
2016,8,22,16,0,751.0,109.0,3.6,29.0,582.0,816.81,612.78
2016,8,22,16,15,729.0,105.5,3.4,28.5,532.5,770.59,582.96
2016,8,22,16,30,707.0,102.0,3.2,28.0,483.0,726.77,554.67
2016,8,22,16,45,671.5,98.5,3.05,28.0,429.0,667.69,514.12
2016,8,22,17,0,636.0,95.0,2.9,28.0,375.0,609.08,473.23
2016,8,22,17,15,592.5,88.5,2.7,27.5,321.0,542.18,424.7
2016,8,22,17,30,549.0,82.0,2.5,27.0,267.0,477.41,376.08
2016,8,22,17,45,483.5,74.0,2.35,27.0,214.5,400.25,315.55
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,324.57,254.27
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,241.0,185.61
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,168.36,123.43
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,80.5,26.28
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,14.1,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,24.89,12.2
2016,8,23,6,45,223.0,47.0,3.9,24.5,83.0,36.17,24.59
2016,8,23,7,0,329.0,63.0,4.0,25.0,126.0,47.71,34.98
2016,8,23,7,15,164.5,79.5,4.2,25.0,111.0,60.97,46.66
2016,8,23,7,30,0.0,96.0,4.4,25.0,96.0,80.82,63.71
2016,8,23,7,45,0.0,69.5,4.6,25.5,69.5,61.4,46.98
2016,8,23,8,0,0.0,43.0,4.8,26.0,43.0,37.93,26.8
2016,8,23,8,15,154.5,121.5,4.9,26.0,199.5,94.76,67.93
2016,8,23,8,30,309.0,200.0,5.0,26.0,356.0,178.47,125.08
2016,8,23,8,45,523.0,155.5,5.1,26.5,454.5,202.63,133.8
2016,8,23,9,0,737.0,111.0,5.2,27.0,553.0,259.47,172.79
2016,8,23,9,15,756.0,114.5,5.2,27.5,600.5,316.82,221.7
2016,8,23,9,30,775.0,118.0,5.2,28.0,648.0,375.67,271.56
2016,8,23,9,45,798.0,116.5,5.2,28.5,692.5,433.21,319.42
2016,8,23,10,0,821.0,115.0,5.2,29.0,737.0,492.03,366.96
2016,8,23,10,15,831.5,117.0,5.2,29.0,774.0,549.53,412.89
2016,8,23,10,30,842.0,119.0,5.2,29.0,811.0,604.04,455.43
2016,8,23,10,45,854.5,117.5,5.25,29.5,841.5,655.88,494.2
2016,8,23,11,0,867.0,116.0,5.3,30.0,872.0,706.62,531.14
2016,8,23,11,15,872.0,117.0,5.25,30.0,894.5,752.71,563.99
2016,8,23,11,30,877.0,118.0,5.2,30.0,917.0,796.59,593.6
2016,8,23,11,45,879.5,119.5,5.2,30.5,931.0,836.51,619.21
2016,8,23,12,0,882.0,121.0,5.2,31.0,945.0,873.7,642.71
2016,8,23,12,15,883.5,121.0,5.2,31.0,950.5,905.75,663.93
2016,8,23,12,30,885.0,121.0,5.2,31.0,956.0,934.7,683.05
2016,8,23,12,45,885.0,120.5,5.2,31.0,953.5,958.53,698.79
2016,8,23,13,0,885.0,120.0,5.2,31.0,951.0,978.92,712.32
2016,8,23,13,15,882.5,119.5,5.15,31.0,940.0,993.31,721.62
2016,8,23,13,30,880.0,119.0,5.1,31.0,929.0,1003.99,728.61
2016,8,23,13,45,875.5,118.5,5.1,31.0,909.5,1008.91,732.34
2016,8,23,14,0,871.0,118.0,5.1,31.0,890.0,1010.02,733.74
2016,8,23,14,15,865.0,116.5,5.05,31.0,863.0,1004.8,730.77
2016,8,23,14,30,859.0,115.0,5.0,31.0,836.0,995.82,725.51
2016,8,23,14,45,842.5,117.5,4.95,31.0,799.5,977.05,713.94
2016,8,23,15,0,826.0,120.0,4.9,31.0,763.0,965.54,707.35
2016,8,23,15,15,813.5,117.5,4.8,31.0,722.5,938.67,690.23
2016,8,23,15,30,801.0,115.0,4.7,31.0,682.0,908.74,671.2
2016,8,23,15,45,780.0,113.5,4.65,31.0,635.0,869.29,646.05
2016,8,23,16,0,759.0,112.0,4.6,31.0,588.0,827.68,619.41
2016,8,23,16,15,736.5,108.0,4.35,30.5,537.5,780.11,588.84
2016,8,23,16,30,714.0,104.0,4.1,30.0,487.0,735.19,559.75
2016,8,23,16,45,678.5,100.5,3.9,29.5,432.5,675.74,519.89
2016,8,23,17,0,643.0,97.0,3.7,29.0,378.0,616.72,479.5
2016,8,23,17,15,599.0,90.5,3.4,28.5,323.5,549.05,430.03
2016,8,23,17,30,555.0,84.0,3.1,28.0,269.0,483.5,380.53
2016,8,23,17,45,488.0,75.5,2.85,27.5,215.0,404.45,318.91
2016,8,23,18,0,421.0,67.0,2.6,27.0,161.0,327.56,256.87
2016,8,23,18,15,322.0,54.0,2.55,26.5,113.5,241.36,185.79
2016,8,23,18,30,223.0,41.0,2.5,26.0,66.0,166.62,121.49
2016,8,23,18,45,111.5,20.5,2.5,26.0,33.0,78.99,16.06
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,111.0,13.5,2.75,23.0,22.0,12.28,0.0
2016,8,24,6,30,222.0,27.0,3.0,23.0,44.0,22.27,10.04
2016,8,24,6,45,343.0,38.0,3.3,23.5,90.0,30.31,19.77
2016,8,24,7,0,464.0,49.0,3.6,24.0,136.0,38.09,26.94
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.0,42.51,30.96
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,46.79,34.66
2016,8,24,7,45,658.0,67.0,4.1,25.5,301.0,47.49,35.13
2016,8,24,8,0,713.0,70.0,4.3,26.0,358.0,52.92,39.57
2016,8,24,8,15,743.0,74.0,4.3,26.0,413.0,81.26,43.93
2016,8,24,8,30,773.0,78.0,4.3,26.0,468.0,138.22,74.32
2016,8,24,8,45,798.5,79.5,4.35,26.5,521.0,196.01,117.12
2016,8,24,9,0,824.0,81.0,4.4,27.0,574.0,262.18,171.65
2016,8,24,9,15,840.0,83.5,4.4,27.5,622.0,322.44,223.42
2016,8,24,9,30,856.0,86.0,4.4,28.0,670.0,383.57,275.49
2016,8,24,9,45,868.0,87.5,4.4,28.5,713.0,442.8,324.98
2016,8,24,10,0,880.0,89.0,4.4,29.0,756.0,501.88,372.77
2016,8,24,10,15,889.0,90.5,4.4,29.0,792.0,558.94,418.3
2016,8,24,10,30,898.0,92.0,4.4,29.0,828.0,615.0,461.74
2016,8,24,10,45,904.0,93.5,4.4,29.5,857.5,667.88,500.69
2016,8,24,11,0,910.0,95.0,4.4,30.0,887.0,718.95,537.18
2016,8,24,11,15,913.5,96.0,4.35,30.0,908.5,765.7,569.25
2016,8,24,11,30,917.0,97.0,4.3,30.0,930.0,809.99,598.68
2016,8,24,11,45,911.0,103.0,4.3,30.5,941.5,848.5,622.88
2016,8,24,12,0,905.0,109.0,4.3,31.0,953.0,883.58,644.57
2016,8,24,12,15,905.5,109.0,4.25,31.0,958.0,915.32,664.99
2016,8,24,12,30,906.0,109.0,4.2,31.0,963.0,943.79,683.21
2016,8,24,12,45,903.0,110.0,4.2,31.0,959.0,966.56,697.95
2016,8,24,13,0,900.0,111.0,4.2,31.0,955.0,985.71,710.42
2016,8,24,13,15,897.5,110.5,4.15,31.0,943.0,1000.15,719.66
2016,8,24,13,30,895.0,110.0,4.1,31.0,931.0,1010.82,726.58
2016,8,24,13,45,888.5,110.5,4.1,31.0,910.5,1014.69,729.57
2016,8,24,14,0,882.0,111.0,4.1,31.0,890.0,1014.7,730.25
2016,8,24,14,15,875.5,109.5,4.05,31.0,862.5,1008.79,726.98
2016,8,24,14,30,869.0,108.0,4.0,31.0,835.0,999.08,721.43
2016,8,24,14,45,539.5,240.0,3.95,31.0,685.0,819.24,601.47
2016,8,24,15,0,210.0,372.0,3.9,31.0,535.0,599.81,442.64
2016,8,24,15,15,506.0,242.5,3.85,30.5,606.5,778.19,578.2
2016,8,24,15,30,802.0,113.0,3.8,30.0,678.0,907.83,670.11
2016,8,24,15,45,782.5,111.0,3.75,30.0,631.0,869.07,644.56
2016,8,24,16,0,763.0,109.0,3.7,30.0,584.0,828.09,618.53
2016,8,24,16,15,740.5,105.0,3.5,29.5,533.5,780.31,588.06
2016,8,24,16,30,718.0,101.0,3.3,29.0,483.0,734.98,558.9
2016,8,24,16,45,687.0,96.0,3.1,29.0,429.5,677.04,519.18
2016,8,24,17,0,656.0,91.0,2.9,29.0,376.0,619.2,478.89
2016,8,24,17,15,613.0,85.0,2.6,28.5,321.0,552.28,430.49
2016,8,24,17,30,570.0,79.0,2.3,28.0,266.0,487.39,381.69
2016,8,24,17,45,500.0,71.0,2.05,27.5,212.0,406.48,318.98
2016,8,24,18,0,430.0,63.0,1.8,27.0,158.0,331.28,258.45
2016,8,24,18,15,334.0,50.5,1.75,26.5,111.0,242.79,186.0
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,169.38,122.38
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,78.95,2.76
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,11.82,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,21.39,9.06
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,31.71,20.92
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,41.57,29.9
2016,8,25,7,15,498.0,61.5,2.1,24.0,186.0,46.58,34.53
2016,8,25,7,30,569.0,70.0,2.2,24.0,239.0,51.44,38.81
2016,8,25,7,45,615.5,76.5,2.3,24.5,294.0,54.42,41.24
2016,8,25,8,0,662.0,83.0,2.4,25.0,349.0,57.26,43.44
2016,8,25,8,15,694.5,88.0,2.4,25.0,404.0,85.37,48.2
2016,8,25,8,30,727.0,93.0,2.4,25.0,459.0,146.04,82.52
2016,8,25,8,45,753.0,96.0,2.4,25.5,511.0,202.31,124.08
2016,8,25,9,0,779.0,99.0,2.4,26.0,563.0,261.45,172.62
2016,8,25,9,15,796.0,102.5,2.35,26.5,611.0,320.88,222.98
2016,8,25,9,30,813.0,106.0,2.3,27.0,659.0,381.5,273.69
2016,8,25,9,45,829.0,106.5,2.25,27.5,702.0,443.27,323.85
2016,8,25,10,0,845.0,107.0,2.2,28.0,745.0,501.47,369.74
2016,8,25,10,15,854.0,109.0,2.15,28.0,781.0,557.24,413.03
2016,8,25,10,30,863.0,111.0,2.1,28.0,817.0,612.07,454.18
2016,8,25,10,45,871.0,111.5,2.05,28.5,846.5,663.79,490.89
2016,8,25,11,0,879.0,112.0,2.0,29.0,876.0,713.95,525.26
2016,8,25,11,15,883.5,113.0,1.95,29.0,897.5,760.21,556.15
2016,8,25,11,30,888.0,114.0,1.9,29.0,919.0,804.18,584.0
2016,8,25,11,45,892.0,113.5,1.9,29.5,932.5,843.89,607.96
2016,8,25,12,0,896.0,113.0,1.9,30.0,946.0,880.88,629.9
2016,8,25,12,15,896.5,113.0,1.9,30.0,951.0,912.35,649.41
2016,8,25,12,30,897.0,113.0,1.9,30.0,956.0,940.59,666.87
2016,8,25,12,45,896.5,112.5,1.9,30.0,952.5,964.05,681.34
2016,8,25,13,0,896.0,112.0,1.9,30.0,949.0,983.98,693.69
2016,8,25,13,15,893.0,111.5,1.9,30.0,937.0,997.82,702.37
2016,8,25,13,30,890.0,111.0,1.9,30.0,925.0,1007.88,708.87
2016,8,25,13,45,886.0,110.0,1.9,30.0,905.5,1012.61,712.24
2016,8,25,14,0,882.0,109.0,1.9,30.0,886.0,1013.47,713.42
2016,8,25,14,15,875.0,107.5,1.9,30.0,858.0,1006.94,710.2
2016,8,25,14,30,868.0,106.0,1.9,30.0,830.0,996.62,704.84
2016,8,25,14,45,620.0,219.5,1.95,30.0,725.5,884.9,635.76
2016,8,25,15,0,372.0,333.0,2.0,30.0,621.0,734.39,532.72
2016,8,25,15,15,247.5,330.5,2.0,30.0,518.0,607.97,446.36
2016,8,25,15,30,123.0,328.0,2.0,30.0,415.0,468.19,347.06
2016,8,25,15,45,121.5,304.0,2.0,30.0,385.0,440.05,328.79
2016,8,25,16,0,120.0,280.0,2.0,30.0,355.0,411.27,309.22
2016,8,25,16,15,144.0,255.0,1.9,29.5,337.0,402.71,305.35
2016,8,25,16,30,168.0,230.0,1.8,29.0,319.0,391.76,299.51
2016,8,25,16,45,283.5,188.0,1.75,29.0,318.5,444.15,341.85
2016,8,25,17,0,399.0,146.0,1.7,29.0,318.0,485.19,374.58
2016,8,25,17,15,483.5,111.0,1.55,28.5,289.5,485.74,376.9
2016,8,25,17,30,568.0,76.0,1.4,28.0,261.0,482.42,375.29
2016,8,25,17,45,504.0,67.5,1.3,27.5,208.0,404.7,315.54
2016,8,25,18,0,440.0,59.0,1.2,27.0,155.0,332.22,257.79
2016,8,25,18,15,343.0,47.0,1.2,26.5,108.0,245.69,187.25
2016,8,25,18,30,246.0,35.0,1.2,26.0,61.0,168.98,120.76
2016,8,25,18,45,123.0,17.5,1.2,25.5,30.5,77.62,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,53.5,13.5,0.7,23.0,17.5,12.28,0.0
2016,8,26,6,30,107.0,27.0,0.8,23.0,35.0,21.84,8.94
2016,8,26,6,45,207.0,44.5,0.9,23.5,77.0,34.29,23.05
2016,8,26,7,0,307.0,62.0,1.0,24.0,119.0,46.99,34.5
2016,8,26,7,15,379.0,74.5,1.0,24.0,169.5,55.4,42.08
2016,8,26,7,30,451.0,87.0,1.0,24.0,220.0,63.49,49.13
2016,8,26,7,45,501.5,96.0,1.05,24.5,273.0,69.25,53.88
2016,8,26,8,0,552.0,105.0,1.1,25.0,326.0,73.23,56.97
2016,8,26,8,15,588.5,112.0,1.0,25.5,379.0,99.49,61.52
2016,8,26,8,30,625.0,119.0,0.9,26.0,432.0,150.37,89.32
2016,8,26,8,45,654.0,124.0,0.85,26.5,483.5,203.02,127.46
2016,8,26,9,0,683.0,129.0,0.8,27.0,535.0,259.06,171.99
2016,8,26,9,15,703.5,133.5,0.7,27.0,582.0,315.27,218.14
2016,8,26,9,30,724.0,138.0,0.6,27.0,629.0,373.27,264.96
2016,8,26,9,45,738.5,141.5,0.5,27.5,670.5,432.69,310.76
2016,8,26,10,0,753.0,145.0,0.4,28.0,712.0,488.65,352.16
2016,8,26,10,15,764.5,148.0,0.45,28.0,748.0,542.82,392.64
2016,8,26,10,30,776.0,151.0,0.5,28.0,784.0,596.63,431.68
2016,8,26,10,45,781.0,155.0,0.6,28.0,812.5,646.53,467.56
2016,8,26,11,0,786.0,159.0,0.7,28.0,841.0,694.95,501.68
2016,8,26,11,15,547.5,295.5,0.8,28.0,776.5,681.11,489.36
2016,8,26,11,30,309.0,432.0,0.9,28.0,712.0,641.29,459.11
2016,8,26,11,45,569.0,290.0,1.0,28.5,814.5,750.63,538.01
2016,8,26,12,0,829.0,148.0,1.1,29.0,917.0,856.5,608.7
2016,8,26,12,15,566.5,301.0,1.2,29.0,828.5,809.65,575.21
2016,8,26,12,30,304.0,454.0,1.3,29.0,740.0,727.38,516.33
2016,8,26,12,45,342.0,435.0,1.4,29.0,755.0,759.04,540.01
2016,8,26,13,0,380.0,416.0,1.5,29.0,770.0,790.18,562.23
2016,8,26,13,15,601.5,281.5,1.55,29.0,834.0,900.37,640.0
2016,8,26,13,30,823.0,147.0,1.6,29.0,898.0,989.95,697.86
2016,8,26,13,45,818.5,146.0,1.7,29.0,878.5,994.3,701.42
2016,8,26,14,0,814.0,145.0,1.8,29.0,859.0,994.94,703.77
2016,8,26,14,15,806.5,143.0,1.9,29.0,832.0,987.79,701.38
2016,8,26,14,30,799.0,141.0,2.0,29.0,805.0,977.01,696.84
2016,8,26,14,45,794.0,136.0,2.1,29.0,772.0,961.91,689.62
2016,8,26,15,0,789.0,131.0,2.2,29.0,739.0,943.28,680.18
2016,8,26,15,15,775.5,128.0,2.25,29.0,698.5,915.28,664.18
2016,8,26,15,30,762.0,125.0,2.3,29.0,658.0,884.39,646.27
2016,8,26,15,45,524.0,195.0,2.35,29.0,549.5,723.29,539.0
2016,8,26,16,0,286.0,265.0,2.4,29.0,441.0,559.24,420.99
2016,8,26,16,15,264.0,243.5,2.35,28.5,395.0,508.93,387.46
2016,8,26,16,30,242.0,222.0,2.3,28.0,349.0,458.93,352.7
2016,8,26,16,45,207.0,199.0,2.25,27.5,299.5,383.27,297.83
2016,8,26,17,0,172.0,176.0,2.2,27.0,250.0,324.76,254.35
2016,8,26,17,15,160.5,151.5,2.1,26.5,212.5,283.23,223.25
2016,8,26,17,30,149.0,127.0,2.0,26.0,175.0,242.12,191.51
2016,8,26,17,45,128.5,103.0,1.9,26.0,139.0,196.79,154.95
2016,8,26,18,0,108.0,79.0,1.8,26.0,103.0,152.94,118.69
2016,8,26,18,15,75.5,57.0,1.8,25.5,71.0,107.57,80.66
2016,8,26,18,30,43.0,35.0,1.8,25.0,39.0,64.77,43.48
2016,8,26,18,45,21.5,17.5,1.85,25.0,19.5,29.74,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,11.82,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.39,7.49
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.0,32.44,21.48
2016,8,27,7,0,341.0,58.0,0.9,24.0,120.0,44.1,32.03
2016,8,27,7,15,384.0,71.0,0.9,24.0,165.0,52.87,39.91
2016,8,27,7,30,427.0,84.0,0.9,24.0,210.0,61.25,47.21
2016,8,27,7,45,378.0,114.0,0.9,24.5,242.5,80.64,63.55
2016,8,27,8,0,329.0,144.0,0.9,25.0,275.0,104.33,83.1
2016,8,27,8,15,489.5,127.0,0.75,25.5,355.0,107.28,69.71
2016,8,27,8,30,650.0,110.0,0.6,26.0,435.0,147.02,85.47
2016,8,27,8,45,677.5,114.5,0.45,26.5,486.0,200.65,124.33
2016,8,27,9,0,705.0,119.0,0.3,27.0,537.0,257.41,169.1
2016,8,27,9,15,724.5,123.0,0.4,27.0,584.0,314.25,216.08
2016,8,27,9,30,744.0,127.0,0.5,27.0,631.0,376.36,266.59
2016,8,27,9,45,755.0,132.5,0.6,27.5,672.5,433.2,311.76
2016,8,27,10,0,766.0,138.0,0.7,28.0,714.0,490.13,355.57
2016,8,27,10,15,777.5,140.5,0.8,28.0,750.0,544.58,397.04
2016,8,27,10,30,789.0,143.0,0.9,28.0,786.0,598.62,437.12
2016,8,27,10,45,794.5,146.5,1.05,28.5,814.0,649.01,473.19
2016,8,27,11,0,800.0,150.0,1.2,29.0,842.0,697.92,507.35
2016,8,27,11,15,805.5,151.5,1.3,29.0,863.5,743.32,539.05
2016,8,27,11,30,811.0,153.0,1.4,29.0,885.0,786.79,568.26
2016,8,27,11,45,817.5,151.5,1.5,29.0,899.5,826.13,594.02
2016,8,27,12,0,824.0,150.0,1.6,29.0,914.0,863.12,618.21
2016,8,27,12,15,563.5,302.0,1.65,29.0,825.5,809.11,579.67
2016,8,27,12,30,303.0,454.0,1.7,29.0,737.0,727.48,519.89
2016,8,27,12,45,562.5,303.0,1.8,29.0,827.0,850.71,609.84
2016,8,27,13,0,822.0,152.0,1.9,29.0,917.0,964.65,685.72
2016,8,27,13,15,819.0,151.5,1.95,29.0,905.5,978.22,693.9
2016,8,27,13,30,816.0,151.0,2.0,29.0,894.0,988.17,701.0
2016,8,27,13,45,488.5,294.5,2.05,29.0,737.0,819.87,590.25
2016,8,27,14,0,161.0,438.0,2.1,29.0,580.0,613.51,444.66
2016,8,27,14,15,473.5,292.5,2.1,29.0,689.0,811.99,589.85
2016,8,27,14,30,786.0,147.0,2.1,29.0,798.0,971.16,696.17
2016,8,27,14,45,772.0,146.5,2.15,29.0,763.0,952.06,684.04
2016,8,27,15,0,758.0,146.0,2.2,29.0,728.0,929.77,671.69
2016,8,27,15,15,743.5,143.0,2.15,29.0,687.5,901.27,654.39
2016,8,27,15,30,729.0,140.0,2.1,29.0,647.0,875.77,639.1
2016,8,27,15,45,706.0,137.5,2.1,29.0,600.5,834.83,613.99
2016,8,27,16,0,683.0,135.0,2.1,29.0,554.0,792.11,587.53
2016,8,27,16,15,657.5,129.5,2.0,28.5,504.0,742.32,556.26
2016,8,27,16,30,632.0,124.0,1.9,28.0,454.0,691.61,523.83
2016,8,27,16,45,599.5,117.0,1.85,28.0,401.5,633.12,484.5
2016,8,27,17,0,567.0,110.0,1.8,28.0,349.0,575.02,443.6
2016,8,27,17,15,520.5,101.0,1.65,27.5,296.0,505.72,393.51
2016,8,27,17,30,474.0,92.0,1.5,27.0,243.0,434.22,340.16
2016,8,27,17,45,411.5,80.0,1.4,26.5,192.0,359.22,282.06
2016,8,27,18,0,349.0,68.0,1.3,26.0,141.0,290.03,226.18
2016,8,27,18,15,257.5,51.5,1.3,25.5,96.0,207.54,158.25
2016,8,27,18,30,166.0,35.0,1.3,25.0,51.0,135.79,94.64
2016,8,27,18,45,83.0,17.5,1.3,25.0,25.5,46.49,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,28,6,15,62.5,12.5,1.7,22.0,17.0,11.37,0.0
2016,8,28,6,30,125.0,25.0,1.9,22.0,34.0,19.6,6.47
2016,8,28,6,45,222.0,42.0,2.1,22.5,75.5,32.44,21.5
2016,8,28,7,0,319.0,59.0,2.3,23.0,117.0,44.82,32.75
2016,8,28,7,15,390.5,71.5,2.35,23.5,167.5,53.31,40.36
2016,8,28,7,30,462.0,84.0,2.4,24.0,218.0,61.48,47.41
2016,8,28,7,45,512.5,92.5,2.45,24.5,271.5,66.7,51.73
2016,8,28,8,0,563.0,101.0,2.5,25.0,325.0,70.42,54.64
2016,8,28,8,15,599.0,108.0,2.6,25.5,378.0,98.4,60.01
2016,8,28,8,30,635.0,115.0,2.7,26.0,431.0,150.06,88.93
2016,8,28,8,45,666.0,118.5,2.8,26.5,482.5,202.67,127.72
2016,8,28,9,0,697.0,122.0,2.9,27.0,534.0,258.87,173.42
2016,8,28,9,15,716.5,126.0,2.95,27.0,581.0,315.3,221.34
2016,8,28,9,30,736.0,130.0,3.0,27.0,628.0,377.08,273.05
2016,8,28,9,45,757.5,130.0,3.15,27.5,671.0,433.3,319.23
2016,8,28,10,0,779.0,130.0,3.3,28.0,714.0,490.74,365.1
2016,8,28,10,15,789.5,132.5,3.35,28.0,750.0,545.34,408.17
2016,8,28,10,30,800.0,135.0,3.4,28.0,786.0,599.38,449.64
2016,8,28,10,45,520.0,279.0,3.45,28.5,708.5,587.78,438.27
2016,8,28,11,0,240.0,423.0,3.5,29.0,631.0,543.83,401.97
2016,8,28,11,15,305.0,414.0,3.5,29.0,684.5,604.29,446.13
2016,8,28,11,30,370.0,405.0,3.5,29.0,738.0,666.99,490.92
2016,8,28,11,45,289.0,436.5,3.55,29.0,699.0,650.19,477.32
2016,8,28,12,0,208.0,468.0,3.6,29.0,660.0,619.97,454.57
2016,8,28,12,15,515.5,310.0,3.65,29.0,790.0,775.01,570.44
2016,8,28,12,30,823.0,152.0,3.7,29.0,920.0,922.53,673.27
2016,8,28,12,45,823.5,150.5,3.75,29.0,917.0,945.27,687.5
2016,8,28,13,0,824.0,149.0,3.8,29.0,914.0,953.51,693.21
2016,8,28,13,15,821.0,148.5,3.8,29.0,902.0,978.15,709.58
2016,8,28,13,30,818.0,148.0,3.8,29.0,890.0,988.02,716.27
2016,8,28,13,45,815.5,145.0,3.85,29.0,871.0,992.08,719.73
2016,8,28,14,0,813.0,142.0,3.9,29.0,852.0,992.41,720.95
2016,8,28,14,15,806.0,140.0,3.9,29.0,824.5,985.56,717.34
2016,8,28,14,30,799.0,138.0,3.9,29.0,797.0,975.1,711.54
2016,8,28,14,45,773.5,144.0,3.95,29.0,759.5,951.43,697.44
2016,8,28,15,0,748.0,150.0,4.0,29.0,722.0,924.72,681.41
2016,8,28,15,15,733.5,146.5,3.95,28.5,681.5,901.82,668.75
2016,8,28,15,30,719.0,143.0,3.9,28.0,641.0,870.18,650.1
2016,8,28,15,45,708.5,135.0,3.85,28.0,597.0,834.5,627.34
2016,8,28,16,0,698.0,127.0,3.8,28.0,553.0,796.35,602.73
2016,8,28,16,15,673.5,122.0,3.65,27.5,503.0,747.47,571.07
2016,8,28,16,30,649.0,117.0,3.5,27.0,453.0,697.58,538.22
2016,8,28,16,45,620.5,109.0,3.4,27.0,401.0,640.39,498.58
2016,8,28,17,0,592.0,101.0,3.3,27.0,349.0,583.29,457.65
2016,8,28,17,15,546.5,93.0,2.9,26.5,295.5,514.79,406.46
2016,8,28,17,30,501.0,85.0,2.5,26.0,242.0,448.71,355.54
2016,8,28,17,45,437.5,74.0,2.15,26.0,190.5,367.15,290.47
2016,8,28,18,0,374.0,63.0,1.8,26.0,139.0,297.26,232.47
2016,8,28,18,15,278.5,48.0,1.65,25.5,94.5,213.3,162.65
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,140.75,96.52
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,48.61,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,62.0,12.0,2.9,22.0,16.5,10.91,0.0
2016,8,29,6,30,124.0,24.0,3.1,22.0,33.0,18.82,5.39
2016,8,29,6,45,230.5,40.0,3.3,22.5,74.5,30.92,20.18
2016,8,29,7,0,337.0,56.0,3.5,23.0,116.0,42.63,30.85
2016,8,29,7,15,168.5,62.0,3.65,23.5,92.0,48.56,36.27
2016,8,29,7,30,0.0,68.0,3.8,24.0,68.0,59.35,45.59
2016,8,29,7,45,298.0,79.0,3.95,24.5,197.0,55.67,42.31
2016,8,29,8,0,596.0,90.0,4.1,25.0,326.0,62.33,47.78
2016,8,29,8,15,631.0,96.0,4.2,25.0,379.0,91.57,53.64
2016,8,29,8,30,666.0,102.0,4.3,25.0,432.0,144.43,83.63
2016,8,29,8,45,701.0,103.0,4.4,25.5,484.5,197.79,123.36
2016,8,29,9,0,736.0,104.0,4.5,26.0,537.0,259.34,173.91
2016,8,29,9,15,433.0,208.0,4.55,26.5,468.5,295.19,214.63
2016,8,29,9,30,130.0,312.0,4.6,27.0,400.0,301.71,227.15
2016,8,29,9,45,116.5,331.5,4.65,27.5,414.5,324.32,244.35
2016,8,29,10,0,103.0,351.0,4.7,28.0,429.0,347.03,261.08
2016,8,29,10,15,209.5,362.0,4.7,28.0,529.0,423.13,318.09
2016,8,29,10,30,316.0,373.0,4.7,28.0,629.0,512.43,384.46
2016,8,29,10,45,174.5,362.5,4.75,28.0,505.0,433.45,325.73
2016,8,29,11,0,33.0,352.0,4.8,28.0,381.0,336.03,251.65
2016,8,29,11,15,205.0,376.0,4.8,28.0,560.0,494.04,371.42
2016,8,29,11,30,377.0,400.0,4.8,28.0,739.0,669.04,498.94
2016,8,29,11,45,200.0,370.5,4.8,28.5,550.5,511.16,382.13
2016,8,29,12,0,23.0,341.0,4.8,29.0,362.0,326.97,243.06
2016,8,29,12,15,25.5,353.5,4.8,29.0,377.5,351.9,261.82
2016,8,29,12,30,28.0,366.0,4.8,29.0,393.0,369.66,274.83
2016,8,29,12,45,452.0,239.0,4.85,29.0,657.5,684.28,514.35
2016,8,29,13,0,876.0,112.0,4.9,29.0,922.0,968.94,711.66
2016,8,29,13,15,560.0,280.5,4.9,29.0,796.0,861.69,635.43
2016,8,29,13,30,244.0,449.0,4.9,29.0,670.0,698.43,514.42
2016,8,29,13,45,232.5,440.0,4.9,29.0,647.0,684.06,505.44
2016,8,29,14,0,221.0,431.0,4.9,29.0,624.0,668.2,494.76
2016,8,29,14,15,533.0,270.0,4.9,29.0,713.5,849.88,631.4
2016,8,29,14,30,845.0,109.0,4.9,29.0,803.0,979.25,721.42
2016,8,29,14,45,526.0,236.5,4.9,29.0,662.5,805.18,601.53
2016,8,29,15,0,207.0,364.0,4.9,29.0,522.0,591.25,443.23
2016,8,29,15,15,190.5,343.5,4.8,28.5,482.5,552.46,417.46
2016,8,29,15,30,174.0,323.0,4.7,28.0,443.0,513.25,390.37
2016,8,29,15,45,466.5,210.5,4.65,28.0,501.0,688.8,527.28
2016,8,29,16,0,759.0,98.0,4.6,28.0,559.0,812.47,618.3
2016,8,29,16,15,736.5,94.5,4.4,27.5,508.5,765.01,586.37
2016,8,29,16,30,714.0,91.0,4.2,27.0,458.0,716.22,554.12
2016,8,29,16,45,399.5,130.0,4.05,27.0,331.0,483.71,381.1
2016,8,29,17,0,85.0,169.0,3.9,27.0,204.0,240.29,188.23
2016,8,29,17,15,79.0,144.0,3.55,26.5,173.0,206.78,162.84
2016,8,29,17,30,73.0,119.0,3.2,26.0,142.0,173.4,136.47
2016,8,29,17,45,60.0,95.5,2.85,25.5,111.5,137.94,107.61
2016,8,29,18,0,47.0,72.0,2.5,25.0,81.0,103.31,78.79
2016,8,29,18,15,23.5,50.5,2.35,24.5,55.0,67.11,48.26
2016,8,29,18,30,0.0,29.0,2.2,24.0,29.0,28.67,15.21
2016,8,29,18,45,0.0,14.5,2.05,24.0,14.5,13.19,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,10.46,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,18.07,4.29
2016,8,30,6,45,248.0,38.0,2.65,22.5,74.5,29.43,18.89
2016,8,30,7,0,354.0,53.0,2.9,23.0,116.0,40.43,28.96
2016,8,30,7,15,212.0,81.0,2.95,23.5,123.0,62.19,47.94
2016,8,30,7,30,70.0,109.0,3.0,24.0,130.0,86.81,69.05
2016,8,30,7,45,114.5,134.5,3.05,24.5,176.5,101.53,81.34
2016,8,30,8,0,159.0,160.0,3.1,25.0,223.0,118.67,95.38
2016,8,30,8,15,241.5,176.0,3.15,25.5,287.5,136.74,99.03
2016,8,30,8,30,324.0,192.0,3.2,26.0,352.0,178.12,123.73
2016,8,30,8,45,301.0,221.0,3.25,26.5,383.0,220.69,156.87
2016,8,30,9,0,278.0,250.0,3.3,27.0,414.0,260.81,189.48
2016,8,30,9,15,519.0,183.0,3.35,27.0,520.5,302.87,217.36
2016,8,30,9,30,760.0,116.0,3.4,27.0,627.0,376.29,272.93
2016,8,30,9,45,776.5,117.5,3.5,27.5,669.0,433.07,319.8
2016,8,30,10,0,793.0,119.0,3.6,28.0,711.0,490.45,365.8
2016,8,30,10,15,558.0,244.5,3.65,28.0,671.0,515.59,385.89
