Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,10,30,323.0,370.0,3.7,28.0,631.0,515.04,384.39
2016,8,30,10,45,263.0,398.5,3.75,28.0,616.5,523.26,390.09
2016,8,30,11,0,203.0,427.0,3.8,28.0,602.0,523.06,389.13
2016,8,30,11,15,140.5,428.0,3.8,28.0,551.0,492.71,366.3
2016,8,30,11,30,78.0,429.0,3.8,28.0,500.0,450.83,334.81
2016,8,30,11,45,108.5,447.5,3.85,28.5,547.0,500.39,370.49
2016,8,30,12,0,139.0,466.0,3.9,29.0,594.0,560.25,412.6
2016,8,30,12,15,256.5,442.0,3.9,29.0,680.0,661.91,486.58
2016,8,30,12,30,374.0,418.0,3.9,29.0,766.0,761.29,557.44
2016,8,30,12,45,202.0,395.0,3.95,29.0,583.0,579.25,427.88
2016,8,30,13,0,30.0,372.0,4.0,29.0,400.0,384.61,284.49
2016,8,30,13,15,141.5,409.0,3.95,29.0,537.0,549.64,407.14
2016,8,30,13,30,253.0,446.0,3.9,29.0,674.0,719.93,527.63
2016,8,30,13,45,235.5,438.0,3.9,29.0,647.0,685.74,503.52
2016,8,30,14,0,218.0,430.0,3.9,29.0,620.0,664.84,489.4
2016,8,30,14,15,126.5,383.0,3.8,28.5,492.5,525.92,390.93
2016,8,30,14,30,35.0,336.0,3.7,28.0,365.0,368.65,275.84
2016,8,30,14,45,117.0,349.5,3.65,28.0,440.0,485.17,364.64
2016,8,30,15,0,199.0,363.0,3.6,28.0,515.0,582.89,437.2
2016,8,30,15,15,129.0,330.5,3.45,28.0,427.0,478.83,360.79
2016,8,30,15,30,59.0,298.0,3.3,28.0,339.0,359.36,272.1
2016,8,30,15,45,249.5,260.0,3.2,28.0,413.0,527.41,402.71
2016,8,30,16,0,440.0,222.0,3.1,28.0,487.0,665.8,506.51
2016,8,30,16,15,451.5,196.0,2.85,27.5,446.5,633.3,484.63
2016,8,30,16,30,463.0,170.0,2.6,27.0,406.0,597.78,461.26
2016,8,30,16,45,370.0,164.0,2.4,27.0,339.0,500.3,389.08
2016,8,30,17,0,277.0,158.0,2.2,27.0,272.0,395.73,310.25
2016,8,30,17,15,251.0,137.5,1.95,26.5,229.0,342.91,270.62
2016,8,30,17,30,225.0,117.0,1.7,26.0,186.0,291.78,230.91
2016,8,30,17,45,189.0,95.0,1.45,26.0,145.0,234.73,184.83
2016,8,30,18,0,153.0,73.0,1.2,26.0,104.0,180.87,140.19
2016,8,30,18,15,101.5,51.0,1.15,25.5,69.0,114.19,85.0
2016,8,30,18,30,50.0,29.0,1.1,25.0,34.0,60.81,36.8
2016,8,30,18,45,25.0,14.5,1.05,25.0,17.0,22.32,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,0.0,5.5,1.95,23.0,5.5,5.0,0.0
2016,8,31,6,30,0.0,11.0,2.1,23.0,11.0,9.67,0.0
2016,8,31,6,45,0.0,28.0,2.3,23.5,28.0,24.69,14.84
2016,8,31,7,0,0.0,45.0,2.5,24.0,45.0,39.25,27.81
2016,8,31,7,15,0.0,65.5,2.45,24.0,65.5,56.25,42.75
2016,8,31,7,30,0.0,86.0,2.4,24.0,86.0,73.04,57.3
2016,8,31,7,45,80.5,122.5,2.35,24.5,154.0,97.72,78.1
2016,8,31,8,0,161.0,159.0,2.3,25.0,222.0,118.04,94.79
2016,8,31,8,15,122.0,183.0,2.35,25.5,235.0,141.62,105.71
2016,8,31,8,30,83.0,207.0,2.4,26.0,248.0,171.9,128.55
2016,8,31,8,45,134.0,234.5,2.5,26.5,309.0,205.67,151.88
2016,8,31,9,0,185.0,262.0,2.6,27.0,370.0,251.58,185.34
2016,8,31,9,15,450.0,200.0,2.65,27.5,494.0,295.89,213.02
2016,8,31,9,30,715.0,138.0,2.7,28.0,618.0,375.65,271.45
2016,8,31,9,45,478.5,243.5,2.75,28.5,574.0,407.27,300.48
2016,8,31,10,0,242.0,349.0,2.8,29.0,530.0,412.39,305.91
2016,8,31,10,15,170.0,367.5,2.8,29.0,498.0,407.41,302.67
2016,8,31,10,30,98.0,386.0,2.8,29.0,466.0,393.87,292.32
2016,8,31,10,45,58.0,341.0,2.85,29.5,388.5,338.48,251.17
2016,8,31,11,0,18.0,296.0,2.9,30.0,311.0,274.58,203.21
2016,8,31,11,15,163.5,361.5,2.9,30.0,507.5,451.61,334.86
2016,8,31,11,30,309.0,427.0,2.9,30.0,704.0,641.96,469.46
2016,8,31,11,45,549.0,299.5,2.9,30.0,800.0,749.05,547.55
2016,8,31,12,0,789.0,172.0,2.9,30.0,896.0,858.92,624.63
2016,8,31,12,15,399.5,195.0,2.9,30.0,562.0,566.19,421.18
2016,8,31,12,30,10.0,218.0,2.9,30.0,228.0,205.61,151.05
2016,8,31,12,45,14.5,268.0,2.95,30.0,281.5,256.76,189.96
2016,8,31,13,0,19.0,318.0,3.0,30.0,335.0,309.05,228.41
2016,8,31,13,15,163.5,374.5,3.0,30.0,521.0,536.93,396.26
2016,8,31,13,30,308.0,431.0,3.0,30.0,707.0,760.35,551.3
2016,8,31,13,45,219.5,430.0,3.0,30.5,625.0,661.96,480.77
2016,8,31,14,0,131.0,429.0,3.0,31.0,543.0,576.43,419.56
2016,8,31,14,15,443.5,296.0,2.95,31.0,661.5,788.24,574.6
2016,8,31,14,30,756.0,163.0,2.9,31.0,780.0,960.51,691.6
2016,8,31,14,45,746.5,159.0,2.85,31.0,746.0,942.13,679.03
2016,8,31,15,0,737.0,155.0,2.8,31.0,712.0,927.15,670.4
2016,8,31,15,15,440.5,237.0,2.7,30.5,565.0,712.33,525.7
2016,8,31,15,30,144.0,319.0,2.6,30.0,418.0,481.46,358.87
2016,8,31,15,45,407.5,227.5,2.55,30.0,478.5,653.95,490.61
2016,8,31,16,0,671.0,136.0,2.5,30.0,539.0,783.22,584.04
2016,8,31,16,15,645.0,130.5,2.35,29.5,488.5,733.06,550.67
2016,8,31,16,30,619.0,125.0,2.2,29.0,438.0,682.06,517.59
2016,8,31,16,45,586.0,116.5,2.05,29.0,386.0,621.7,476.0
2016,8,31,17,0,553.0,108.0,1.9,29.0,334.0,561.85,433.2
2016,8,31,17,15,504.5,99.0,1.7,28.5,280.5,485.79,377.84
2016,8,31,17,30,456.0,90.0,1.5,28.0,227.0,420.04,328.16
2016,8,31,17,45,390.0,77.0,1.3,28.0,176.5,342.8,267.22
2016,8,31,18,0,324.0,64.0,1.1,28.0,126.0,271.89,209.29
2016,8,31,18,15,229.0,46.5,1.05,27.5,83.0,188.29,140.62
2016,8,31,18,30,134.0,29.0,1.0,27.0,40.0,113.04,68.61
2016,8,31,18,45,67.0,14.5,0.95,26.5,20.0,37.57,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.0,11.0,1.6,22.5,14.5,10.01,0.0
2016,9,1,6,30,108.0,22.0,1.9,23.0,29.0,17.27,2.25
2016,9,1,6,45,202.5,40.5,2.25,23.5,70.0,31.34,20.28
2016,9,1,7,0,297.0,59.0,2.6,24.0,111.0,44.91,32.59
2016,9,1,7,15,368.5,72.5,2.5,24.5,161.0,54.14,40.85
2016,9,1,7,30,440.0,86.0,2.4,25.0,211.0,63.01,48.51
2016,9,1,7,45,491.0,96.0,2.35,26.0,264.0,68.92,53.3
2016,9,1,8,0,542.0,106.0,2.3,27.0,317.0,74.7,57.8
2016,9,1,8,15,578.5,113.5,2.3,27.5,370.0,104.9,64.19
2016,9,1,8,30,615.0,121.0,2.3,28.0,423.0,156.01,93.43
2016,9,1,8,45,645.0,126.0,2.35,28.5,474.0,208.65,132.27
2016,9,1,9,0,675.0,131.0,2.4,29.0,525.0,264.82,177.5
2016,9,1,9,15,695.5,135.5,2.4,29.0,572.0,320.93,224.4
2016,9,1,9,30,716.0,140.0,2.4,29.0,619.0,378.81,272.33
2016,9,1,9,45,502.0,239.5,2.4,29.5,586.0,415.14,304.35
2016,9,1,10,0,288.0,339.0,2.4,30.0,553.0,426.32,314.1
2016,9,1,10,15,263.5,363.5,2.4,30.0,566.5,455.3,335.59
2016,9,1,10,30,239.0,388.0,2.4,30.0,580.0,480.99,353.97
2016,9,1,10,45,238.0,404.0,2.45,30.5,601.5,511.85,375.23
2016,9,1,11,0,237.0,420.0,2.5,31.0,623.0,542.31,395.79
2016,9,1,11,15,225.0,433.5,2.5,31.0,630.5,561.95,409.05
2016,9,1,11,30,213.0,447.0,2.5,31.0,638.0,580.14,421.17
2016,9,1,11,45,195.0,456.0,2.55,31.0,633.0,587.84,426.08
2016,9,1,12,0,177.0,465.0,2.6,31.0,628.0,593.67,429.71
2016,9,1,12,15,189.0,467.0,2.6,31.0,642.0,618.0,446.62
2016,9,1,12,30,201.0,469.0,2.6,31.0,656.0,642.24,463.32
2016,9,1,12,45,250.5,456.5,2.65,31.0,688.0,699.27,503.23
2016,9,1,13,0,300.0,444.0,2.7,31.0,720.0,746.42,536.18
2016,9,1,13,15,394.5,404.0,2.7,31.0,761.5,809.91,580.99
2016,9,1,13,30,489.0,364.0,2.7,31.0,803.0,886.59,633.38
2016,9,1,13,45,475.0,354.5,2.7,31.0,773.0,871.65,623.59
2016,9,1,14,0,461.0,345.0,2.7,31.0,743.0,853.87,612.74
2016,9,1,14,15,308.0,372.5,2.65,31.0,634.5,716.76,518.93
2016,9,1,14,30,155.0,400.0,2.6,31.0,526.0,577.47,421.02
2016,9,1,14,45,225.5,371.5,2.6,31.0,546.0,618.97,453.66
2016,9,1,15,0,296.0,343.0,2.6,31.0,566.0,675.16,494.79
2016,9,1,15,15,371.5,299.0,2.5,30.5,562.0,697.03,513.54
2016,9,1,15,30,447.0,255.0,2.4,30.0,558.0,730.76,540.21
2016,9,1,15,45,230.0,229.5,2.35,30.0,385.0,475.3,358.33
2016,9,1,16,0,13.0,204.0,2.3,30.0,212.0,203.2,152.48
2016,9,1,16,15,16.0,192.5,2.15,29.5,201.5,195.42,148.07
2016,9,1,16,30,19.0,181.0,2.0,29.0,191.0,187.59,142.93
2016,9,1,16,45,14.5,160.5,1.9,29.0,167.5,164.07,125.01
2016,9,1,17,0,10.0,140.0,1.8,29.0,144.0,140.85,107.14
2016,9,1,17,15,5.0,118.5,1.6,28.5,120.5,116.5,88.24
2016,9,1,17,30,0.0,97.0,1.4,28.0,97.0,92.5,69.24
2016,9,1,17,45,0.0,74.5,1.25,27.5,74.5,70.61,51.66
2016,9,1,18,0,0.0,52.0,1.1,27.0,52.0,48.33,33.42
2016,9,1,18,15,0.0,33.0,1.05,26.5,33.0,29.63,17.83
2016,9,1,18,30,0.0,14.0,1.0,26.0,14.0,12.31,2.16
2016,9,1,18,45,0.0,7.0,1.0,26.0,7.0,6.37,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,4.5,1.75,22.0,4.5,4.09,0.0
2016,9,2,6,30,0.0,9.0,1.9,22.0,9.0,7.9,0.0
2016,9,2,6,45,0.0,27.5,2.1,22.5,27.5,24.25,14.46
2016,9,2,7,0,0.0,46.0,2.3,23.0,46.0,39.95,28.5
2016,9,2,7,15,0.0,69.0,2.3,23.5,69.0,58.78,44.98
2016,9,2,7,30,0.0,92.0,2.3,24.0,92.0,77.33,60.94
2016,9,2,7,45,10.0,116.0,2.3,24.5,120.0,96.42,77.0
2016,9,2,8,0,20.0,140.0,2.3,25.0,148.0,115.29,92.51
2016,9,2,8,15,12.5,149.0,2.2,25.0,154.0,124.89,95.37
2016,9,2,8,30,5.0,158.0,2.1,25.0,160.0,134.08,102.41
2016,9,2,8,45,36.5,203.0,2.05,25.5,224.0,171.39,129.8
2016,9,2,9,0,68.0,248.0,2.0,26.0,288.0,217.96,164.14
2016,9,2,9,15,41.5,238.0,1.9,26.5,263.5,210.84,158.95
2016,9,2,9,30,15.0,228.0,1.8,27.0,239.0,201.84,152.08
2016,9,2,9,45,11.0,213.5,1.7,27.5,222.0,190.38,142.8
2016,9,2,10,0,7.0,199.0,1.6,28.0,205.0,177.72,132.63
2016,9,2,10,15,48.0,289.5,1.5,28.0,328.0,277.67,207.49
2016,9,2,10,30,89.0,380.0,1.4,28.0,451.0,384.32,284.59
2016,9,2,10,45,171.0,398.0,1.35,28.5,541.5,463.88,340.71
2016,9,2,11,0,253.0,416.0,1.3,29.0,632.0,553.74,402.67
2016,9,2,11,15,457.5,332.0,1.3,29.0,735.0,654.57,474.71
2016,9,2,11,30,662.0,248.0,1.3,29.0,838.0,767.17,552.82
2016,9,2,11,45,667.5,248.5,1.3,29.5,851.0,803.81,574.79
2016,9,2,12,0,673.0,249.0,1.3,30.0,864.0,838.53,595.88
2016,9,2,12,15,473.5,351.5,1.35,30.0,785.5,782.04,555.09
2016,9,2,12,30,274.0,454.0,1.4,30.0,707.0,706.69,501.76
2016,9,2,12,45,242.0,458.0,1.45,30.0,681.0,681.72,486.0
2016,9,2,13,0,210.0,462.0,1.5,30.0,655.0,664.88,474.81
2016,9,2,13,15,140.5,442.0,1.5,30.0,570.5,584.26,419.67
2016,9,2,13,30,71.0,422.0,1.5,30.0,486.0,484.65,350.64
2016,9,2,13,45,371.5,326.0,1.55,30.5,646.0,739.16,532.03
2016,9,2,14,0,672.0,230.0,1.6,31.0,806.0,954.2,673.92
2016,9,2,14,15,662.0,226.5,1.65,30.5,778.5,943.17,667.45
2016,9,2,14,30,652.0,223.0,1.7,30.0,751.0,928.92,661.53
2016,9,2,14,45,470.5,283.0,1.8,30.0,655.0,802.32,578.26
2016,9,2,15,0,289.0,343.0,1.9,30.0,559.0,668.89,487.43
2016,9,2,15,15,301.5,318.5,1.95,30.0,532.5,651.76,478.87
2016,9,2,15,30,314.0,294.0,2.0,30.0,506.0,632.4,467.82
2016,9,2,15,45,467.0,224.5,2.05,30.0,514.0,706.11,524.35
2016,9,2,16,0,620.0,155.0,2.1,30.0,522.0,759.3,565.01
2016,9,2,16,15,592.0,148.0,2.05,29.5,472.0,707.09,531.33
2016,9,2,16,30,564.0,141.0,2.0,29.0,422.0,654.26,496.88
2016,9,2,16,45,530.5,130.5,1.95,29.0,370.5,587.16,450.37
2016,9,2,17,0,497.0,120.0,1.9,29.0,319.0,527.91,408.17
2016,9,2,17,15,447.5,108.5,1.75,28.5,266.5,457.86,356.79
2016,9,2,17,30,398.0,97.0,1.6,28.0,214.0,391.3,306.26
2016,9,2,17,45,328.5,82.0,1.5,27.5,164.5,312.78,244.63
2016,9,2,18,0,259.0,67.0,1.4,27.0,115.0,241.14,186.26
2016,9,2,18,15,174.5,46.5,1.3,26.5,73.5,153.24,113.78
2016,9,2,18,30,90.0,26.0,1.2,26.0,32.0,79.84,40.03
2016,9,2,18,45,45.0,13.0,1.2,25.5,16.0,28.11,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,9.55,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,17.14,0.13
2016,9,3,6,45,174.5,40.5,2.05,22.5,65.5,31.35,20.26
2016,9,3,7,0,270.0,60.0,2.2,23.0,106.0,45.68,33.34
2016,9,3,7,15,341.5,74.5,2.2,23.5,155.5,55.62,42.27
2016,9,3,7,30,413.0,89.0,2.2,24.0,205.0,65.17,50.55
2016,9,3,7,45,470.5,98.5,2.25,25.0,258.5,70.68,55.03
2016,9,3,8,0,528.0,108.0,2.3,26.0,312.0,76.48,59.56
2016,9,3,8,15,565.5,116.0,2.25,26.5,365.0,107.9,66.72
2016,9,3,8,30,603.0,124.0,2.2,27.0,418.0,158.83,96.42
2016,9,3,8,45,637.5,127.5,2.15,27.5,469.5,210.46,134.58
2016,9,3,9,0,672.0,131.0,2.1,28.0,521.0,266.2,179.42
2016,9,3,9,15,693.0,136.0,2.0,28.0,568.0,322.79,226.63
2016,9,3,9,30,714.0,141.0,1.9,28.0,615.0,381.23,274.72
2016,9,3,9,45,733.5,142.5,1.85,28.5,657.5,437.67,319.72
2016,9,3,10,0,753.0,144.0,1.8,29.0,700.0,497.43,365.52
2016,9,3,10,15,764.5,146.5,1.8,29.0,735.5,551.42,406.68
2016,9,3,10,30,776.0,149.0,1.8,29.0,771.0,605.0,446.31
2016,9,3,10,45,786.5,150.0,1.8,29.5,800.5,655.92,482.04
2016,9,3,11,0,797.0,151.0,1.8,30.0,830.0,705.78,515.95
2016,9,3,11,15,802.5,152.0,1.8,30.0,851.0,750.6,546.6
2016,9,3,11,30,808.0,153.0,1.8,30.0,872.0,793.43,574.43
2016,9,3,11,45,559.5,295.0,1.85,30.0,796.5,757.08,545.83
2016,9,3,12,0,311.0,437.0,1.9,30.0,721.0,693.12,497.61
2016,9,3,12,15,527.5,321.0,1.95,30.0,805.0,802.9,577.07
2016,9,3,12,30,744.0,205.0,2.0,30.0,889.0,914.21,652.99
2016,9,3,12,45,378.5,228.5,2.05,30.5,576.5,607.87,444.93
2016,9,3,13,0,13.0,252.0,2.1,31.0,264.0,241.57,176.46
2016,9,3,13,15,79.0,350.5,2.15,31.0,421.0,416.04,305.81
2016,9,3,13,30,145.0,449.0,2.2,31.0,578.0,603.14,436.24
2016,9,3,13,45,434.0,323.0,2.25,31.0,697.0,799.95,576.25
2016,9,3,14,0,723.0,197.0,2.3,31.0,816.0,971.76,692.04
2016,9,3,14,15,714.0,194.0,2.35,31.0,788.0,961.93,685.51
2016,9,3,14,30,705.0,191.0,2.4,31.0,760.0,948.74,678.69
2016,9,3,14,45,698.0,184.0,2.5,31.0,726.5,929.91,668.79
2016,9,3,15,0,691.0,177.0,2.6,31.0,693.0,907.89,656.85
2016,9,3,15,15,485.0,238.0,2.65,30.5,590.0,757.76,557.51
2016,9,3,15,30,279.0,299.0,2.7,30.0,487.0,605.5,450.69
2016,9,3,15,45,452.0,225.5,2.8,30.0,503.5,693.67,519.7
2016,9,3,16,0,625.0,152.0,2.9,30.0,520.0,760.47,570.83
2016,9,3,16,15,596.5,145.0,2.9,29.5,470.0,707.62,536.48
2016,9,3,16,30,568.0,138.0,2.9,29.0,420.0,654.19,501.42
2016,9,3,16,45,529.0,129.5,2.9,29.0,367.5,584.75,452.54
2016,9,3,17,0,490.0,121.0,2.9,29.0,315.0,523.9,408.47
2016,9,3,17,15,440.0,109.5,2.7,28.5,262.5,453.84,356.29
2016,9,3,17,30,390.0,98.0,2.5,28.0,210.0,387.37,305.08
2016,9,3,17,45,314.5,82.5,2.35,27.5,160.0,305.22,239.8
2016,9,3,18,0,239.0,67.0,2.2,27.0,110.0,220.65,170.86
2016,9,3,18,15,157.0,45.5,2.2,26.5,69.5,144.12,106.62
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,69.91,29.34
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,24.44,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,26.5,9.5,0.9,22.5,11.0,8.64,0.0
2016,9,4,6,30,53.0,19.0,1.1,23.0,22.0,15.57,0.0
2016,9,4,6,45,135.5,41.5,1.3,23.5,61.5,32.98,21.44
2016,9,4,7,0,218.0,64.0,1.5,24.0,101.0,49.87,36.71
2016,9,4,7,15,286.5,81.5,1.75,24.5,149.5,60.72,46.41
2016,9,4,7,30,355.0,99.0,2.0,25.0,198.0,72.26,56.37
2016,9,4,7,45,408.5,112.0,2.25,25.5,250.5,79.98,62.8
2016,9,4,8,0,462.0,125.0,2.5,26.0,303.0,87.33,68.72
2016,9,4,8,15,501.0,135.0,2.65,26.5,355.0,118.88,77.0
2016,9,4,8,30,540.0,145.0,2.8,27.0,407.0,167.96,106.25
2016,9,4,8,45,570.0,153.0,2.95,27.5,457.5,218.82,144.1
2016,9,4,9,0,600.0,161.0,3.1,28.0,508.0,273.79,188.26
2016,9,4,9,15,622.5,167.0,3.1,28.0,554.5,327.41,232.89
2016,9,4,9,30,645.0,173.0,3.1,28.0,601.0,383.23,278.97
2016,9,4,9,45,664.0,177.0,3.1,28.5,643.0,437.82,322.73
2016,9,4,10,0,683.0,181.0,3.1,29.0,685.0,493.61,366.1
2016,9,4,10,15,696.0,185.0,3.1,29.0,720.5,547.03,407.28
2016,9,4,10,30,709.0,189.0,3.1,29.0,756.0,600.43,447.33
2016,9,4,10,45,720.5,190.5,3.1,29.5,785.0,650.35,483.01
2016,9,4,11,0,732.0,192.0,3.1,30.0,814.0,699.51,517.18
2016,9,4,11,15,738.5,194.0,3.1,30.0,835.0,744.39,548.59
2016,9,4,11,30,745.0,196.0,3.1,30.0,856.0,787.59,578.3
2016,9,4,11,45,760.0,189.5,3.1,30.5,871.5,823.91,601.62
2016,9,4,12,0,775.0,183.0,3.1,31.0,887.0,861.94,625.05
2016,9,4,12,15,776.5,183.5,3.1,31.0,892.0,892.45,644.62
2016,9,4,12,30,778.0,184.0,3.1,31.0,897.0,920.1,662.33
2016,9,4,12,45,781.5,180.5,3.1,31.0,894.0,942.74,676.83
2016,9,4,13,0,785.0,177.0,3.1,31.0,891.0,962.2,689.37
2016,9,4,13,15,520.0,307.5,3.15,31.0,778.0,852.41,614.58
2016,9,4,13,30,255.0,438.0,3.2,31.0,665.0,717.99,518.35
2016,9,4,13,45,189.0,429.5,3.25,31.0,595.5,633.49,460.91
2016,9,4,14,0,123.0,421.0,3.3,31.0,526.0,562.49,410.96
2016,9,4,14,15,440.0,291.5,3.3,31.0,648.0,782.56,572.97
2016,9,4,14,30,757.0,162.0,3.3,31.0,770.0,962.44,696.27
2016,9,4,14,45,734.0,164.5,3.35,31.0,732.5,944.44,684.64
2016,9,4,15,0,711.0,167.0,3.4,31.0,695.0,916.73,668.27
2016,9,4,15,15,694.5,163.0,3.4,30.5,653.5,885.38,650.5
2016,9,4,15,30,678.0,159.0,3.4,30.0,612.0,851.51,630.89
2016,9,4,15,45,452.5,208.5,3.4,30.0,501.0,675.43,508.42
2016,9,4,16,0,227.0,258.0,3.4,30.0,390.0,486.49,369.89
2016,9,4,16,15,406.5,194.5,3.3,29.5,404.5,593.9,454.98
2016,9,4,16,30,586.0,131.0,3.2,29.0,419.0,661.18,508.81
2016,9,4,16,45,551.0,121.5,3.1,29.0,366.5,599.13,464.05
2016,9,4,17,0,516.0,112.0,3.0,29.0,314.0,532.07,415.35
2016,9,4,17,15,464.0,101.5,2.75,28.5,261.5,460.59,361.93
2016,9,4,17,30,412.0,91.0,2.5,28.0,209.0,392.86,309.55
2016,9,4,17,45,341.0,76.5,2.25,27.5,159.0,313.39,246.12
2016,9,4,18,0,270.0,62.0,2.0,27.0,109.0,241.02,186.3
2016,9,4,18,15,175.5,42.5,2.0,26.5,68.5,158.88,117.17
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,70.56,22.43
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,25.03,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.5,10.0,2.05,22.0,13.5,9.1,0.0
2016,9,5,6,30,135.0,20.0,2.3,22.0,27.0,15.77,0.0
2016,9,5,6,45,262.0,33.5,2.55,22.5,69.0,27.03,16.56
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,37.11,26.01
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,42.31,30.83
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,47.38,35.29
2016,9,5,7,45,285.0,102.0,3.4,24.5,182.5,76.89,60.47
2016,9,5,8,0,25.0,140.0,3.6,25.0,150.0,110.17,88.35
2016,9,5,8,15,135.5,169.5,3.65,25.5,234.0,134.92,99.98
2016,9,5,8,30,246.0,199.0,3.7,26.0,318.0,176.99,126.1
2016,9,5,8,45,178.0,227.5,3.8,26.5,319.0,210.54,154.43
2016,9,5,9,0,110.0,256.0,3.9,27.0,320.0,234.65,175.68
2016,9,5,9,15,128.0,281.5,3.9,27.5,361.5,267.73,200.55
2016,9,5,9,30,146.0,307.0,3.9,28.0,403.0,307.11,230.13
2016,9,5,9,45,153.0,323.0,3.95,28.5,430.0,336.91,252.43
2016,9,5,10,0,160.0,339.0,4.0,29.0,457.0,367.42,274.98
2016,9,5,10,15,149.5,364.0,4.0,29.0,478.5,396.39,296.42
2016,9,5,10,30,139.0,389.0,4.0,29.0,500.0,424.47,316.79
2016,9,5,10,45,256.0,382.5,4.0,29.5,596.5,510.5,379.95
2016,9,5,11,0,373.0,376.0,4.0,30.0,693.0,606.0,448.63
2016,9,5,11,15,276.5,410.5,4.0,30.0,648.5,587.79,433.75
2016,9,5,11,30,180.0,445.0,4.0,30.0,604.0,555.39,408.87
2016,9,5,11,45,298.5,416.0,4.05,30.5,684.0,647.16,475.34
2016,9,5,12,0,417.0,387.0,4.1,31.0,764.0,746.87,545.3
2016,9,5,12,15,647.5,250.5,4.1,31.0,840.0,847.71,619.73
2016,9,5,12,30,878.0,114.0,4.1,31.0,916.0,936.15,679.11
2016,9,5,12,45,447.0,203.5,4.15,31.0,612.0,654.36,485.67
2016,9,5,13,0,16.0,293.0,4.2,31.0,308.0,283.18,208.44
2016,9,5,13,15,437.0,206.0,4.2,31.0,593.5,671.79,501.65
2016,9,5,13,30,858.0,119.0,4.2,31.0,879.0,993.46,719.49
2016,9,5,13,45,847.5,121.0,4.2,31.0,857.0,993.75,717.98
2016,9,5,14,0,837.0,123.0,4.2,31.0,835.0,990.32,716.51
2016,9,5,14,15,616.5,231.0,4.15,30.5,746.0,903.53,661.0
2016,9,5,14,30,396.0,339.0,4.1,30.0,657.0,773.91,569.64
2016,9,5,14,45,343.5,337.5,4.1,30.0,604.0,719.53,532.76
2016,9,5,15,0,291.0,336.0,4.1,30.0,551.0,664.86,494.69
2016,9,5,15,15,205.5,321.5,4.05,29.5,469.0,546.16,410.8
2016,9,5,15,30,120.0,307.0,4.0,29.0,387.0,447.9,339.1
2016,9,5,15,45,122.0,283.5,3.95,29.0,359.5,423.19,322.38
2016,9,5,16,0,124.0,260.0,3.9,29.0,332.0,397.66,304.64
2016,9,5,16,15,122.5,234.5,3.75,28.5,300.0,365.94,282.45
2016,9,5,16,30,121.0,209.0,3.6,28.0,268.0,333.66,259.46
2016,9,5,16,45,117.5,183.0,3.5,28.0,234.5,298.66,233.45
2016,9,5,17,0,114.0,157.0,3.4,28.0,201.0,263.32,206.68
2016,9,5,17,15,310.0,114.5,3.15,27.5,207.5,356.24,283.44
2016,9,5,17,30,506.0,72.0,2.9,27.0,214.0,434.86,345.15
2016,9,5,17,45,428.5,62.0,2.7,27.0,163.0,350.58,276.33
2016,9,5,18,0,351.0,52.0,2.5,27.0,112.0,270.93,209.8
2016,9,5,18,15,230.0,37.0,2.5,26.5,70.5,177.29,130.49
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,87.37,16.48
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,29.55,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,6.0,2.35,23.0,6.0,5.46,0.0
2016,9,6,6,30,0.0,12.0,2.5,23.0,12.0,10.56,0.0
2016,9,6,6,45,0.0,31.0,2.65,23.5,31.0,26.95,16.33
2016,9,6,7,0,0.0,50.0,2.8,24.0,50.0,42.81,30.68
2016,9,6,7,15,5.5,72.5,2.95,24.5,74.0,61.13,46.74
2016,9,6,7,30,11.0,95.0,3.1,25.0,98.0,79.26,62.33
2016,9,6,7,45,67.5,125.0,3.3,25.5,150.0,98.74,78.7
2016,9,6,8,0,124.0,155.0,3.5,26.0,202.0,115.09,92.1
2016,9,6,8,15,129.5,180.5,3.65,26.5,236.5,141.68,105.07
2016,9,6,8,30,135.0,206.0,3.8,27.0,271.0,173.63,127.57
2016,9,6,8,45,444.0,151.5,3.95,27.5,400.0,196.36,132.13
2016,9,6,9,0,753.0,97.0,4.1,28.0,529.0,266.13,178.17
2016,9,6,9,15,771.5,100.0,4.1,28.0,576.5,324.61,228.4
2016,9,6,9,30,790.0,103.0,4.1,28.0,624.0,384.42,279.28
2016,9,6,9,45,810.5,102.0,4.15,28.5,667.5,442.68,327.37
2016,9,6,10,0,831.0,101.0,4.2,29.0,711.0,503.71,376.04
2016,9,6,10,15,841.0,103.0,4.2,29.0,746.5,559.46,420.11
2016,9,6,10,30,851.0,105.0,4.2,29.0,782.0,614.36,462.29
2016,9,6,10,45,612.5,240.0,4.2,29.5,736.5,625.6,467.21
2016,9,6,11,0,374.0,375.0,4.2,30.0,691.0,606.83,449.22
2016,9,6,11,15,625.5,241.0,4.2,30.0,786.0,704.84,523.95
2016,9,6,11,30,877.0,107.0,4.2,30.0,881.0,803.72,595.25
2016,9,6,11,45,879.0,108.0,4.25,30.5,893.0,842.4,619.5
2016,9,6,12,0,881.0,109.0,4.3,31.0,905.0,878.21,641.98
2016,9,6,12,15,882.0,109.0,4.3,31.0,909.5,909.13,662.17
2016,9,6,12,30,883.0,109.0,4.3,31.0,914.0,936.81,680.22
2016,9,6,12,45,478.5,270.0,4.3,31.0,706.5,747.88,549.57
2016,9,6,13,0,74.0,431.0,4.3,31.0,499.0,489.81,358.62
2016,9,6,13,15,94.0,434.5,4.3,31.0,519.0,518.12,380.49
2016,9,6,13,30,114.0,438.0,4.3,31.0,539.0,562.67,412.53
2016,9,6,13,45,486.5,274.0,4.35,31.0,687.5,804.17,591.91
2016,9,6,14,0,859.0,110.0,4.4,31.0,836.0,999.24,724.91
2016,9,6,14,15,447.5,219.5,4.4,30.5,597.0,713.35,530.54
2016,9,6,14,30,36.0,329.0,4.4,30.0,358.0,365.03,271.55
2016,9,6,14,45,379.5,242.5,4.4,30.0,522.5,669.46,503.67
2016,9,6,15,0,723.0,156.0,4.4,30.0,687.0,916.54,678.39
2016,9,6,15,15,534.0,217.0,4.35,30.0,596.5,782.78,585.27
2016,9,6,15,30,345.0,278.0,4.3,30.0,506.0,645.33,485.84
2016,9,6,15,45,499.0,206.5,4.3,30.0,509.0,716.36,542.47
2016,9,6,16,0,653.0,135.0,4.3,30.0,512.0,766.07,580.9
2016,9,6,16,15,623.5,129.5,4.15,29.5,461.0,713.06,545.58
2016,9,6,16,30,594.0,124.0,4.0,29.0,410.0,659.54,509.79
2016,9,6,16,45,552.5,116.5,3.85,29.0,357.5,594.29,463.01
2016,9,6,17,0,511.0,109.0,3.7,29.0,305.0,524.47,411.51
2016,9,6,17,15,454.5,99.0,3.4,28.5,252.0,450.77,355.77
2016,9,6,17,30,398.0,89.0,3.1,28.0,199.0,381.34,301.45
2016,9,6,17,45,310.0,76.0,2.8,27.5,149.5,294.71,231.68
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,207.47,159.9
2016,9,6,18,15,126.5,42.0,2.5,26.5,61.0,126.78,91.49
2016,9,6,18,30,31.0,21.0,2.5,26.0,22.0,40.89,0.0
2016,9,6,18,45,15.5,10.5,2.55,26.0,11.0,15.09,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.5,10.0,2.7,24.0,11.5,9.1,0.0
2016,9,7,6,30,61.0,20.0,2.8,24.0,23.0,16.28,0.0
2016,9,7,6,45,165.5,38.5,2.95,24.5,62.0,29.89,18.54
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,43.54,31.13
2016,9,7,7,15,352.5,69.5,3.25,25.0,151.0,52.1,38.95
2016,9,7,7,30,435.0,82.0,3.4,25.0,201.0,60.38,46.25
2016,9,7,7,45,491.0,91.0,3.6,25.5,254.5,66.55,51.43
2016,9,7,8,0,547.0,100.0,3.8,26.0,308.0,70.73,54.75
2016,9,7,8,15,361.0,152.0,3.9,26.5,298.0,125.65,85.81
2016,9,7,8,30,175.0,204.0,4.0,27.0,288.0,177.4,128.93
2016,9,7,8,45,170.0,230.0,4.1,27.5,319.5,211.51,155.03
2016,9,7,9,0,165.0,256.0,4.2,28.0,351.0,245.36,181.56
2016,9,7,9,15,449.0,193.0,4.2,28.0,481.5,296.26,214.64
2016,9,7,9,30,733.0,130.0,4.2,28.0,612.0,383.9,279.97
2016,9,7,9,45,751.5,132.0,4.25,28.5,654.0,444.21,329.0
2016,9,7,10,0,770.0,134.0,4.3,29.0,696.0,501.97,374.85
2016,9,7,10,15,418.5,248.0,4.3,29.0,555.5,450.66,338.62
2016,9,7,10,30,67.0,362.0,4.3,29.0,415.0,357.88,267.46
2016,9,7,10,45,144.0,388.5,4.3,29.5,508.5,441.39,329.21
2016,9,7,11,0,221.0,415.0,4.3,30.0,602.0,531.39,394.05
2016,9,7,11,15,522.0,279.5,4.25,30.0,734.5,661.72,492.53
2016,9,7,11,30,823.0,144.0,4.2,30.0,867.0,801.65,594.17
2016,9,7,11,45,841.0,135.0,4.2,30.5,883.5,836.97,615.72
2016,9,7,12,0,859.0,126.0,4.2,31.0,900.0,876.29,640.38
2016,9,7,12,15,536.5,292.0,4.15,31.0,776.5,787.34,576.11
2016,9,7,12,30,214.0,458.0,4.1,31.0,653.0,648.32,472.22
2016,9,7,12,45,534.5,293.0,4.1,31.0,776.0,825.33,603.43
2016,9,7,13,0,855.0,128.0,4.1,31.0,899.0,972.66,703.67
2016,9,7,13,15,544.5,282.0,4.05,31.0,771.0,853.05,620.95
2016,9,7,13,30,234.0,436.0,4.0,31.0,643.0,681.66,496.47
2016,9,7,13,45,230.0,425.5,4.0,31.0,624.0,672.78,491.8
2016,9,7,14,0,226.0,415.0,4.0,31.0,605.0,662.54,485.38
2016,9,7,14,15,522.5,269.5,3.95,31.0,689.5,844.44,619.2
2016,9,7,14,30,819.0,124.0,3.9,31.0,774.0,984.37,714.28
2016,9,7,14,45,796.5,128.0,3.85,31.0,736.0,960.56,698.61
2016,9,7,15,0,774.0,132.0,3.8,31.0,698.0,933.66,682.17
2016,9,7,15,15,758.5,129.0,3.7,31.0,656.0,902.89,662.92
2016,9,7,15,30,743.0,126.0,3.6,31.0,614.0,869.37,641.83
2016,9,7,15,45,720.0,123.0,3.55,31.0,566.5,831.88,618.25
2016,9,7,16,0,697.0,120.0,3.5,31.0,519.0,787.4,589.7
2016,9,7,16,15,669.0,115.0,3.3,30.5,468.0,734.84,555.66
2016,9,7,16,30,641.0,110.0,3.1,30.0,417.0,681.6,520.56
2016,9,7,16,45,596.0,105.0,2.9,30.0,362.5,614.81,473.92
2016,9,7,17,0,551.0,100.0,2.7,30.0,308.0,549.45,426.29
2016,9,7,17,15,494.5,91.0,2.45,29.5,254.5,473.65,369.94
2016,9,7,17,30,438.0,82.0,2.2,29.0,201.0,397.91,311.71
2016,9,7,17,45,352.0,69.5,1.95,28.5,151.0,310.98,242.49
2016,9,7,18,0,266.0,57.0,1.7,28.0,101.0,232.97,178.16
2016,9,7,18,15,133.0,39.5,1.7,27.5,61.5,126.62,89.9
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,23.43,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,10.01,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,25.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,8.19,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,15.54,0.0
2016,9,8,6,45,110.0,41.0,3.4,23.5,57.5,32.46,20.6
2016,9,8,7,0,205.0,64.0,3.7,24.0,97.0,49.73,36.45
2016,9,8,7,15,288.0,80.0,3.75,24.5,146.5,59.83,45.59
2016,9,8,7,30,371.0,96.0,3.8,25.0,196.0,70.4,54.79
2016,9,8,7,45,452.0,101.5,3.85,25.5,252.0,73.01,56.92
2016,9,8,8,0,533.0,107.0,3.9,26.0,308.0,76.42,59.57
2016,9,8,8,15,574.5,114.5,3.9,26.5,362.0,111.56,68.31
2016,9,8,8,30,616.0,122.0,3.9,27.0,416.0,163.55,99.66
2016,9,8,8,45,664.0,121.0,3.9,27.5,471.0,215.27,138.13
2016,9,8,9,0,712.0,120.0,3.9,28.0,526.0,272.73,184.72
2016,9,8,9,15,733.0,124.0,3.9,28.0,574.0,331.15,234.39
2016,9,8,9,30,754.0,128.0,3.9,28.0,622.0,394.67,287.47
2016,9,8,9,45,779.5,126.0,3.9,28.5,666.5,452.43,334.57
2016,9,8,10,0,805.0,124.0,3.9,29.0,711.0,511.74,381.47
2016,9,8,10,15,816.5,126.5,3.9,29.0,747.5,568.53,425.89
2016,9,8,10,30,828.0,129.0,3.9,29.0,784.0,624.75,468.63
2016,9,8,10,45,841.0,127.5,3.95,29.5,814.0,675.47,505.63
2016,9,8,11,0,854.0,126.0,4.0,30.0,844.0,726.16,541.61
2016,9,8,11,15,859.0,127.5,4.0,30.0,865.0,772.17,573.4
2016,9,8,11,30,864.0,129.0,4.0,30.0,886.0,815.93,602.53
2016,9,8,11,45,866.0,130.0,4.0,30.5,898.5,854.3,626.54
2016,9,8,12,0,868.0,131.0,4.0,31.0,911.0,889.84,648.46
2016,9,8,12,15,869.0,131.5,4.0,31.0,915.0,921.02,668.68
2016,9,8,12,30,870.0,132.0,4.0,31.0,919.0,949.03,686.81
2016,9,8,12,45,867.5,132.0,4.05,31.5,914.0,969.89,699.18
2016,9,8,13,0,865.0,132.0,4.1,32.0,909.0,987.17,709.32
2016,9,8,13,15,862.0,131.5,4.1,32.0,896.0,999.81,717.72
2016,9,8,13,30,859.0,131.0,4.1,32.0,883.0,1008.73,723.87
2016,9,8,13,45,851.5,131.0,4.1,32.0,861.0,1009.88,725.19
2016,9,8,14,0,844.0,131.0,4.1,32.0,839.0,1007.26,724.29
2016,9,8,14,15,835.5,129.0,4.05,32.0,810.0,1009.33,726.3
2016,9,8,14,30,827.0,127.0,4.0,32.0,781.0,996.12,718.55
2016,9,8,14,45,814.0,125.5,4.0,32.0,744.0,975.38,706.42
2016,9,8,15,0,801.0,124.0,4.0,32.0,707.0,951.3,692.22
2016,9,8,15,15,785.5,121.5,3.95,31.5,664.0,920.51,674.72
2016,9,8,15,30,770.0,119.0,3.9,31.0,621.0,886.89,655.24
2016,9,8,15,45,745.5,116.5,3.85,31.0,572.5,842.41,626.94
2016,9,8,16,0,721.0,114.0,3.8,31.0,524.0,801.29,600.73
2016,9,8,16,15,693.0,109.0,3.6,30.5,472.0,747.88,566.14
2016,9,8,16,30,665.0,104.0,3.4,30.0,420.0,693.75,530.46
2016,9,8,16,45,621.5,99.0,3.2,30.0,365.0,627.23,484.02
2016,9,8,17,0,578.0,94.0,3.0,30.0,310.0,562.02,436.85
2016,9,8,17,15,521.0,85.5,2.7,29.0,256.0,485.34,380.36
2016,9,8,17,30,464.0,77.0,2.4,28.0,202.0,412.27,324.33
2016,9,8,17,45,373.5,66.0,2.15,27.5,150.5,318.94,249.76
2016,9,8,18,0,283.0,55.0,1.9,27.0,99.0,239.49,183.73
2016,9,8,18,15,165.0,36.5,1.85,26.5,59.5,147.62,104.61
2016,9,8,18,30,47.0,18.0,1.8,26.0,20.0,47.52,0.0
2016,9,8,18,45,23.5,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,0.0,8.0,2.75,23.0,8.0,7.28,0.0
2016,9,9,6,30,0.0,16.0,3.0,23.0,16.0,14.0,0.0
2016,9,9,6,45,78.5,41.5,3.3,23.5,54.0,33.42,21.25
2016,9,9,7,0,157.0,67.0,3.6,24.0,92.0,51.63,38.02
2016,9,9,7,15,236.0,85.5,3.7,24.5,140.5,65.24,50.17
2016,9,9,7,30,315.0,104.0,3.8,25.0,189.0,78.43,61.62
2016,9,9,7,45,394.5,112.5,3.95,25.5,243.5,80.64,63.4
2016,9,9,8,0,474.0,121.0,4.1,26.0,298.0,85.03,66.86
2016,9,9,8,15,517.0,129.5,4.1,26.5,351.5,119.72,76.28
2016,9,9,8,30,560.0,138.0,4.1,27.0,405.0,169.53,106.7
2016,9,9,8,45,609.5,137.5,4.1,27.5,458.5,219.4,143.64
2016,9,9,9,0,659.0,137.0,4.1,28.0,512.0,274.29,187.83
2016,9,9,9,15,682.0,142.0,4.1,28.0,559.5,331.05,235.75
2016,9,9,9,30,705.0,147.0,4.1,28.0,607.0,389.92,284.93
2016,9,9,9,45,734.5,144.0,4.1,28.5,652.0,446.65,330.98
2016,9,9,10,0,764.0,141.0,4.1,29.0,697.0,507.5,378.8
2016,9,9,10,15,776.5,143.5,4.1,29.5,732.5,562.73,421.14
2016,9,9,10,30,789.0,146.0,4.1,30.0,768.0,617.6,461.87
2016,9,9,10,45,807.0,142.5,4.1,30.5,799.0,670.01,499.82
2016,9,9,11,0,825.0,139.0,4.1,31.0,830.0,721.88,536.36
2016,9,9,11,15,830.5,140.0,4.05,31.0,851.0,767.71,568.33
2016,9,9,11,30,836.0,141.0,4.0,31.0,872.0,811.42,597.17
2016,9,9,11,45,857.0,130.5,4.0,31.0,889.5,848.29,621.37
2016,9,9,12,0,878.0,120.0,4.0,31.0,907.0,889.15,648.13
2016,9,9,12,15,879.0,120.5,4.0,31.0,911.0,920.45,668.4
2016,9,9,12,30,880.0,121.0,4.0,31.0,915.0,948.52,686.59
2016,9,9,12,45,879.0,120.5,4.0,31.5,910.5,970.33,699.3
2016,9,9,13,0,878.0,120.0,4.0,32.0,906.0,988.55,709.74
