Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,15,875.0,119.0,3.95,32.0,893.0,1000.62,717.45
2016,9,9,13,30,872.0,118.0,3.9,32.0,880.0,1008.9,722.88
2016,9,9,13,45,867.0,117.0,3.9,32.0,858.5,1011.34,725.03
2016,9,9,14,0,862.0,116.0,3.9,32.0,837.0,1009.96,724.93
2016,9,9,14,15,854.5,114.5,3.85,32.0,808.0,1001.71,720.26
2016,9,9,14,30,847.0,113.0,3.8,32.0,779.0,989.76,713.4
2016,9,9,14,45,832.5,112.5,3.8,32.0,741.5,968.34,700.85
2016,9,9,15,0,818.0,112.0,3.8,32.0,704.0,954.18,693.18
2016,9,9,15,15,803.5,109.5,3.75,31.5,661.5,923.92,676.03
2016,9,9,15,30,789.0,107.0,3.7,31.0,619.0,890.77,656.96
2016,9,9,15,45,768.5,104.0,3.65,31.0,571.0,848.86,630.51
2016,9,9,16,0,748.0,101.0,3.6,31.0,523.0,804.9,602.46
2016,9,9,16,15,721.0,96.5,3.4,30.5,471.0,755.98,571.12
2016,9,9,16,30,694.0,92.0,3.2,30.0,419.0,702.27,535.84
2016,9,9,16,45,656.0,87.0,3.05,29.5,364.5,638.96,493.05
2016,9,9,17,0,618.0,82.0,2.9,29.0,310.0,576.56,449.7
2016,9,9,17,15,563.0,74.5,2.7,28.5,255.5,500.84,393.3
2016,9,9,17,30,508.0,67.0,2.5,28.0,201.0,428.64,337.31
2016,9,9,17,45,423.5,57.0,2.3,27.5,150.0,340.46,266.55
2016,9,9,18,0,339.0,47.0,2.1,27.0,99.0,260.01,199.39
2016,9,9,18,15,209.0,31.5,2.15,26.5,59.0,161.23,112.79
2016,9,9,18,30,79.0,16.0,2.2,26.0,19.0,46.9,0.0
2016,9,9,18,45,39.5,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,0.0,0.0,0.7,22.5,0.0,0.0,0.0
2016,9,10,6,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,10,6,45,0.0,0.5,0.7,23.5,0.5,0.44,0.0
2016,9,10,7,0,0.0,1.0,0.7,24.0,1.0,0.88,0.0
2016,9,10,7,15,0.0,2.0,0.75,24.0,2.0,1.75,0.0
2016,9,10,7,30,0.0,3.0,0.8,24.0,3.0,2.63,0.0
2016,9,10,7,45,0.0,4.0,0.9,24.5,4.0,3.51,0.0
2016,9,10,8,0,0.0,5.0,1.0,25.0,5.0,4.39,0.0
2016,9,10,8,15,0.0,6.0,1.1,25.5,6.0,5.28,0.0
2016,9,10,8,30,0.0,7.0,1.2,26.0,7.0,6.16,0.0
2016,9,10,8,45,57.5,129.5,1.35,26.5,162.0,121.01,89.23
2016,9,10,9,0,115.0,252.0,1.5,27.0,317.0,231.12,172.15
2016,9,10,9,15,229.0,262.5,1.65,27.0,407.0,287.69,212.49
2016,9,10,9,30,343.0,273.0,1.8,27.0,497.0,356.09,263.17
2016,9,10,9,45,359.0,283.5,2.0,27.0,531.5,397.55,295.66
2016,9,10,10,0,375.0,294.0,2.2,27.0,566.0,440.35,328.83
2016,9,10,10,15,190.5,243.0,2.3,27.0,382.0,320.98,242.2
2016,9,10,10,30,6.0,192.0,2.4,27.0,198.0,173.39,129.6
2016,9,10,10,45,113.5,301.5,2.5,27.0,397.0,347.36,262.31
2016,9,10,11,0,221.0,411.0,2.6,27.0,596.0,530.15,395.18
2016,9,10,11,15,514.5,281.0,2.7,27.0,725.5,660.63,492.93
2016,9,10,11,30,808.0,151.0,2.8,27.0,855.0,799.76,593.85
2016,9,10,11,45,832.5,138.0,2.9,27.5,872.5,835.73,616.07
2016,9,10,12,0,857.0,125.0,3.0,28.0,890.0,876.55,642.15
2016,9,10,12,15,857.5,125.5,3.05,28.0,894.0,906.74,661.96
2016,9,10,12,30,858.0,126.0,3.1,28.0,898.0,933.75,679.77
2016,9,10,12,45,664.5,245.0,3.15,28.0,841.0,907.96,662.61
2016,9,10,13,0,471.0,364.0,3.2,28.0,784.0,852.42,620.58
2016,9,10,13,15,663.5,242.0,3.25,28.0,824.0,936.98,683.95
2016,9,10,13,30,856.0,120.0,3.3,28.0,864.0,995.44,722.36
2016,9,10,13,45,522.0,266.5,3.35,28.5,717.0,834.58,612.56
2016,9,10,14,0,188.0,413.0,3.4,29.0,570.0,623.83,458.95
2016,9,10,14,15,330.0,355.0,3.4,29.0,618.5,725.99,536.0
2016,9,10,14,30,472.0,297.0,3.4,29.0,667.0,824.42,607.24
2016,9,10,14,45,641.0,203.0,3.4,29.0,679.5,895.9,660.23
2016,9,10,15,0,810.0,109.0,3.4,29.0,692.0,942.76,692.28
2016,9,10,15,15,795.5,106.0,3.35,28.5,650.0,911.95,674.06
2016,9,10,15,30,781.0,103.0,3.3,28.0,608.0,878.29,654.41
2016,9,10,15,45,496.0,174.5,3.3,28.0,486.5,677.31,515.85
2016,9,10,16,0,211.0,246.0,3.3,28.0,365.0,460.89,354.21
2016,9,10,16,15,445.0,169.0,3.15,27.5,387.0,598.2,463.6
2016,9,10,16,30,679.0,92.0,3.0,27.0,409.0,689.67,533.6
2016,9,10,16,45,633.0,88.5,2.9,27.0,354.0,622.62,485.68
2016,9,10,17,0,587.0,85.0,2.8,27.0,299.0,557.15,438.39
2016,9,10,17,15,532.5,77.0,2.7,26.5,245.5,482.55,382.38
2016,9,10,17,30,478.0,69.0,2.6,26.0,192.0,411.46,326.73
2016,9,10,17,45,388.0,58.5,2.55,26.0,142.0,321.01,253.01
2016,9,10,18,0,298.0,48.0,2.5,26.0,92.0,238.2,183.15
2016,9,10,18,15,180.0,31.0,2.55,25.5,54.0,147.62,101.18
2016,9,10,18,30,62.0,14.0,2.6,25.0,16.0,38.03,0.0
2016,9,10,18,45,31.0,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,39.0,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,78.0,16.0,2.3,19.0,19.0,12.61,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,58.5,25.72,15.15
2016,9,11,7,0,312.0,50.0,2.8,20.0,98.0,38.41,27.33
2016,9,11,7,15,394.0,62.0,2.65,20.5,149.0,46.8,35.07
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,55.95,43.18
2016,9,11,7,45,530.0,82.5,2.35,22.0,254.0,60.25,46.76
2016,9,11,8,0,584.0,91.0,2.2,23.0,308.0,64.37,50.0
2016,9,11,8,15,622.5,97.5,2.05,23.5,361.5,103.68,60.56
2016,9,11,8,30,661.0,104.0,1.9,24.0,415.0,157.82,94.06
2016,9,11,8,45,687.5,109.5,1.8,25.0,466.5,213.69,136.97
2016,9,11,9,0,714.0,115.0,1.7,26.0,518.0,272.54,185.15
2016,9,11,9,15,735.0,119.0,1.65,26.5,565.5,331.13,234.1
2016,9,11,9,30,756.0,123.0,1.6,27.0,613.0,394.61,285.76
2016,9,11,9,45,771.0,126.5,1.6,27.5,655.0,452.69,332.13
2016,9,11,10,0,786.0,130.0,1.6,28.0,697.0,511.18,377.18
2016,9,11,10,15,797.5,132.5,1.6,28.0,733.0,566.99,419.54
2016,9,11,10,30,809.0,135.0,1.6,28.0,769.0,622.26,460.18
2016,9,11,10,45,817.5,137.0,1.6,28.5,798.0,674.28,496.41
2016,9,11,11,0,826.0,139.0,1.6,29.0,827.0,724.92,530.57
2016,9,11,11,15,831.5,140.0,1.6,29.0,847.5,770.74,561.34
2016,9,11,11,30,837.0,141.0,1.6,29.0,868.0,814.42,589.09
2016,9,11,11,45,864.5,126.0,1.65,29.5,887.0,852.38,612.18
2016,9,11,12,0,892.0,111.0,1.7,30.0,906.0,894.58,637.82
2016,9,11,12,15,893.5,111.5,1.7,30.0,910.0,926.54,657.45
2016,9,11,12,30,895.0,112.0,1.7,30.0,914.0,955.23,675.06
2016,9,11,12,45,896.0,110.5,1.75,30.0,910.0,978.01,689.66
2016,9,11,13,0,897.0,109.0,1.8,30.0,906.0,997.18,702.17
2016,9,11,13,15,894.0,108.0,1.8,30.0,892.5,1009.2,709.75
2016,9,11,13,30,891.0,107.0,1.8,30.0,879.0,1017.34,715.15
2016,9,11,13,45,888.0,105.0,1.85,30.5,858.0,1020.51,716.88
2016,9,11,14,0,885.0,103.0,1.9,31.0,837.0,1019.75,716.39
2016,9,11,14,15,878.0,101.5,1.9,31.0,808.0,1011.59,712.32
2016,9,11,14,30,871.0,100.0,1.9,31.0,779.0,999.63,706.11
2016,9,11,14,45,852.0,103.0,1.95,31.0,740.5,977.15,694.07
2016,9,11,15,0,833.0,106.0,2.0,31.0,702.0,951.54,680.13
2016,9,11,15,15,819.0,103.5,2.0,30.5,659.5,931.52,670.59
2016,9,11,15,30,805.0,101.0,2.0,30.0,617.0,898.31,652.43
2016,9,11,15,45,788.0,97.0,2.05,30.0,569.0,857.83,628.59
2016,9,11,16,0,771.0,93.0,2.1,30.0,521.0,815.06,602.91
2016,9,11,16,15,745.0,89.0,2.0,29.5,469.0,762.64,570.2
2016,9,11,16,30,719.0,85.0,1.9,29.0,417.0,709.17,536.13
2016,9,11,16,45,685.0,79.0,1.85,29.0,363.0,650.34,496.72
2016,9,11,17,0,651.0,73.0,1.8,29.0,309.0,588.37,453.9
2016,9,11,17,15,598.0,66.5,1.65,28.0,254.0,513.85,400.5
2016,9,11,17,30,545.0,60.0,1.5,27.0,199.0,442.67,346.47
2016,9,11,17,45,463.5,50.5,1.35,26.5,147.5,355.26,276.64
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,275.52,209.84
2016,9,11,18,15,243.0,27.0,1.2,25.5,56.0,172.69,114.83
2016,9,11,18,30,104.0,13.0,1.2,25.0,16.0,54.12,0.0
2016,9,11,18,45,52.0,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,14.55,0.0
2016,9,12,6,45,239.0,31.0,0.6,21.5,60.5,24.24,13.74
2016,9,12,7,0,366.0,46.0,0.6,22.0,101.0,36.81,25.75
2016,9,12,7,15,448.0,56.0,0.7,22.5,153.0,43.29,31.77
2016,9,12,7,30,530.0,66.0,0.8,23.0,205.0,49.55,37.32
2016,9,12,7,45,579.5,73.5,0.95,24.0,259.5,53.4,40.49
2016,9,12,8,0,629.0,81.0,1.1,25.0,314.0,57.08,43.38
2016,9,12,8,15,665.5,86.5,1.25,25.5,368.0,98.72,54.48
2016,9,12,8,30,702.0,92.0,1.4,26.0,422.0,154.6,88.9
2016,9,12,8,45,725.5,97.5,1.55,27.0,473.5,212.46,133.39
2016,9,12,9,0,749.0,103.0,1.7,28.0,525.0,276.76,185.91
2016,9,12,9,15,768.5,106.5,1.7,28.0,572.5,336.0,235.82
2016,9,12,9,30,788.0,110.0,1.7,28.0,620.0,396.7,286.15
2016,9,12,9,45,476.0,227.0,1.7,28.5,541.0,404.76,298.09
2016,9,12,10,0,164.0,344.0,1.7,29.0,462.0,377.42,279.39
2016,9,12,10,15,500.0,232.5,1.7,29.0,618.5,487.5,361.54
2016,9,12,10,30,836.0,121.0,1.7,29.0,775.0,626.16,462.78
2016,9,12,10,45,844.0,122.5,1.75,29.5,803.5,677.55,498.27
2016,9,12,11,0,852.0,124.0,1.8,30.0,832.0,727.38,532.32
2016,9,12,11,15,619.5,252.5,1.85,30.0,774.5,717.59,521.63
2016,9,12,11,30,387.0,381.0,1.9,30.0,717.0,673.78,487.65
2016,9,12,11,45,627.5,254.0,1.95,30.5,807.0,787.16,568.88
2016,9,12,12,0,868.0,127.0,2.0,31.0,897.0,889.88,636.06
2016,9,12,12,15,868.5,127.0,2.0,31.0,900.5,919.85,653.99
2016,9,12,12,30,869.0,127.0,2.0,31.0,904.0,946.57,670.53
2016,9,12,12,45,865.5,128.0,2.05,31.0,898.5,967.08,683.77
2016,9,12,13,0,862.0,129.0,2.1,31.0,893.0,983.98,694.91
2016,9,12,13,15,858.0,128.5,2.1,31.0,879.0,995.2,702.1
2016,9,12,13,30,854.0,128.0,2.1,31.0,865.0,1002.68,707.15
2016,9,12,13,45,844.5,129.0,2.15,31.0,842.0,1002.42,708.13
2016,9,12,14,0,835.0,130.0,2.2,31.0,819.0,998.43,706.99
2016,9,12,14,15,826.5,128.0,2.2,31.0,789.5,1000.15,709.07
2016,9,12,14,30,818.0,126.0,2.2,31.0,760.0,986.61,701.67
2016,9,12,14,45,802.5,125.5,2.2,31.0,723.0,964.23,688.94
2016,9,12,15,0,787.0,125.0,2.2,31.0,686.0,938.63,674.28
2016,9,12,15,15,771.5,122.0,2.2,30.5,643.0,907.17,657.17
2016,9,12,15,30,756.0,119.0,2.2,30.0,600.0,872.95,638.12
2016,9,12,15,45,731.0,116.0,2.2,30.0,551.5,832.64,613.57
2016,9,12,16,0,706.0,113.0,2.2,30.0,503.0,785.76,584.32
2016,9,12,16,15,677.0,108.0,2.1,29.5,451.5,731.78,550.16
2016,9,12,16,30,648.0,103.0,2.0,29.0,400.0,677.22,514.88
2016,9,12,16,45,605.0,97.0,1.9,29.0,345.5,610.45,468.97
2016,9,12,17,0,562.0,91.0,1.8,29.0,291.0,545.06,422.07
2016,9,12,17,15,504.5,82.0,1.65,28.5,237.5,468.23,365.12
2016,9,12,17,30,447.0,73.0,1.5,28.0,184.0,391.23,305.83
2016,9,12,17,45,355.5,60.5,1.35,27.5,134.0,301.18,233.84
2016,9,12,18,0,264.0,48.0,1.2,27.0,84.0,220.96,167.07
2016,9,12,18,15,152.5,29.5,1.2,26.5,48.0,131.32,82.49
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,26.62,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,13.64,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,25.34,14.33
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,38.43,26.83
2016,9,13,7,15,378.5,62.5,1.2,24.5,145.0,47.2,34.78
2016,9,13,7,30,461.0,75.0,1.4,25.0,195.0,56.98,43.32
2016,9,13,7,45,428.0,98.0,1.6,25.5,230.0,70.7,54.94
2016,9,13,8,0,395.0,121.0,1.8,26.0,265.0,84.84,66.67
2016,9,13,8,15,406.0,142.5,1.75,26.5,312.0,125.55,83.35
2016,9,13,8,30,417.0,164.0,1.7,27.0,359.0,174.23,115.85
2016,9,13,8,45,400.0,190.0,1.7,27.5,394.5,222.63,153.89
2016,9,13,9,0,383.0,216.0,1.7,28.0,430.0,271.36,193.39
2016,9,13,9,15,253.0,256.5,1.6,28.0,403.5,290.09,212.91
2016,9,13,9,30,123.0,297.0,1.5,28.0,377.0,294.6,219.38
2016,9,13,9,45,145.0,320.0,1.45,28.5,420.0,335.23,248.98
2016,9,13,10,0,167.0,343.0,1.4,29.0,463.0,378.7,280.05
2016,9,13,10,15,117.5,349.5,1.3,29.0,436.5,371.31,274.25
2016,9,13,10,30,68.0,356.0,1.2,29.0,410.0,355.7,262.23
2016,9,13,10,45,73.5,373.5,1.15,29.5,433.5,381.94,280.25
2016,9,13,11,0,79.0,391.0,1.1,30.0,457.0,408.89,298.28
2016,9,13,11,15,125.0,412.5,1.1,30.0,519.5,476.72,346.07
2016,9,13,11,30,171.0,434.0,1.1,30.0,582.0,544.16,392.49
2016,9,13,11,45,229.5,432.0,1.1,30.5,633.5,603.68,432.5
2016,9,13,12,0,288.0,430.0,1.1,31.0,685.0,676.08,480.06
2016,9,13,12,15,300.0,428.5,1.15,31.0,695.5,701.22,496.6
2016,9,13,12,30,312.0,427.0,1.2,31.0,706.0,725.69,513.13
2016,9,13,12,45,190.0,421.5,1.25,31.0,591.0,603.53,430.74
2016,9,13,13,0,68.0,416.0,1.3,31.0,476.0,472.24,339.83
2016,9,13,13,15,111.5,423.5,1.4,31.0,520.5,543.7,391.53
2016,9,13,13,30,155.0,431.0,1.5,31.0,565.0,601.21,431.95
2016,9,13,13,45,130.5,415.5,1.6,31.0,526.5,565.43,407.74
2016,9,13,14,0,106.0,400.0,1.7,31.0,488.0,510.71,370.97
2016,9,13,14,15,466.5,257.5,1.75,31.0,621.0,777.41,563.29
2016,9,13,14,30,827.0,115.0,1.8,31.0,754.0,972.2,690.62
2016,9,13,14,45,803.5,119.0,1.9,31.0,714.5,957.73,681.88
2016,9,13,15,0,780.0,123.0,2.0,31.0,675.0,929.37,666.55
2016,9,13,15,15,764.0,120.0,2.05,31.0,632.5,897.47,648.4
2016,9,13,15,30,748.0,117.0,2.1,31.0,590.0,862.86,628.34
2016,9,13,15,45,723.5,114.0,2.2,31.0,542.0,823.04,605.0
2016,9,13,16,0,699.0,111.0,2.3,31.0,494.0,776.79,576.88
2016,9,13,16,15,349.5,63.5,2.25,30.5,255.0,394.73,306.36
2016,9,13,16,30,0.0,16.0,2.2,30.0,16.0,14.09,5.65
2016,9,13,16,45,0.0,13.5,2.2,30.0,13.5,11.88,3.96
2016,9,13,17,0,0.0,11.0,2.2,30.0,11.0,9.67,2.2
2016,9,13,17,15,0.0,9.0,2.0,29.0,9.0,7.9,0.79
2016,9,13,17,30,0.0,7.0,1.8,28.0,7.0,6.14,0.0
2016,9,13,17,45,0.0,5.0,1.65,27.5,5.0,4.38,0.0
2016,9,13,18,0,0.0,3.0,1.5,27.0,3.0,2.63,0.0
2016,9,13,18,15,0.0,1.5,1.5,26.5,1.5,1.31,0.0
2016,9,13,18,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,12.73,0.0
2016,9,14,6,45,171.5,31.5,1.2,23.5,54.0,24.57,13.51
2016,9,14,7,0,286.0,49.0,1.4,24.0,92.0,37.67,26.14
2016,9,14,7,15,367.5,61.5,1.45,24.5,141.0,46.45,34.12
2016,9,14,7,30,449.0,74.0,1.5,25.0,190.0,56.18,42.63
2016,9,14,7,45,508.5,82.0,1.55,25.5,243.5,60.07,45.91
2016,9,14,8,0,568.0,90.0,1.6,26.0,297.0,63.83,48.92
2016,9,14,8,15,606.5,96.5,1.7,26.5,350.0,104.74,60.41
2016,9,14,8,30,645.0,103.0,1.8,27.0,403.0,158.01,93.65
2016,9,14,8,45,669.5,109.5,1.95,27.5,453.0,213.4,136.44
2016,9,14,9,0,694.0,116.0,2.1,28.0,503.0,271.53,184.33
2016,9,14,9,15,714.5,120.0,2.2,28.5,550.0,328.8,232.22
2016,9,14,9,30,735.0,124.0,2.3,29.0,597.0,387.74,280.68
2016,9,14,9,45,455.5,232.5,2.45,29.5,532.0,402.13,296.89
2016,9,14,10,0,176.0,341.0,2.6,30.0,467.0,382.18,283.5
2016,9,14,10,15,480.5,240.0,2.65,30.0,607.5,485.03,360.94
2016,9,14,10,30,785.0,139.0,2.7,30.0,748.0,614.65,457.07
2016,9,14,10,45,791.0,142.0,2.8,30.5,775.5,664.69,492.41
2016,9,14,11,0,797.0,145.0,2.9,31.0,803.0,713.19,526.21
2016,9,14,11,15,399.5,147.0,2.95,31.0,477.5,454.39,341.66
2016,9,14,11,30,2.0,149.0,3.0,31.0,152.0,134.52,97.64
2016,9,14,11,45,414.0,145.5,3.1,31.0,511.0,504.75,381.94
2016,9,14,12,0,826.0,142.0,3.2,31.0,870.0,877.1,638.97
2016,9,14,12,15,431.5,258.0,3.25,31.0,638.5,665.02,489.1
2016,9,14,12,30,37.0,374.0,3.3,31.0,407.0,391.73,286.97
2016,9,14,12,45,113.0,409.0,3.35,31.5,508.5,517.71,379.12
2016,9,14,13,0,189.0,444.0,3.4,32.0,610.0,634.93,461.07
2016,9,14,13,15,191.5,436.5,3.4,32.0,602.5,637.46,462.65
2016,9,14,13,30,194.0,429.0,3.4,32.0,595.0,638.93,464.2
2016,9,14,13,45,103.0,338.5,3.4,32.0,426.5,455.51,335.02
2016,9,14,14,0,12.0,248.0,3.4,32.0,258.0,240.72,177.32
2016,9,14,14,15,399.0,192.0,3.4,31.5,498.5,636.44,476.8
2016,9,14,14,30,786.0,136.0,3.4,31.0,739.0,965.78,701.79
2016,9,14,14,45,475.0,235.5,3.45,31.0,595.0,759.68,560.54
2016,9,14,15,0,164.0,335.0,3.5,31.0,451.0,525.8,390.88
2016,9,14,15,15,179.5,311.5,3.45,31.0,431.0,514.49,385.43
2016,9,14,15,30,195.0,288.0,3.4,31.0,411.0,501.51,377.77
2016,9,14,15,45,447.5,198.5,3.35,31.0,450.0,660.75,499.51
2016,9,14,16,0,700.0,109.0,3.3,31.0,489.0,774.85,582.54
2016,9,14,16,15,671.0,104.0,3.15,30.5,438.0,721.0,546.6
2016,9,14,16,30,642.0,99.0,3.0,30.0,387.0,666.62,510.68
2016,9,14,16,45,610.0,90.5,2.9,30.0,334.5,605.54,468.2
2016,9,14,17,0,578.0,82.0,2.8,30.0,282.0,545.05,424.59
2016,9,14,17,15,520.0,73.5,2.45,29.0,229.0,467.97,366.94
2016,9,14,17,30,462.0,65.0,2.1,28.0,176.0,394.83,309.89
2016,9,14,17,45,382.0,52.5,1.8,27.5,127.5,309.2,240.3
2016,9,14,18,0,302.0,40.0,1.5,27.0,79.0,231.44,174.2
2016,9,14,18,15,151.0,20.0,1.45,26.5,39.5,112.51,59.79
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.0,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,10.0,9.1,0.0
2016,9,15,6,45,89.5,33.5,1.25,23.5,44.5,26.8,15.04
2016,9,15,7,0,153.0,57.0,1.5,24.0,79.0,44.5,31.83
2016,9,15,7,15,217.0,79.5,1.4,24.5,126.5,60.96,46.42
2016,9,15,7,30,281.0,102.0,1.3,25.0,174.0,76.87,60.19
2016,9,15,7,45,331.0,119.5,1.2,25.5,224.5,88.89,70.29
2016,9,15,8,0,381.0,137.0,1.1,26.0,275.0,96.23,76.17
2016,9,15,8,15,420.5,150.5,1.1,26.5,326.0,133.67,88.92
2016,9,15,8,30,460.0,164.0,1.1,27.0,377.0,181.31,119.3
2016,9,15,8,45,494.0,173.5,1.1,28.0,426.5,229.94,155.13
2016,9,15,9,0,528.0,183.0,1.1,29.0,476.0,282.67,195.99
2016,9,15,9,15,552.0,191.0,1.2,29.0,521.5,334.88,238.14
2016,9,15,9,30,576.0,199.0,1.3,29.0,567.0,389.45,281.71
2016,9,15,9,45,590.5,207.0,1.45,29.5,607.0,441.95,322.61
2016,9,15,10,0,605.0,215.0,1.6,30.0,647.0,496.73,364.02
2016,9,15,10,15,369.0,295.5,1.7,30.0,563.5,468.81,345.18
2016,9,15,10,30,133.0,376.0,1.8,30.0,480.0,416.04,306.11
2016,9,15,10,45,390.0,306.5,1.95,30.5,624.5,545.33,401.45
2016,9,15,11,0,647.0,237.0,2.1,31.0,769.0,693.03,506.2
2016,9,15,11,15,653.5,239.5,2.15,31.0,789.0,734.93,534.28
2016,9,15,11,30,660.0,242.0,2.2,31.0,809.0,775.37,561.74
2016,9,15,11,45,658.0,247.5,2.3,31.5,819.5,809.79,583.89
2016,9,15,12,0,656.0,253.0,2.4,32.0,830.0,841.78,604.18
2016,9,15,12,15,657.0,253.5,2.45,32.0,833.5,869.19,622.36
2016,9,15,12,30,658.0,254.0,2.5,32.0,837.0,893.98,638.79
2016,9,15,12,45,653.0,255.5,2.55,32.0,831.0,911.23,650.27
2016,9,15,13,0,648.0,257.0,2.6,32.0,825.0,925.34,659.83
2016,9,15,13,15,341.5,305.5,2.6,32.0,605.0,681.12,493.36
2016,9,15,13,30,35.0,354.0,2.6,32.0,385.0,383.54,279.54
2016,9,15,13,45,316.5,308.5,2.6,32.0,568.0,656.56,480.88
2016,9,15,14,0,598.0,263.0,2.6,32.0,751.0,919.18,659.64
2016,9,15,14,15,586.5,258.5,2.6,32.0,722.0,900.7,646.36
2016,9,15,14,30,575.0,254.0,2.6,32.0,693.0,883.44,636.25
2016,9,15,14,45,602.0,225.5,2.65,32.0,665.0,881.09,637.44
2016,9,15,15,0,629.0,197.0,2.7,32.0,637.0,870.46,632.8
2016,9,15,15,15,609.5,191.0,2.7,31.5,595.5,834.52,611.86
2016,9,15,15,30,590.0,185.0,2.7,31.0,554.0,796.41,589.35
2016,9,15,15,45,569.5,175.5,2.75,31.0,508.0,745.55,556.86
2016,9,15,16,0,549.0,166.0,2.8,31.0,462.0,700.25,527.48
2016,9,15,16,15,516.5,156.5,2.65,30.5,412.0,643.89,489.6
2016,9,15,16,30,484.0,147.0,2.5,30.0,362.0,587.9,451.13
2016,9,15,16,45,451.5,132.0,2.45,30.0,311.5,526.19,407.09
2016,9,15,17,0,419.0,117.0,2.4,30.0,261.0,465.73,362.64
2016,9,15,17,15,361.5,102.0,2.1,29.5,210.0,390.09,304.99
2016,9,15,17,30,304.0,87.0,1.8,29.0,159.0,319.19,249.05
2016,9,15,17,45,237.5,66.5,1.55,28.5,113.5,230.76,178.01
2016,9,15,18,0,171.0,46.0,1.3,28.0,68.0,160.81,119.17
2016,9,15,18,15,85.5,23.0,1.25,27.5,34.0,77.67,33.75
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,10.91,0.0
2016,9,16,6,45,174.5,29.5,0.95,23.5,51.5,23.04,11.96
2016,9,16,7,0,290.0,47.0,1.1,24.0,89.0,36.2,24.85
2016,9,16,7,15,372.5,60.0,0.9,24.5,138.5,45.41,33.22
2016,9,16,7,30,455.0,73.0,0.7,25.0,188.0,55.59,42.12
2016,9,16,7,45,511.5,81.5,0.5,26.0,241.5,59.91,45.66
2016,9,16,8,0,568.0,90.0,0.3,27.0,295.0,64.08,48.88
2016,9,16,8,15,607.0,96.5,0.4,27.5,348.0,106.62,61.04
2016,9,16,8,30,646.0,103.0,0.5,28.0,401.0,160.12,94.35
2016,9,16,8,45,672.0,109.0,0.6,28.5,451.5,215.55,136.6
2016,9,16,9,0,698.0,115.0,0.7,29.0,502.0,273.89,183.79
2016,9,16,9,15,719.0,119.5,0.7,29.5,549.0,332.04,231.08
2016,9,16,9,30,740.0,124.0,0.7,30.0,596.0,391.91,278.62
2016,9,16,9,45,755.5,127.0,0.7,30.5,637.0,451.92,324.74
2016,9,16,10,0,771.0,130.0,0.7,31.0,678.0,509.35,367.36
2016,9,16,10,15,782.5,133.0,0.7,31.0,713.5,564.74,407.79
2016,9,16,10,30,794.0,136.0,0.7,31.0,749.0,619.61,446.52
2016,9,16,10,45,477.5,271.5,0.7,31.5,644.0,573.78,411.7
2016,9,16,11,0,161.0,407.0,0.7,32.0,539.0,488.17,348.38
2016,9,16,11,15,490.0,275.5,0.7,32.0,691.5,642.94,459.35
2016,9,16,11,30,819.0,144.0,0.7,32.0,844.0,807.91,568.87
2016,9,16,11,45,838.0,134.5,0.75,32.5,860.0,842.55,587.62
2016,9,16,12,0,857.0,125.0,0.8,33.0,876.0,881.61,610.54
2016,9,16,12,15,858.0,125.5,0.85,33.0,879.5,911.88,629.18
2016,9,16,12,30,859.0,126.0,0.9,33.0,883.0,938.96,646.0
2016,9,16,12,45,857.5,125.5,1.0,33.0,877.5,959.33,659.76
2016,9,16,13,0,856.0,125.0,1.1,33.0,872.0,976.15,671.55
2016,9,16,13,15,852.5,124.5,1.15,33.0,858.5,987.37,679.29
2016,9,16,13,30,849.0,124.0,1.2,33.0,845.0,994.88,685.01
2016,9,16,13,45,845.0,122.0,1.25,33.0,823.5,996.56,687.41
2016,9,16,14,0,841.0,120.0,1.3,33.0,802.0,994.49,687.75
2016,9,16,14,15,832.5,118.0,1.4,33.0,772.5,984.14,684.0
2016,9,16,14,30,824.0,116.0,1.5,33.0,743.0,981.14,684.88
2016,9,16,14,45,808.0,116.0,1.6,33.0,705.5,958.42,673.56
2016,9,16,15,0,792.0,116.0,1.7,33.0,668.0,932.51,660.33
2016,9,16,15,15,776.5,113.0,1.75,33.0,625.0,900.6,642.6
2016,9,16,15,30,761.0,110.0,1.8,33.0,582.0,865.95,622.97
2016,9,16,15,45,741.0,105.5,1.85,33.0,534.5,822.95,597.65
2016,9,16,16,0,721.0,101.0,1.9,33.0,487.0,782.53,573.66
2016,9,16,16,15,692.0,96.5,1.85,32.5,435.5,728.52,540.31
2016,9,16,16,30,663.0,92.0,1.8,32.0,384.0,673.96,505.84
2016,9,16,16,45,624.0,85.5,1.75,32.0,330.5,609.09,462.09
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,545.37,417.49
2016,9,16,17,15,525.5,70.5,1.55,31.0,223.5,467.04,360.46
2016,9,16,17,30,466.0,62.0,1.4,30.0,170.0,392.83,303.79
2016,9,16,17,45,378.0,50.0,1.25,29.5,121.5,303.21,232.14
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,222.33,163.87
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,106.29,36.62
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.5,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,10.91,0.0
2016,9,17,6,45,210.5,27.5,1.7,23.5,53.0,21.54,10.58
2016,9,17,7,0,336.0,43.0,2.0,24.0,91.0,34.49,23.36
2016,9,17,7,15,419.5,53.5,1.85,24.5,141.0,41.49,29.85
2016,9,17,7,30,503.0,64.0,1.7,25.0,191.0,48.24,35.83
2016,9,17,7,45,555.0,72.0,1.55,26.0,244.5,52.54,39.41
2016,9,17,8,0,607.0,80.0,1.4,27.0,298.0,56.66,42.67
2016,9,17,8,15,644.5,86.0,1.15,27.5,351.5,101.8,55.92
2016,9,17,8,30,682.0,92.0,0.9,28.0,405.0,157.12,90.73
2016,9,17,8,45,705.0,98.0,0.65,29.0,455.0,214.19,134.19
2016,9,17,9,0,728.0,104.0,0.4,30.0,505.0,273.74,181.47
2016,9,17,9,15,748.0,107.5,0.45,30.5,552.0,335.77,231.53
2016,9,17,9,30,768.0,111.0,0.5,31.0,599.0,395.49,278.9
2016,9,17,9,45,778.0,116.5,0.55,31.5,639.5,453.77,323.87
2016,9,17,10,0,788.0,122.0,0.6,32.0,680.0,511.86,367.04
2016,9,17,10,15,799.0,124.0,0.7,32.0,715.0,566.91,407.88
2016,9,17,10,30,810.0,126.0,0.8,32.0,750.0,621.31,447.18
2016,9,17,10,45,814.0,130.5,0.9,32.5,777.0,672.47,482.3
2016,9,17,11,0,818.0,135.0,1.0,33.0,804.0,721.84,515.31
2016,9,17,11,15,823.5,136.0,1.05,33.0,824.0,767.01,544.92
2016,9,17,11,30,829.0,137.0,1.1,33.0,844.0,810.03,571.96
2016,9,17,11,45,829.5,139.5,1.15,33.0,855.0,847.97,595.65
2016,9,17,12,0,830.0,142.0,1.2,33.0,866.0,883.05,617.5
2016,9,17,12,15,830.5,142.5,1.2,33.0,869.5,913.08,635.5
2016,9,17,12,30,831.0,143.0,1.2,33.0,873.0,939.92,651.56
2016,9,17,12,45,830.0,142.0,1.3,33.5,867.5,960.41,663.98
2016,9,17,13,0,829.0,141.0,1.4,34.0,862.0,977.37,674.36
2016,9,17,13,15,825.5,140.5,1.45,34.0,848.5,988.77,682.16
2016,9,17,13,30,822.0,140.0,1.5,34.0,835.0,996.46,687.92
2016,9,17,13,45,816.0,138.0,1.55,34.0,813.0,996.24,689.07
2016,9,17,14,0,810.0,136.0,1.6,34.0,791.0,992.25,688.17
2016,9,17,14,15,559.5,241.0,1.6,33.5,685.0,854.68,603.65
2016,9,17,14,30,309.0,346.0,1.6,33.0,579.0,700.48,500.3
2016,9,17,14,45,525.0,243.0,1.65,33.0,616.0,818.33,586.35
2016,9,17,15,0,741.0,140.0,1.7,33.0,653.0,915.82,651.47
2016,9,17,15,15,723.0,136.0,1.7,33.0,610.0,881.37,630.14
2016,9,17,15,30,705.0,132.0,1.7,33.0,567.0,844.47,608.45
2016,9,17,15,45,682.5,127.0,1.75,33.0,519.5,800.11,582.11
2016,9,17,16,0,660.0,122.0,1.8,33.0,472.0,754.14,554.26
2016,9,17,16,15,628.0,115.5,1.75,32.5,420.5,697.1,518.58
2016,9,17,16,30,596.0,109.0,1.7,32.0,369.0,639.83,481.86
2016,9,17,16,45,554.0,101.0,1.65,32.0,316.0,573.36,436.23
2016,9,17,17,0,512.0,93.0,1.6,32.0,263.0,508.33,389.5
2016,9,17,17,15,450.5,82.0,1.45,31.0,211.0,424.5,328.09
2016,9,17,17,30,389.0,71.0,1.3,30.0,159.0,351.61,272.03
2016,9,17,17,45,299.5,56.0,1.2,29.5,112.0,263.34,201.3
2016,9,17,18,0,210.0,41.0,1.1,29.0,65.0,185.04,135.12
2016,9,17,18,15,105.0,20.5,1.15,28.5,32.5,89.72,16.69
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,27.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.5,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,10.01,0.0
2016,9,18,6,45,137.5,30.5,1.8,24.5,47.5,23.83,11.97
2016,9,18,7,0,239.0,50.0,2.0,25.0,83.0,38.48,26.54
2016,9,18,7,15,322.0,64.5,2.0,25.0,131.5,48.73,35.9
2016,9,18,7,30,405.0,79.0,2.0,25.0,180.0,58.61,44.67
2016,9,18,7,45,462.5,89.0,2.0,25.5,232.5,64.74,49.89
2016,9,18,8,0,520.0,99.0,2.0,26.0,285.0,71.28,55.25
2016,9,18,8,15,561.0,107.0,2.0,26.5,337.5,113.84,68.35
2016,9,18,8,30,602.0,115.0,2.0,27.0,390.0,165.95,101.71
2016,9,18,8,45,630.5,121.5,2.0,27.5,440.0,219.59,143.13
2016,9,18,9,0,659.0,128.0,2.0,28.0,490.0,276.55,189.69
2016,9,18,9,15,681.5,132.5,1.9,28.5,536.5,332.93,236.23
2016,9,18,9,30,704.0,137.0,1.8,29.0,583.0,391.29,283.34
2016,9,18,9,45,717.5,142.5,1.75,29.5,623.5,448.19,328.13
2016,9,18,10,0,731.0,148.0,1.7,30.0,664.0,505.47,371.53
2016,9,18,10,15,743.5,150.5,1.6,30.0,698.5,559.62,411.75
2016,9,18,10,30,756.0,153.0,1.5,30.0,733.0,613.73,450.49
2016,9,18,10,45,764.0,156.0,1.4,30.5,760.5,663.68,484.09
2016,9,18,11,0,772.0,159.0,1.3,31.0,788.0,712.35,515.54
2016,9,18,11,15,778.0,160.5,1.15,31.0,808.0,756.57,543.5
2016,9,18,11,30,784.0,162.0,1.0,31.0,828.0,798.85,568.41
2016,9,18,11,45,821.5,141.0,0.85,31.5,848.0,843.53,592.47
2016,9,18,12,0,859.0,120.0,0.7,32.0,868.0,879.91,610.47
2016,9,18,12,15,592.5,267.0,0.6,32.0,784.0,825.84,572.59
2016,9,18,12,30,326.0,414.0,0.5,32.0,700.0,729.84,504.81
2016,9,18,12,45,593.5,266.5,0.4,32.0,782.0,866.81,596.76
2016,9,18,13,0,861.0,119.0,0.3,32.0,864.0,975.66,659.69
2016,9,18,13,15,857.5,118.0,0.35,32.0,850.5,986.16,665.57
2016,9,18,13,30,854.0,117.0,0.4,32.0,837.0,992.92,670.96
2016,9,18,13,45,850.0,115.5,0.45,32.5,815.5,994.88,672.41
2016,9,18,14,0,846.0,114.0,0.5,33.0,794.0,993.07,671.88
2016,9,18,14,15,838.0,112.0,0.55,33.0,764.5,982.95,668.03
2016,9,18,14,30,830.0,110.0,0.6,33.0,735.0,969.19,662.23
2016,9,18,14,45,525.5,216.0,0.7,33.0,604.5,788.63,553.85
2016,9,18,15,0,221.0,322.0,0.8,33.0,474.0,568.8,407.42
2016,9,18,15,15,299.0,284.0,0.85,32.5,475.5,617.23,446.43
2016,9,18,15,30,377.0,246.0,0.9,32.0,477.0,641.98,467.47
2016,9,18,15,45,475.0,196.0,0.95,32.0,462.5,682.8,498.81
2016,9,18,16,0,573.0,146.0,1.0,32.0,448.0,704.52,517.12
2016,9,18,16,15,617.5,117.5,1.0,31.5,411.0,690.08,509.99
2016,9,18,16,30,662.0,89.0,1.0,31.0,374.0,668.26,498.06
2016,9,18,16,45,622.0,82.5,1.0,31.0,321.0,602.67,454.43
2016,9,18,17,0,582.0,76.0,1.0,31.0,268.0,538.36,410.19
2016,9,18,17,15,520.5,68.0,0.95,30.5,214.5,459.54,352.75
2016,9,18,17,30,459.0,60.0,0.9,30.0,161.0,385.04,295.75
2016,9,18,17,45,364.5,48.0,0.85,29.5,113.5,292.35,222.22
2016,9,18,18,0,270.0,36.0,0.8,29.0,66.0,208.62,151.07
2016,9,18,18,15,135.0,18.0,0.85,28.5,33.0,98.34,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,10.01,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,21.15,9.71
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,34.67,23.33
2016,9,19,7,15,414.5,53.5,2.55,25.5,138.5,41.67,29.83
2016,9,19,7,30,503.0,64.0,2.6,26.0,189.0,48.44,35.83
2016,9,19,7,45,565.5,70.0,2.65,27.0,243.5,51.2,38.09
2016,9,19,8,0,628.0,76.0,2.7,28.0,298.0,53.94,40.2
2016,9,19,8,15,666.0,81.0,2.6,28.5,352.0,101.26,54.21
2016,9,19,8,30,704.0,86.0,2.5,29.0,406.0,157.3,89.95
2016,9,19,8,45,731.0,90.0,2.45,30.0,457.5,218.83,137.55
2016,9,19,9,0,758.0,94.0,2.4,31.0,509.0,278.93,186.67
2016,9,19,9,15,777.5,97.5,2.25,31.0,556.0,338.8,236.83
2016,9,19,9,30,797.0,101.0,2.1,31.0,603.0,400.06,287.1
2016,9,19,9,45,811.5,103.5,2.0,31.5,645.0,459.3,333.9
2016,9,19,10,0,826.0,106.0,1.9,32.0,687.0,518.74,378.98
2016,9,19,10,15,836.5,108.0,1.85,32.5,722.0,575.38,420.49
2016,9,19,10,30,847.0,110.0,1.8,33.0,757.0,630.26,459.21
2016,9,19,10,45,855.5,111.0,1.8,33.5,785.0,681.77,494.57
2016,9,19,11,0,864.0,112.0,1.8,34.0,813.0,731.68,527.76
2016,9,19,11,15,868.5,113.0,1.9,34.0,833.0,776.73,557.1
2016,9,19,11,30,873.0,114.0,2.0,34.0,853.0,819.39,584.71
2016,9,19,11,45,878.5,113.0,2.1,34.5,865.5,858.38,608.6
2016,9,19,12,0,884.0,112.0,2.2,35.0,878.0,894.62,630.6
2016,9,19,12,15,884.5,112.0,2.25,35.0,881.0,924.4,649.33
2016,9,19,12,30,885.0,112.0,2.3,35.0,884.0,950.82,666.03
2016,9,19,12,45,884.0,111.5,2.4,35.0,878.0,971.81,679.92
2016,9,19,13,0,883.0,111.0,2.5,35.0,872.0,989.17,691.69
2016,9,19,13,15,879.5,110.5,2.55,35.0,858.0,1000.32,699.31
