Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,13,30,876.0,110.0,2.6,35.0,844.0,1007.64,704.76
2016,9,19,13,45,870.5,108.5,2.7,35.0,821.5,1008.02,706.54
2016,9,19,14,0,865.0,107.0,2.8,35.0,799.0,1004.54,706.11
2016,9,19,14,15,856.5,105.5,2.85,35.0,768.5,994.23,701.12
2016,9,19,14,30,848.0,104.0,2.9,35.0,738.0,980.24,693.98
2016,9,19,14,45,836.0,102.0,2.95,35.0,701.0,958.64,682.12
2016,9,19,15,0,824.0,100.0,3.0,35.0,664.0,933.73,668.22
2016,9,19,15,15,808.5,97.5,3.0,34.5,620.5,911.62,657.13
2016,9,19,15,30,793.0,95.0,3.0,34.0,577.0,876.6,637.51
2016,9,19,15,45,771.5,92.0,3.0,34.0,528.5,832.97,610.72
2016,9,19,16,0,750.0,89.0,3.0,34.0,480.0,787.44,582.33
2016,9,19,16,15,721.0,84.5,2.85,33.5,427.5,732.17,547.15
2016,9,19,16,30,692.0,80.0,2.7,33.0,375.0,680.19,513.52
2016,9,19,16,45,651.0,74.5,2.55,32.5,321.0,613.92,468.71
2016,9,19,17,0,610.0,69.0,2.4,32.0,267.0,549.01,423.4
2016,9,19,17,15,547.5,62.0,2.2,31.0,213.5,469.65,364.62
2016,9,19,17,30,485.0,55.0,2.0,30.0,160.0,394.75,306.28
2016,9,19,17,45,385.5,44.0,1.8,29.5,111.5,299.35,228.97
2016,9,19,18,0,286.0,33.0,1.6,29.0,63.0,214.19,154.4
2016,9,19,18,15,143.0,16.5,1.6,28.5,31.5,100.79,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.0,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,68.0,11.0,1.6,23.0,13.0,10.01,0.0
2016,9,20,6,45,210.0,26.0,1.85,24.0,51.0,21.25,9.49
2016,9,20,7,0,352.0,41.0,2.1,25.0,89.0,32.99,21.9
2016,9,20,7,15,440.5,51.0,2.0,25.5,140.0,39.67,28.12
2016,9,20,7,30,529.0,61.0,1.9,26.0,191.0,46.14,33.86
2016,9,20,7,45,590.5,66.5,1.85,27.0,246.5,48.65,35.93
2016,9,20,8,0,652.0,72.0,1.8,28.0,302.0,51.16,37.86
2016,9,20,8,15,689.0,77.0,1.7,28.5,356.5,100.7,52.76
2016,9,20,8,30,726.0,82.0,1.6,29.0,411.0,162.21,92.7
2016,9,20,8,45,754.0,85.5,1.5,29.5,463.0,220.6,137.94
2016,9,20,9,0,782.0,89.0,1.4,30.0,515.0,281.99,188.23
2016,9,20,9,15,801.0,92.0,1.45,30.5,562.5,342.73,238.68
2016,9,20,9,30,820.0,95.0,1.5,31.0,610.0,404.74,289.04
2016,9,20,9,45,833.5,97.5,1.55,31.5,652.0,466.69,337.81
2016,9,20,10,0,847.0,100.0,1.6,32.0,694.0,525.97,382.97
2016,9,20,10,15,857.5,102.0,1.65,32.0,729.5,582.79,425.7
2016,9,20,10,30,868.0,104.0,1.7,32.0,765.0,638.69,466.49
2016,9,20,10,45,875.0,105.5,1.8,32.5,793.0,690.61,502.78
2016,9,20,11,0,882.0,107.0,1.9,33.0,821.0,740.74,536.69
2016,9,20,11,15,887.0,108.0,1.9,33.0,841.0,786.87,566.03
2016,9,20,11,30,892.0,109.0,1.9,33.0,861.0,830.58,593.51
2016,9,20,11,45,894.5,109.5,1.95,33.5,872.5,869.1,616.63
2016,9,20,12,0,897.0,110.0,2.0,34.0,884.0,904.63,637.71
2016,9,20,12,15,897.5,110.0,2.0,34.0,887.0,934.71,656.09
2016,9,20,12,30,898.0,110.0,2.0,34.0,890.0,961.37,672.37
2016,9,20,12,45,896.0,110.0,2.0,34.5,884.0,982.12,683.64
2016,9,20,13,0,894.0,110.0,2.0,35.0,878.0,999.13,692.71
2016,9,20,13,15,890.5,109.5,2.0,35.0,863.5,1010.35,699.77
2016,9,20,13,30,887.0,109.0,2.0,35.0,849.0,1017.68,704.68
2016,9,20,13,45,881.5,108.0,2.05,35.0,826.5,1018.58,706.44
2016,9,20,14,0,876.0,107.0,2.1,35.0,804.0,1015.58,706.04
2016,9,20,14,15,867.5,105.0,2.05,35.0,773.0,1004.59,699.78
2016,9,20,14,30,859.0,103.0,2.0,35.0,742.0,989.86,691.44
2016,9,20,14,45,830.5,109.0,2.0,35.0,701.0,971.51,681.58
2016,9,20,15,0,802.0,115.0,2.0,35.0,660.0,939.82,663.48
2016,9,20,15,15,785.0,112.0,2.0,34.5,616.0,905.98,645.38
2016,9,20,15,30,768.0,109.0,2.0,34.0,572.0,869.43,625.34
2016,9,20,15,45,745.0,105.0,2.0,34.0,523.0,823.83,597.85
2016,9,20,16,0,722.0,101.0,2.0,34.0,474.0,781.35,572.08
2016,9,20,16,15,691.0,96.0,1.9,33.5,421.5,724.84,536.71
2016,9,20,16,30,660.0,91.0,1.8,33.0,369.0,667.96,500.29
2016,9,20,16,45,616.0,84.5,1.7,33.0,315.0,599.36,453.55
2016,9,20,17,0,572.0,78.0,1.6,33.0,261.0,532.37,405.98
2016,9,20,17,15,507.5,69.0,1.45,32.0,207.5,450.81,346.28
2016,9,20,17,30,443.0,60.0,1.3,31.0,154.0,373.88,287.14
2016,9,20,17,45,342.5,47.0,1.15,30.0,106.0,277.76,210.59
2016,9,20,18,0,242.0,34.0,1.0,29.0,58.0,192.31,136.09
2016,9,20,18,15,121.0,17.0,1.0,28.5,29.0,88.69,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,28.0,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.5,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,24.0,8.0,6.37,0.0
2016,9,21,6,45,111.5,29.0,0.8,24.5,43.0,23.37,10.59
2016,9,21,7,0,203.0,51.0,0.9,25.0,78.0,39.3,27.12
2016,9,21,7,15,282.5,69.0,0.95,25.5,126.5,52.18,38.68
2016,9,21,7,30,362.0,87.0,1.0,26.0,175.0,64.55,49.46
2016,9,21,7,45,430.0,97.5,1.1,26.5,228.5,70.9,54.86
2016,9,21,8,0,498.0,108.0,1.2,27.0,282.0,77.03,59.84
2016,9,21,8,15,352.0,148.0,1.2,27.5,281.5,135.2,91.32
2016,9,21,8,30,206.0,188.0,1.2,28.0,281.0,175.44,124.99
2016,9,21,8,45,428.0,163.5,1.25,28.5,386.5,214.23,146.03
2016,9,21,9,0,650.0,139.0,1.3,29.0,492.0,286.39,196.25
2016,9,21,9,15,673.5,144.5,1.35,29.5,539.0,343.56,242.72
2016,9,21,9,30,697.0,150.0,1.4,30.0,586.0,402.86,290.01
2016,9,21,9,45,727.0,148.0,1.45,30.5,630.5,460.42,334.78
2016,9,21,10,0,757.0,146.0,1.5,31.0,675.0,520.04,379.72
2016,9,21,10,15,770.0,149.0,1.55,31.0,710.5,577.21,422.29
2016,9,21,10,30,783.0,152.0,1.6,31.0,746.0,632.41,462.34
2016,9,21,10,45,803.0,148.0,1.65,31.5,776.5,685.22,498.95
2016,9,21,11,0,823.0,144.0,1.7,32.0,807.0,737.6,534.28
2016,9,21,11,15,537.5,278.0,1.8,32.0,715.5,685.79,495.34
2016,9,21,11,30,252.0,412.0,1.9,32.0,624.0,602.32,433.8
2016,9,21,11,45,564.0,269.0,2.0,32.5,752.0,753.68,543.09
2016,9,21,12,0,876.0,126.0,2.1,33.0,880.0,902.46,641.1
2016,9,21,12,15,877.0,126.5,2.2,33.0,883.0,932.99,659.81
2016,9,21,12,30,878.0,127.0,2.3,33.0,886.0,960.23,677.61
2016,9,21,12,45,628.0,255.0,2.4,33.5,796.0,890.42,631.62
2016,9,21,13,0,378.0,383.0,2.5,34.0,706.0,775.94,551.16
2016,9,21,13,15,625.0,252.5,2.55,34.0,776.5,915.11,649.74
2016,9,21,13,30,872.0,122.0,2.6,34.0,847.0,1016.62,714.36
2016,9,21,13,45,867.0,120.5,2.65,34.0,824.5,1017.49,715.14
2016,9,21,14,0,862.0,119.0,2.7,34.0,802.0,1014.52,714.62
2016,9,21,14,15,853.5,117.0,2.75,34.0,771.5,1003.67,709.35
2016,9,21,14,30,845.0,115.0,2.8,34.0,741.0,1000.1,708.86
2016,9,21,14,45,835.0,112.0,2.85,34.0,703.5,979.17,697.45
2016,9,21,15,0,825.0,109.0,2.9,34.0,666.0,954.78,684.0
2016,9,21,15,15,809.0,106.0,2.9,33.5,622.5,921.36,665.7
2016,9,21,15,30,793.0,103.0,2.9,33.0,579.0,885.13,645.42
2016,9,21,15,45,773.0,99.0,2.9,33.0,530.0,841.52,618.68
2016,9,21,16,0,753.0,95.0,2.9,33.0,481.0,795.87,590.23
2016,9,21,16,15,723.5,90.0,2.8,32.5,428.0,743.87,557.52
2016,9,21,16,30,694.0,85.0,2.7,32.0,375.0,686.97,520.6
2016,9,21,16,45,653.5,78.5,2.6,31.5,320.5,619.67,475.11
2016,9,21,17,0,613.0,72.0,2.5,31.0,266.0,553.65,428.77
2016,9,21,17,15,549.5,64.0,2.2,30.0,211.5,472.21,367.6
2016,9,21,17,30,486.0,56.0,1.9,29.0,157.0,395.27,306.97
2016,9,21,17,45,386.0,43.5,1.65,28.0,108.0,298.02,228.04
2016,9,21,18,0,286.0,31.0,1.4,27.0,59.0,211.41,148.79
2016,9,21,18,15,143.0,15.5,1.4,26.5,29.5,78.11,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.5,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,63.0,9.0,1.1,21.0,10.0,8.19,0.0
2016,9,22,6,45,188.0,26.0,1.35,21.5,47.0,20.42,8.28
2016,9,22,7,0,313.0,43.0,1.6,22.0,84.0,33.35,22.44
2016,9,22,7,15,399.5,55.5,1.5,22.5,134.5,43.74,31.96
2016,9,22,7,30,486.0,68.0,1.4,23.0,185.0,52.13,39.46
2016,9,22,7,45,536.0,78.0,1.3,24.0,238.5,57.88,44.33
2016,9,22,8,0,586.0,88.0,1.2,25.0,292.0,63.36,48.76
2016,9,22,8,15,626.0,94.5,1.3,26.0,345.5,111.87,63.98
2016,9,22,8,30,666.0,101.0,1.4,27.0,399.0,167.05,99.73
2016,9,22,8,45,689.5,108.0,1.5,28.0,450.0,224.28,144.28
2016,9,22,9,0,713.0,115.0,1.6,29.0,501.0,284.09,193.13
2016,9,22,9,15,734.5,119.5,1.7,29.5,548.0,343.45,242.25
2016,9,22,9,30,756.0,124.0,1.8,30.0,595.0,404.54,291.78
2016,9,22,9,45,770.0,128.0,1.95,30.5,636.0,465.52,340.02
2016,9,22,10,0,784.0,132.0,2.1,31.0,677.0,523.9,384.93
2016,9,22,10,15,795.0,135.0,2.15,31.0,712.0,579.65,427.11
2016,9,22,10,30,806.0,138.0,2.2,31.0,747.0,634.77,467.64
2016,9,22,10,45,812.0,141.0,2.25,31.5,774.0,685.63,503.16
2016,9,22,11,0,818.0,144.0,2.3,32.0,801.0,734.85,536.57
2016,9,22,11,15,823.0,145.5,2.35,32.0,820.5,780.0,567.27
2016,9,22,11,30,828.0,147.0,2.4,32.0,840.0,822.95,595.12
2016,9,22,11,45,820.5,153.5,2.5,32.5,848.5,857.87,616.69
2016,9,22,12,0,813.0,160.0,2.6,33.0,857.0,889.41,636.02
2016,9,22,12,15,813.5,160.0,2.65,33.0,859.0,918.3,654.56
2016,9,22,12,30,814.0,160.0,2.7,33.0,861.0,944.01,671.11
2016,9,22,12,45,807.5,162.5,2.8,33.5,853.5,962.26,682.02
2016,9,22,13,0,801.0,165.0,2.9,34.0,846.0,976.86,690.76
2016,9,22,13,15,796.0,163.5,2.95,34.0,831.5,985.15,696.68
2016,9,22,13,30,791.0,162.0,3.0,34.0,817.0,989.73,700.45
2016,9,22,13,45,778.0,163.5,3.1,34.0,792.5,985.72,699.36
2016,9,22,14,0,765.0,165.0,3.2,34.0,768.0,978.02,696.11
2016,9,22,14,15,754.0,162.5,3.25,33.5,737.5,972.21,695.27
2016,9,22,14,30,743.0,160.0,3.3,33.0,707.0,955.54,687.54
2016,9,22,14,45,708.5,166.0,3.35,33.0,665.5,922.07,667.57
2016,9,22,15,0,674.0,172.0,3.4,33.0,624.0,885.99,645.86
2016,9,22,15,15,653.5,166.5,3.4,32.5,581.0,848.36,623.95
2016,9,22,15,30,633.0,161.0,3.4,32.0,538.0,808.54,600.26
2016,9,22,15,45,603.0,155.5,3.45,32.0,489.5,758.2,567.99
2016,9,22,16,0,573.0,150.0,3.5,32.0,441.0,700.38,529.93
2016,9,22,16,15,416.5,156.5,3.4,31.5,356.0,558.21,428.17
2016,9,22,16,30,260.0,163.0,3.3,31.0,271.0,411.23,318.91
2016,9,22,16,45,225.5,145.5,3.25,31.0,229.0,356.03,277.65
2016,9,22,17,0,191.0,128.0,3.2,31.0,187.0,290.48,227.18
2016,9,22,17,15,158.0,104.5,2.9,30.0,146.5,234.44,183.36
2016,9,22,17,30,125.0,81.0,2.6,29.0,106.0,180.99,140.15
2016,9,22,17,45,78.0,56.5,2.3,28.5,70.5,120.58,90.04
2016,9,22,18,0,31.0,32.0,2.0,28.0,35.0,54.52,33.79
2016,9,22,18,15,15.5,16.0,1.95,27.5,17.5,21.47,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.5,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,119.0,23.0,2.4,23.5,38.0,17.97,6.07
2016,9,23,7,0,238.0,46.0,2.7,24.0,76.0,35.55,23.99
2016,9,23,7,15,328.0,59.5,2.85,24.5,124.5,45.17,32.85
2016,9,23,7,30,418.0,73.0,3.0,25.0,173.0,54.48,41.1
2016,9,23,7,45,500.5,77.5,3.2,25.5,228.0,57.4,43.64
2016,9,23,8,0,583.0,82.0,3.4,26.0,283.0,58.71,44.63
2016,9,23,8,15,403.0,133.0,3.45,26.5,283.5,125.47,82.31
2016,9,23,8,30,223.0,184.0,3.5,27.0,284.0,175.71,125.71
2016,9,23,8,45,484.5,139.0,3.6,27.5,389.5,208.13,140.88
2016,9,23,9,0,746.0,94.0,3.7,28.0,495.0,279.74,191.28
2016,9,23,9,15,766.0,97.0,3.75,28.0,541.5,338.6,241.82
2016,9,23,9,30,786.0,100.0,3.8,28.0,588.0,398.9,292.84
2016,9,23,9,45,805.0,100.5,3.85,28.5,630.0,457.63,340.88
2016,9,23,10,0,824.0,101.0,3.9,29.0,672.0,517.84,388.48
2016,9,23,10,15,834.5,103.0,3.9,29.5,707.0,573.31,431.04
2016,9,23,10,30,845.0,105.0,3.9,30.0,742.0,627.88,471.55
2016,9,23,10,45,854.0,106.0,3.95,30.5,769.5,679.39,508.82
2016,9,23,11,0,863.0,107.0,4.0,31.0,797.0,729.34,543.77
2016,9,23,11,15,867.5,108.0,4.0,31.0,816.5,774.07,573.74
2016,9,23,11,30,872.0,109.0,4.0,31.0,836.0,816.39,601.84
2016,9,23,11,45,864.0,116.0,4.0,31.5,844.5,851.45,623.61
2016,9,23,12,0,856.0,123.0,4.0,32.0,853.0,882.98,642.88
2016,9,23,12,15,459.0,260.5,4.05,32.0,652.0,698.35,513.83
2016,9,23,12,30,62.0,398.0,4.1,32.0,451.0,443.2,324.65
2016,9,23,12,45,39.5,342.5,4.15,32.0,376.5,369.46,272.24
2016,9,23,13,0,17.0,287.0,4.2,32.0,302.0,280.77,207.21
2016,9,23,13,15,124.0,346.0,4.2,32.0,449.0,479.92,355.54
2016,9,23,13,30,231.0,405.0,4.2,32.0,596.0,655.79,481.03
2016,9,23,13,45,530.0,263.0,4.25,32.5,683.5,843.94,617.18
2016,9,23,14,0,829.0,121.0,4.3,33.0,771.0,994.19,717.55
2016,9,23,14,15,530.5,234.5,4.3,32.5,644.5,819.0,600.96
2016,9,23,14,30,232.0,348.0,4.3,32.0,518.0,609.81,451.14
2016,9,23,14,45,508.0,230.5,4.35,32.0,577.0,787.74,585.07
2016,9,23,15,0,784.0,113.0,4.4,32.0,636.0,918.53,676.53
2016,9,23,15,15,767.0,110.0,4.35,31.5,592.5,884.82,655.78
2016,9,23,15,30,750.0,107.0,4.3,31.0,549.0,848.5,634.14
2016,9,23,15,45,576.5,145.5,4.3,31.0,468.0,722.74,548.52
2016,9,23,16,0,403.0,184.0,4.3,31.0,387.0,591.72,453.48
2016,9,23,16,15,520.0,136.5,4.15,30.5,368.0,620.65,480.06
2016,9,23,16,30,637.0,89.0,4.0,30.0,349.0,645.09,500.37
2016,9,23,16,45,592.5,82.0,3.85,30.0,296.0,576.49,450.65
2016,9,23,17,0,548.0,75.0,3.7,30.0,243.0,509.67,400.48
2016,9,23,17,15,479.0,66.0,3.4,29.5,190.5,426.48,335.73
2016,9,23,17,30,410.0,57.0,3.1,29.0,138.0,348.45,272.44
2016,9,23,17,45,304.5,43.5,2.8,28.5,92.5,249.18,190.37
2016,9,23,18,0,199.0,30.0,2.5,28.0,47.0,165.18,109.27
2016,9,23,18,15,99.5,15.0,2.55,27.5,23.5,57.87,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.5,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,115.0,22.5,2.85,23.5,37.0,17.59,5.33
2016,9,24,7,0,230.0,45.0,3.0,24.0,74.0,34.78,23.3
2016,9,24,7,15,319.5,59.0,3.1,24.0,122.0,44.81,32.59
2016,9,24,7,30,409.0,73.0,3.2,24.0,170.0,54.5,41.28
2016,9,24,7,45,472.0,82.0,3.35,24.5,222.5,61.18,47.05
2016,9,24,8,0,535.0,91.0,3.5,25.0,275.0,65.74,50.82
2016,9,24,8,15,352.0,139.0,3.6,25.5,268.5,126.87,85.43
2016,9,24,8,30,169.0,187.0,3.7,26.0,262.0,170.65,124.56
2016,9,24,8,45,184.0,211.0,3.85,26.5,302.0,207.25,152.52
2016,9,24,9,0,199.0,235.0,4.0,27.0,342.0,246.09,182.8
2016,9,24,9,15,467.5,177.5,4.0,27.5,458.0,304.36,222.77
2016,9,24,9,30,736.0,120.0,4.0,28.0,574.0,395.21,291.07
2016,9,24,9,45,449.5,224.0,4.05,28.5,507.0,401.18,300.6
2016,9,24,10,0,163.0,328.0,4.1,29.0,440.0,370.47,278.41
2016,9,24,10,15,483.5,226.0,4.05,29.0,584.0,483.41,364.91
2016,9,24,10,30,804.0,124.0,4.0,29.0,728.0,622.25,469.66
2016,9,24,10,45,438.0,247.5,4.0,29.5,578.5,532.62,400.55
2016,9,24,11,0,72.0,371.0,4.0,30.0,429.0,390.55,290.41
2016,9,24,11,15,135.0,393.0,4.0,30.0,504.0,473.3,351.96
2016,9,24,11,30,198.0,415.0,4.0,30.0,579.0,555.63,411.59
2016,9,24,11,45,214.0,407.0,4.0,30.5,586.5,574.28,424.11
2016,9,24,12,0,230.0,399.0,4.0,31.0,594.0,592.89,436.83
2016,9,24,12,15,160.0,407.0,4.0,31.0,543.5,549.14,404.21
2016,9,24,12,30,90.0,415.0,4.0,31.0,493.0,487.3,358.66
2016,9,24,12,45,462.0,273.5,4.05,31.0,664.5,747.41,552.24
2016,9,24,13,0,834.0,132.0,4.1,31.0,836.0,964.0,700.73
2016,9,24,13,15,830.0,131.0,4.05,31.0,821.5,973.29,705.41
2016,9,24,13,30,826.0,130.0,4.0,31.0,807.0,990.21,716.68
2016,9,24,13,45,817.5,130.0,4.0,31.0,784.0,988.99,716.5
2016,9,24,14,0,809.0,130.0,4.0,31.0,761.0,984.04,714.18
2016,9,24,14,15,799.0,128.0,4.0,30.5,730.5,971.66,708.6
2016,9,24,14,30,789.0,126.0,4.0,30.0,700.0,955.74,700.82
2016,9,24,14,45,741.5,139.5,4.0,30.0,656.0,923.18,680.64
2016,9,24,15,0,694.0,153.0,4.0,30.0,612.0,883.19,655.46
2016,9,24,15,15,674.0,148.0,3.95,30.0,569.5,846.13,631.92
2016,9,24,15,30,654.0,143.0,3.9,30.0,527.0,806.87,606.68
2016,9,24,15,45,624.5,138.5,3.9,30.0,478.5,757.69,574.45
2016,9,24,16,0,595.0,134.0,3.9,30.0,430.0,707.42,541.01
2016,9,24,16,15,558.5,126.0,3.7,29.5,379.5,646.71,499.76
2016,9,24,16,30,522.0,118.0,3.5,29.0,329.0,580.5,453.07
2016,9,24,16,45,469.0,108.5,3.35,28.5,276.5,508.35,400.11
2016,9,24,17,0,416.0,99.0,3.2,28.0,224.0,439.43,347.76
2016,9,24,17,15,346.5,85.0,3.0,27.5,174.0,357.82,283.46
2016,9,24,17,30,277.0,71.0,2.8,27.0,124.0,282.48,221.82
2016,9,24,17,45,185.5,51.0,2.6,27.0,81.5,183.23,139.49
2016,9,24,18,0,94.0,31.0,2.4,27.0,39.0,102.75,63.41
2016,9,24,18,15,47.0,15.5,2.4,26.5,19.5,34.92,0.0
2016,9,24,18,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,14.0,2.05,23.5,14.0,12.32,1.64
2016,9,25,7,0,0.0,28.0,2.2,24.0,28.0,24.69,14.89
2016,9,25,7,15,0.0,47.0,2.3,24.0,47.0,40.9,29.26
2016,9,25,7,30,0.0,66.0,2.4,24.0,66.0,56.72,43.18
2016,9,25,7,45,0.0,87.0,2.5,24.0,87.0,73.86,58.0
2016,9,25,8,0,0.0,108.0,2.6,24.0,108.0,90.81,72.4
2016,9,25,8,15,22.5,141.5,2.6,24.0,151.5,119.75,91.55
2016,9,25,8,30,45.0,175.0,2.6,24.0,195.0,148.36,112.97
2016,9,25,8,45,91.5,205.5,2.65,24.5,252.5,187.16,141.33
2016,9,25,9,0,138.0,236.0,2.7,25.0,310.0,230.86,173.89
2016,9,25,9,15,225.0,250.0,2.65,25.0,383.0,284.25,213.77
2016,9,25,9,30,312.0,264.0,2.6,25.0,456.0,347.96,262.23
2016,9,25,9,45,313.0,284.5,2.6,25.5,488.5,389.29,294.08
2016,9,25,10,0,314.0,305.0,2.6,26.0,521.0,430.63,325.14
2016,9,25,10,15,282.0,330.0,2.6,26.0,531.5,457.07,344.97
2016,9,25,10,30,250.0,355.0,2.6,26.0,542.0,480.02,361.6
2016,9,25,10,45,346.0,337.5,2.6,26.5,606.5,547.46,411.1
2016,9,25,11,0,442.0,320.0,2.6,27.0,671.0,628.4,469.02
2016,9,25,11,15,352.5,361.5,2.55,27.0,645.5,617.98,459.5
2016,9,25,11,30,263.0,403.0,2.5,27.0,620.0,605.77,448.72
2016,9,25,11,45,243.0,412.5,2.5,27.0,615.5,604.7,447.72
2016,9,25,12,0,223.0,422.0,2.5,27.0,611.0,610.04,450.94
2016,9,25,12,15,210.0,425.0,2.45,27.0,603.5,613.28,452.71
2016,9,25,12,30,197.0,428.0,2.4,27.0,596.0,614.94,453.4
2016,9,25,12,45,238.5,417.5,2.4,27.0,619.5,653.36,481.42
2016,9,25,13,0,280.0,407.0,2.4,27.0,643.0,707.63,519.59
2016,9,25,13,15,198.0,404.0,2.3,27.0,569.5,616.17,454.4
2016,9,25,13,30,116.0,401.0,2.2,27.0,496.0,537.29,397.44
2016,9,25,13,45,88.0,375.5,2.15,27.0,446.5,468.22,348.69
2016,9,25,14,0,60.0,350.0,2.1,27.0,397.0,415.39,310.58
2016,9,25,14,15,74.5,343.5,2.0,27.0,399.5,426.13,319.46
2016,9,25,14,30,89.0,337.0,1.9,27.0,402.0,436.6,327.86
2016,9,25,14,45,44.5,179.5,1.85,27.0,212.0,219.96,167.34
2016,9,25,15,0,0.0,22.0,1.8,27.0,22.0,19.44,9.93
2016,9,25,15,15,0.0,17.0,1.8,26.5,17.0,15.01,6.48
2016,9,25,15,30,0.0,12.0,1.8,26.0,12.0,10.58,2.94
2016,9,25,15,45,0.0,24.0,1.85,26.0,24.0,21.17,11.59
2016,9,25,16,0,0.0,36.0,1.9,26.0,36.0,31.76,20.27
2016,9,25,16,15,0.0,31.5,1.85,25.5,31.5,27.77,17.14
2016,9,25,16,30,0.0,27.0,1.8,25.0,27.0,23.78,13.97
2016,9,25,16,45,0.0,22.5,1.75,25.0,22.5,19.8,10.73
2016,9,25,17,0,0.0,18.0,1.7,25.0,18.0,15.83,7.46
2016,9,25,17,15,0.0,14.0,1.65,24.5,14.0,12.3,4.53
2016,9,25,17,30,0.0,10.0,1.6,24.0,10.0,8.78,1.56
2016,9,25,17,45,0.0,6.5,1.6,24.0,6.5,5.7,0.0
2016,9,25,18,0,0.0,3.0,1.6,24.0,3.0,2.63,0.0
2016,9,25,18,15,0.0,1.5,1.65,23.5,1.5,1.36,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,8.5,3.7,19.0,8.5,7.46,0.0
2016,9,26,7,0,0.0,17.0,3.8,19.0,17.0,14.95,6.99
2016,9,26,7,15,0.0,29.0,3.85,19.0,29.0,25.54,16.57
2016,9,26,7,30,0.0,41.0,3.9,19.0,41.0,36.16,26.12
2016,9,26,7,45,0.0,54.0,4.0,19.0,54.0,47.68,36.35
2016,9,26,8,0,0.0,67.0,4.1,19.0,67.0,59.2,46.41
2016,9,26,8,15,0.0,72.5,4.15,19.0,72.5,64.11,48.2
2016,9,26,8,30,0.0,78.0,4.2,19.0,78.0,69.01,52.11
2016,9,26,8,45,0.0,97.5,4.3,19.0,97.5,85.81,65.8
2016,9,26,9,0,0.0,117.0,4.4,19.0,117.0,102.66,79.4
2016,9,26,9,15,0.0,107.0,4.4,19.0,107.0,94.45,72.41
2016,9,26,9,30,0.0,97.0,4.4,19.0,97.0,85.93,65.22
2016,9,26,9,45,0.0,98.0,4.4,19.5,98.0,86.87,65.68
2016,9,26,10,0,0.0,99.0,4.4,20.0,99.0,87.81,66.14
2016,9,26,10,15,0.5,128.0,4.4,20.0,128.5,113.74,86.92
2016,9,26,10,30,1.0,157.0,4.4,20.0,158.0,139.93,107.7
2016,9,26,10,45,6.0,196.0,4.4,20.5,201.0,178.37,137.88
2016,9,26,11,0,11.0,235.0,4.4,21.0,244.0,217.78,168.41
2016,9,26,11,15,11.5,243.0,4.4,21.0,253.0,226.6,175.07
2016,9,26,11,30,12.0,251.0,4.4,21.0,262.0,235.5,181.86
2016,9,26,11,45,12.0,249.5,4.4,21.5,260.0,235.29,181.25
2016,9,26,12,0,12.0,248.0,4.4,22.0,258.0,234.99,180.62
2016,9,26,12,15,11.0,236.5,4.35,22.0,246.0,224.36,172.33
2016,9,26,12,30,10.0,225.0,4.3,22.0,234.0,213.51,163.91
2016,9,26,12,45,11.5,239.5,4.25,22.0,249.5,229.36,176.29
2016,9,26,13,0,13.0,254.0,4.2,22.0,265.0,245.5,188.83
2016,9,26,13,15,12.0,246.0,4.15,22.0,256.5,237.71,182.87
2016,9,26,13,30,11.0,238.0,4.1,22.0,248.0,229.79,176.87
2016,9,26,13,45,7.5,208.0,4.1,22.5,215.0,197.95,151.9
2016,9,26,14,0,4.0,178.0,4.1,23.0,182.0,166.07,126.81
2016,9,26,14,15,5.0,187.0,4.05,22.5,191.5,176.13,135.25
2016,9,26,14,30,6.0,196.0,4.0,22.0,201.0,186.47,143.92
2016,9,26,14,45,12.0,215.5,3.95,22.0,224.0,212.71,165.07
2016,9,26,15,0,18.0,235.0,3.9,22.0,247.0,239.94,186.96
2016,9,26,15,15,9.0,182.5,3.8,22.0,188.5,178.37,138.56
2016,9,26,15,30,0.0,130.0,3.7,22.0,130.0,118.12,90.51
2016,9,26,15,45,45.5,170.0,3.65,22.0,192.0,213.3,168.96
2016,9,26,16,0,91.0,210.0,3.6,22.0,254.0,303.58,241.95
2016,9,26,16,15,86.0,185.5,3.55,21.5,224.0,271.17,217.2
2016,9,26,16,30,81.0,161.0,3.5,21.0,194.0,238.68,192.23
2016,9,26,16,45,70.5,137.0,3.45,21.0,162.5,202.68,163.33
2016,9,26,17,0,60.0,113.0,3.4,21.0,131.0,167.16,134.22
2016,9,26,17,15,45.0,89.5,3.2,20.5,101.0,129.86,103.08
2016,9,26,17,30,30.0,66.0,3.0,20.0,71.0,93.33,71.96
2016,9,26,17,45,15.0,43.0,2.85,20.0,45.5,57.83,41.21
2016,9,26,18,0,0.0,20.0,2.7,20.0,20.0,17.94,4.96
2016,9,26,18,15,0.0,10.0,2.7,19.5,10.0,9.1,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,16.5,21.0,2.95,17.0,23.0,18.19,3.86
2016,9,27,7,0,33.0,42.0,3.0,17.0,46.0,35.11,24.16
2016,9,27,7,15,60.0,65.5,3.05,17.5,77.5,52.06,39.75
2016,9,27,7,30,87.0,89.0,3.1,18.0,109.0,69.35,55.27
2016,9,27,7,45,111.0,112.0,3.2,18.5,144.5,85.82,69.74
2016,9,27,8,0,135.0,135.0,3.3,19.0,180.0,102.47,84.0
2016,9,27,8,15,67.5,116.0,3.3,19.5,138.5,101.49,76.6
2016,9,27,8,30,0.0,97.0,3.3,20.0,97.0,84.91,65.0
2016,9,27,8,45,0.0,110.0,3.35,20.5,110.0,96.27,73.96
2016,9,27,9,0,0.0,123.0,3.4,21.0,123.0,107.72,82.84
2016,9,27,9,15,35.5,195.0,3.3,21.0,217.0,179.08,139.09
2016,9,27,9,30,71.0,267.0,3.2,21.0,311.0,256.46,199.34
2016,9,27,9,45,74.5,285.0,3.1,21.5,333.5,280.74,217.55
2016,9,27,10,0,78.0,303.0,3.0,22.0,356.0,305.53,236.04
2016,9,27,10,15,181.0,316.5,2.9,22.0,448.5,386.45,298.21
2016,9,27,10,30,284.0,330.0,2.8,22.0,541.0,480.47,369.24
2016,9,27,10,45,271.0,354.5,2.7,22.5,561.5,513.82,392.29
2016,9,27,11,0,258.0,379.0,2.6,23.0,582.0,545.81,414.01
2016,9,27,11,15,293.5,380.5,2.55,23.0,617.0,592.09,447.67
2016,9,27,11,30,329.0,382.0,2.5,23.0,652.0,640.39,482.26
2016,9,27,11,45,240.0,401.5,2.45,23.0,600.0,592.66,446.1
2016,9,27,12,0,151.0,421.0,2.4,23.0,548.0,547.02,411.28
2016,9,27,12,15,155.0,422.5,2.4,23.0,553.0,561.97,422.39
2016,9,27,12,30,159.0,424.0,2.4,23.0,558.0,576.48,432.83
2016,9,27,12,45,145.0,419.5,2.4,23.0,541.0,566.98,425.81
2016,9,27,13,0,131.0,415.0,2.4,23.0,524.0,556.09,417.97
2016,9,27,13,15,105.0,398.5,2.4,23.0,485.0,502.47,379.36
2016,9,27,13,30,79.0,382.0,2.4,23.0,446.0,463.23,350.78
2016,9,27,13,45,87.5,374.0,2.4,23.0,443.0,467.11,354.6
2016,9,27,14,0,96.0,366.0,2.4,23.0,440.0,470.68,358.04
2016,9,27,14,15,160.5,352.5,2.35,23.0,470.0,542.4,412.67
2016,9,27,14,30,225.0,339.0,2.3,23.0,500.0,594.29,452.18
2016,9,27,14,45,265.5,312.0,2.3,23.0,492.0,623.04,474.54
2016,9,27,15,0,306.0,285.0,2.3,23.0,484.0,630.32,482.13
2016,9,27,15,15,265.0,270.0,2.2,23.0,433.5,571.13,439.43
2016,9,27,15,30,224.0,255.0,2.1,23.0,383.0,494.86,384.23
2016,9,27,15,45,147.5,229.5,2.05,23.0,311.0,393.15,307.73
2016,9,27,16,0,71.0,204.0,2.0,23.0,239.0,279.27,219.6
2016,9,27,16,15,67.5,180.5,1.85,22.5,210.5,249.98,198.06
2016,9,27,16,30,64.0,157.0,1.7,22.0,182.0,220.6,175.68
2016,9,27,16,45,288.5,116.0,1.55,22.0,202.5,365.73,295.62
2016,9,27,17,0,513.0,75.0,1.4,22.0,223.0,482.17,386.29
2016,9,27,17,15,440.5,65.0,1.2,21.5,172.0,397.37,317.66
2016,9,27,17,30,368.0,55.0,1.0,21.0,121.0,315.97,250.5
2016,9,27,17,45,265.5,39.5,0.85,21.0,78.0,222.67,170.67
2016,9,27,18,0,163.0,24.0,0.7,21.0,35.0,132.04,61.09
2016,9,27,18,15,81.5,12.0,0.7,20.5,17.5,46.67,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.0,17.5,1.9,17.5,38.0,13.95,0.87
2016,9,28,7,0,342.0,35.0,2.2,18.0,76.0,28.24,18.21
2016,9,28,7,15,435.0,45.5,2.2,18.5,126.0,35.6,25.33
2016,9,28,7,30,528.0,56.0,2.2,19.0,176.0,42.71,31.85
2016,9,28,7,45,588.5,62.5,2.2,19.5,230.5,46.19,34.97
2016,9,28,8,0,649.0,69.0,2.2,20.0,285.0,52.61,40.49
2016,9,28,8,15,687.5,74.0,2.1,21.0,339.0,105.52,56.98
2016,9,28,8,30,726.0,79.0,2.0,22.0,393.0,167.08,99.48
2016,9,28,8,45,754.5,82.0,1.9,23.0,445.0,225.24,146.33
2016,9,28,9,0,783.0,85.0,1.8,24.0,497.0,286.41,197.83
2016,9,28,9,15,802.5,88.5,1.7,24.5,544.0,347.72,249.96
2016,9,28,9,30,822.0,92.0,1.6,25.0,591.0,410.34,301.71
2016,9,28,9,45,836.5,94.0,1.55,25.5,632.5,471.78,350.91
2016,9,28,10,0,851.0,96.0,1.5,26.0,674.0,531.04,396.61
2016,9,28,10,15,861.5,98.0,1.45,26.0,708.5,587.75,439.52
2016,9,28,10,30,872.0,100.0,1.4,26.0,743.0,643.49,480.23
2016,9,28,10,45,879.5,101.0,1.35,26.5,770.5,695.03,515.69
2016,9,28,11,0,887.0,102.0,1.3,27.0,798.0,744.78,548.13
2016,9,28,11,15,891.5,103.0,1.3,27.0,817.0,790.2,577.15
2016,9,28,11,30,896.0,104.0,1.3,27.0,836.0,833.11,604.25
2016,9,28,11,45,903.5,101.5,1.35,27.5,848.0,872.35,628.14
2016,9,28,12,0,911.0,99.0,1.4,28.0,860.0,908.81,650.08
2016,9,28,12,15,911.5,99.0,1.4,28.0,862.5,938.51,668.29
2016,9,28,12,30,912.0,99.0,1.4,28.0,865.0,964.71,684.36
2016,9,28,12,45,911.0,98.5,1.45,28.5,858.5,985.34,696.39
2016,9,28,13,0,910.0,98.0,1.5,29.0,852.0,1002.2,706.22
2016,9,28,13,15,906.5,97.5,1.5,29.0,837.0,1012.74,712.96
2016,9,28,13,30,903.0,97.0,1.5,29.0,822.0,1019.35,717.5
2016,9,28,13,45,898.0,95.0,1.5,29.0,799.0,1018.81,717.86
2016,9,28,14,0,893.0,93.0,1.5,29.0,776.0,1014.29,716.02
2016,9,28,14,15,885.0,92.0,1.5,29.0,745.0,1004.03,710.83
2016,9,28,14,30,877.0,91.0,1.5,29.0,714.0,990.01,703.51
2016,9,28,14,45,867.5,88.0,1.5,29.0,676.5,968.48,691.64
2016,9,28,15,0,858.0,85.0,1.5,29.0,639.0,943.47,677.7
2016,9,28,15,15,843.0,83.0,1.45,29.0,595.0,911.18,658.47
2016,9,28,15,30,828.0,81.0,1.4,29.0,551.0,876.1,637.44
2016,9,28,15,45,809.0,77.0,1.4,29.0,502.0,841.15,616.98
2016,9,28,16,0,790.0,73.0,1.4,29.0,453.0,794.97,588.73
2016,9,28,16,15,761.0,69.5,1.3,28.5,400.5,739.38,553.67
2016,9,28,16,30,732.0,66.0,1.2,28.0,348.0,683.12,517.23
2016,9,28,16,45,691.0,60.5,1.15,27.5,293.5,615.07,471.58
2016,9,28,17,0,650.0,55.0,1.1,27.0,239.0,548.25,424.76
2016,9,28,17,15,581.5,48.0,1.05,26.5,185.0,467.85,364.05
2016,9,28,17,30,513.0,41.0,1.0,26.0,131.0,388.9,300.55
2016,9,28,17,45,394.0,30.5,0.95,25.5,84.5,284.03,212.75
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,181.71,64.26
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,69.22,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,195.5,16.5,3.65,15.5,39.5,13.14,0.0
2016,9,29,7,0,391.0,33.0,3.9,16.0,79.0,26.61,16.92
2016,9,29,7,15,484.5,42.5,3.95,16.5,130.5,33.24,23.45
2016,9,29,7,30,578.0,52.0,4.0,17.0,182.0,39.67,29.42
2016,9,29,7,45,637.0,58.0,4.1,18.0,238.0,42.96,32.34
2016,9,29,8,0,696.0,64.0,4.2,19.0,294.0,54.44,42.26
2016,9,29,8,15,733.5,68.5,4.25,19.5,349.0,109.48,58.85
2016,9,29,8,30,771.0,73.0,4.3,20.0,404.0,169.23,100.4
2016,9,29,8,45,799.0,75.5,4.4,20.5,457.0,229.72,150.55
2016,9,29,9,0,827.0,78.0,4.5,21.0,510.0,293.07,205.91
2016,9,29,9,15,845.5,81.0,4.45,21.5,558.0,359.27,263.9
2016,9,29,9,30,864.0,84.0,4.4,22.0,606.0,422.87,318.7
2016,9,29,9,45,879.0,85.5,4.4,23.0,648.5,484.24,369.56
2016,9,29,10,0,894.0,87.0,4.4,24.0,691.0,545.58,418.43
2016,9,29,10,15,904.0,88.5,4.4,24.0,726.5,603.76,464.9
2016,9,29,10,30,914.0,90.0,4.4,24.0,762.0,660.79,509.17
2016,9,29,10,45,921.5,91.0,4.4,24.5,790.0,714.25,548.65
2016,9,29,11,0,929.0,92.0,4.4,25.0,818.0,765.8,584.53
2016,9,29,11,15,934.0,93.0,4.4,25.0,838.0,813.27,617.04
2016,9,29,11,30,939.0,94.0,4.4,25.0,858.0,858.13,647.47
2016,9,29,11,45,939.0,96.0,4.45,25.5,868.5,896.99,672.46
2016,9,29,12,0,939.0,98.0,4.5,26.0,879.0,932.52,695.04
2016,9,29,12,15,939.5,98.0,4.5,26.0,881.5,962.97,715.25
2016,9,29,12,30,940.0,98.0,4.5,26.0,884.0,989.81,733.07
2016,9,29,12,45,939.0,98.0,4.5,26.5,877.5,1011.51,746.05
2016,9,29,13,0,938.0,98.0,4.5,27.0,871.0,1029.32,756.54
2016,9,29,13,15,935.0,97.0,4.45,27.0,856.0,1040.11,763.73
2016,9,29,13,30,932.0,96.0,4.4,27.0,841.0,1046.84,768.44
2016,9,29,13,45,927.5,94.5,4.4,27.0,817.5,1047.43,769.6
2016,9,29,14,0,923.0,93.0,4.4,27.0,794.0,1043.94,768.31
2016,9,29,14,15,915.0,91.5,4.35,26.5,762.5,1032.92,763.45
2016,9,29,14,30,907.0,90.0,4.3,26.0,731.0,1018.0,756.17
