Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,45,893.5,89.5,4.25,26.0,691.5,995.12,742.21
2016,9,29,15,0,880.0,89.0,4.2,26.0,652.0,968.83,726.07
2016,9,29,15,15,864.5,86.5,4.1,26.0,607.0,935.02,704.58
2016,9,29,15,30,849.0,84.0,4.0,26.0,562.0,907.57,687.47
2016,9,29,15,45,828.5,80.0,3.95,26.0,511.5,861.53,657.58
2016,9,29,16,0,808.0,76.0,3.9,26.0,461.0,813.41,625.92
2016,9,29,16,15,777.5,72.0,3.55,25.0,407.0,755.27,587.55
2016,9,29,16,30,747.0,68.0,3.2,24.0,353.0,696.49,547.64
2016,9,29,16,45,701.0,63.0,2.9,23.5,296.5,624.65,495.82
2016,9,29,17,0,655.0,58.0,2.6,23.0,240.0,559.04,446.75
2016,9,29,17,15,583.0,50.5,2.35,22.0,185.0,471.53,377.89
2016,9,29,17,30,511.0,43.0,2.1,21.0,130.0,389.66,309.6
2016,9,29,17,45,383.5,31.5,1.85,20.5,82.5,279.18,213.3
2016,9,29,18,0,256.0,20.0,1.6,20.0,35.0,170.26,34.98
2016,9,29,18,15,128.0,10.0,1.6,19.5,17.5,64.91,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,6,45,200.0,16.5,1.95,14.5,39.0,13.2,0.0
2016,9,30,7,0,400.0,33.0,2.2,15.0,78.0,26.71,17.04
2016,9,30,7,15,495.0,42.0,2.2,15.0,130.5,32.92,23.33
2016,9,30,7,30,590.0,51.0,2.2,15.0,183.0,38.98,29.07
2016,9,30,7,45,647.0,57.5,2.25,15.5,239.5,42.7,32.47
2016,9,30,8,0,704.0,64.0,2.3,16.0,296.0,55.36,43.62
2016,9,30,8,15,741.5,68.5,2.1,16.5,351.5,110.94,60.26
2016,9,30,8,30,779.0,73.0,1.9,17.0,407.0,171.23,102.55
2016,9,30,8,45,804.5,76.5,1.7,18.0,459.5,232.58,153.21
2016,9,30,9,0,830.0,80.0,1.5,19.0,512.0,296.49,208.08
2016,9,30,9,15,848.5,83.0,1.5,19.5,559.5,359.87,263.07
2016,9,30,9,30,867.0,86.0,1.5,20.0,607.0,426.56,319.15
2016,9,30,9,45,880.0,88.5,1.5,20.5,649.0,488.1,369.53
2016,9,30,10,0,893.0,91.0,1.5,21.0,691.0,549.39,417.78
2016,9,30,10,15,902.5,92.5,1.45,21.0,726.5,607.23,462.25
2016,9,30,10,30,912.0,94.0,1.4,21.0,762.0,663.88,504.25
2016,9,30,10,45,918.0,95.5,1.35,21.5,789.5,716.7,541.1
2016,9,30,11,0,924.0,97.0,1.3,22.0,817.0,767.48,574.31
2016,9,30,11,15,928.5,98.0,1.25,22.0,836.0,814.34,604.03
2016,9,30,11,30,933.0,99.0,1.2,22.0,855.0,858.56,631.56
2016,9,30,11,45,937.0,98.5,1.15,22.5,866.0,898.02,654.35
2016,9,30,12,0,941.0,98.0,1.1,23.0,877.0,934.37,674.79
2016,9,30,12,15,941.0,98.0,1.1,23.0,879.0,964.34,693.15
2016,9,30,12,30,941.0,98.0,1.1,23.0,881.0,990.67,709.27
2016,9,30,12,45,940.0,97.0,1.15,23.5,874.0,1011.22,721.4
2016,9,30,13,0,939.0,96.0,1.2,24.0,867.0,1027.85,731.25
2016,9,30,13,15,935.0,95.5,1.2,24.0,851.0,1038.1,737.83
2016,9,30,13,30,931.0,95.0,1.2,24.0,835.0,1044.28,742.14
2016,9,30,13,45,926.0,93.5,1.3,24.5,811.0,1044.26,743.24
2016,9,30,14,0,921.0,92.0,1.4,25.0,787.0,1040.16,741.98
2016,9,30,14,15,912.5,90.5,1.45,25.0,755.0,1028.55,736.8
2016,9,30,14,30,904.0,89.0,1.5,25.0,723.0,1013.07,729.37
2016,9,30,14,45,892.5,87.0,1.55,25.0,684.0,990.3,717.42
2016,9,30,15,0,881.0,85.0,1.6,25.0,645.0,964.04,703.29
2016,9,30,15,15,865.0,82.5,1.6,24.5,600.0,929.63,684.47
2016,9,30,15,30,849.0,80.0,1.6,24.0,555.0,892.38,663.62
2016,9,30,15,45,828.0,76.5,1.6,24.0,504.5,855.6,641.52
2016,9,30,16,0,807.0,73.0,1.6,24.0,454.0,807.68,611.48
2016,9,30,16,15,776.0,69.5,1.5,23.5,400.0,749.81,574.09
2016,9,30,16,30,745.0,66.0,1.4,23.0,346.0,691.36,535.27
2016,9,30,16,45,700.5,60.5,1.3,23.0,290.0,620.18,484.85
2016,9,30,17,0,656.0,55.0,1.2,23.0,234.0,550.47,433.56
2016,9,30,17,15,583.0,48.0,1.1,22.0,179.5,467.44,369.76
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,385.89,302.97
2016,9,30,17,45,381.0,29.5,0.95,20.5,78.5,275.03,206.99
2016,9,30,18,0,252.0,18.0,0.9,20.0,32.0,164.28,0.0
2016,9,30,18,15,126.0,9.0,0.9,20.0,16.0,62.97,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,7.0,0.45,17.0,7.0,6.14,0.0
2016,10,1,7,0,0.0,14.0,0.4,17.0,14.0,12.3,4.74
2016,10,1,7,15,0.0,23.5,0.4,17.5,23.5,20.68,12.46
2016,10,1,7,30,0.0,33.0,0.4,18.0,33.0,29.07,20.06
2016,10,1,7,45,0.0,43.5,0.45,18.5,43.5,38.36,28.31
2016,10,1,8,0,0.0,54.0,0.5,19.0,54.0,47.67,36.4
2016,10,1,8,15,0.0,47.0,0.5,19.5,47.0,41.47,29.28
2016,10,1,8,30,0.0,40.0,0.5,20.0,40.0,35.28,23.96
2016,10,1,8,45,80.5,134.0,0.5,20.5,176.0,129.83,97.91
2016,10,1,9,0,161.0,228.0,0.5,21.0,312.0,233.11,176.36
2016,10,1,9,15,156.5,251.5,0.65,21.5,339.0,264.93,201.15
2016,10,1,9,30,152.0,275.0,0.8,22.0,366.0,296.44,225.63
2016,10,1,9,45,108.5,286.0,0.95,23.0,353.5,298.22,227.02
2016,10,1,10,0,65.0,297.0,1.1,24.0,341.0,294.92,223.98
2016,10,1,10,15,36.0,251.0,1.1,24.0,276.0,244.63,185.93
2016,10,1,10,30,7.0,205.0,1.1,24.0,211.0,186.39,141.2
2016,10,1,10,45,29.5,274.0,1.1,24.5,297.5,268.93,203.84
2016,10,1,11,0,52.0,343.0,1.1,25.0,384.0,352.88,265.11
2016,10,1,11,15,256.0,332.0,1.05,25.0,538.0,520.06,388.55
2016,10,1,11,30,460.0,321.0,1.0,25.0,692.0,698.47,512.78
2016,10,1,11,45,373.0,359.0,1.0,25.5,662.5,675.83,492.92
2016,10,1,12,0,286.0,397.0,1.0,26.0,633.0,655.55,476.35
2016,10,1,12,15,200.0,403.0,0.95,26.0,568.5,585.28,426.89
2016,10,1,12,30,114.0,409.0,0.9,26.0,504.0,507.11,371.34
2016,10,1,12,45,177.5,405.0,0.9,26.0,551.5,585.07,427.48
2016,10,1,13,0,241.0,401.0,0.9,26.0,599.0,650.58,472.96
2016,10,1,13,15,328.0,367.0,0.9,26.0,630.0,724.49,524.19
2016,10,1,13,30,415.0,333.0,0.9,26.0,661.0,797.05,573.47
2016,10,1,13,45,643.5,217.0,0.95,26.5,708.5,914.95,654.51
2016,10,1,14,0,872.0,101.0,1.0,27.0,756.0,1000.69,706.7
2016,10,1,14,15,604.0,204.0,1.1,26.5,648.5,865.35,624.59
2016,10,1,14,30,336.0,307.0,1.2,26.0,541.0,687.85,505.55
2016,10,1,14,45,201.5,292.5,1.3,26.0,431.0,519.94,390.05
2016,10,1,15,0,67.0,278.0,1.4,26.0,321.0,355.54,269.6
2016,10,1,15,15,33.5,150.0,1.45,26.0,171.5,179.47,137.51
2016,10,1,15,30,0.0,22.0,1.5,26.0,22.0,19.41,10.09
2016,10,1,15,45,10.0,96.5,1.55,26.0,101.5,95.13,71.71
2016,10,1,16,0,20.0,171.0,1.6,26.0,181.0,182.67,141.44
2016,10,1,16,15,16.0,151.5,1.55,25.5,158.5,160.3,124.14
2016,10,1,16,30,12.0,132.0,1.5,25.0,136.0,138.18,107.02
2016,10,1,16,45,6.0,111.5,1.45,24.5,113.5,113.66,87.54
2016,10,1,17,0,0.0,91.0,1.4,24.0,91.0,89.55,67.96
2016,10,1,17,15,0.0,69.0,1.25,23.0,69.0,67.74,50.11
2016,10,1,17,30,0.0,47.0,1.1,22.0,47.0,45.29,31.34
2016,10,1,17,45,0.0,29.0,1.0,21.0,29.0,27.18,15.55
2016,10,1,18,0,0.0,11.0,0.9,20.0,11.0,9.68,0.0
2016,10,1,18,15,0.0,5.5,0.95,19.5,5.5,5.0,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.5,19.0,0.6,15.5,33.5,14.98,0.0
2016,10,2,7,0,265.0,38.0,0.6,16.0,67.0,29.65,19.31
2016,10,2,7,15,359.5,52.0,0.55,16.5,116.5,39.92,29.27
2016,10,2,7,30,454.0,66.0,0.5,17.0,166.0,51.57,39.9
2016,10,2,7,45,515.0,76.5,0.5,18.0,219.5,57.87,45.45
2016,10,2,8,0,576.0,87.0,0.5,19.0,273.0,69.2,55.13
2016,10,2,8,15,619.0,94.0,0.6,20.0,327.0,119.47,70.47
2016,10,2,8,30,662.0,101.0,0.7,21.0,381.0,175.32,108.82
2016,10,2,8,45,690.5,107.5,0.8,22.0,432.5,233.04,154.95
2016,10,2,9,0,719.0,114.0,0.9,23.0,484.0,293.92,205.42
2016,10,2,9,15,742.0,118.5,1.0,23.5,531.5,354.1,255.84
2016,10,2,9,30,765.0,123.0,1.1,24.0,579.0,416.13,306.62
2016,10,2,9,45,779.0,127.5,1.2,24.5,620.0,477.5,355.49
2016,10,2,10,0,793.0,132.0,1.3,25.0,661.0,536.57,401.1
2016,10,2,10,15,805.5,135.0,1.35,25.0,696.0,593.31,444.17
2016,10,2,10,30,818.0,138.0,1.4,25.0,731.0,649.5,485.61
2016,10,2,10,45,824.5,141.0,1.45,25.5,758.0,700.8,521.55
2016,10,2,11,0,831.0,144.0,1.5,26.0,785.0,750.43,555.36
2016,10,2,11,15,836.5,145.5,1.55,26.0,804.5,795.92,586.25
2016,10,2,11,30,842.0,147.0,1.6,26.0,824.0,839.16,614.42
2016,10,2,11,45,881.0,127.0,1.65,26.5,843.0,879.43,639.23
2016,10,2,12,0,920.0,107.0,1.7,27.0,862.0,925.24,667.39
2016,10,2,12,15,920.5,107.0,1.7,27.0,864.0,954.99,685.75
2016,10,2,12,30,921.0,107.0,1.7,27.0,866.0,981.21,702.02
2016,10,2,12,45,919.5,106.0,1.75,27.5,859.0,1000.81,713.47
2016,10,2,13,0,918.0,105.0,1.8,28.0,852.0,1016.56,722.66
2016,10,2,13,15,914.0,104.5,1.8,28.0,836.0,1026.48,729.15
2016,10,2,13,30,910.0,104.0,1.8,28.0,820.0,1032.43,733.38
2016,10,2,13,45,903.5,103.0,1.85,28.0,796.0,1031.34,734.13
2016,10,2,14,0,897.0,102.0,1.9,28.0,772.0,1026.29,732.63
2016,10,2,14,15,888.0,100.0,1.9,28.0,740.0,1013.7,725.94
2016,10,2,14,30,879.0,98.0,1.9,28.0,708.0,997.33,717.08
2016,10,2,14,45,859.0,99.0,1.95,28.0,667.0,970.12,702.04
2016,10,2,15,0,839.0,100.0,2.0,28.0,626.0,950.02,691.63
2016,10,2,15,15,821.0,97.0,2.0,27.5,581.0,913.75,671.37
2016,10,2,15,30,803.0,94.0,2.0,27.0,536.0,874.78,649.2
2016,10,2,15,45,779.0,90.0,2.0,27.0,485.5,826.83,619.35
2016,10,2,16,0,755.0,86.0,2.0,27.0,435.0,777.13,587.81
2016,10,2,16,15,720.5,81.0,1.85,26.5,381.5,720.87,550.91
2016,10,2,16,30,686.0,76.0,1.7,26.0,328.0,660.17,509.84
2016,10,2,16,45,635.5,69.5,1.55,26.0,273.0,586.06,456.67
2016,10,2,17,0,585.0,63.0,1.4,26.0,218.0,514.27,402.76
2016,10,2,17,15,505.5,54.0,1.3,25.0,164.5,423.51,332.57
2016,10,2,17,30,426.0,45.0,1.2,24.0,111.0,339.11,263.57
2016,10,2,17,45,294.5,31.0,1.1,23.0,67.5,229.0,167.0
2016,10,2,18,0,163.0,17.0,1.0,22.0,24.0,116.1,0.0
2016,10,2,18,15,81.5,8.5,1.0,21.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.0,19.0,0.5,17.5,32.0,14.98,0.0
2016,10,3,7,0,240.0,38.0,0.5,18.0,64.0,29.63,19.01
2016,10,3,7,15,336.0,52.0,0.6,18.5,112.0,39.89,28.95
2016,10,3,7,30,432.0,66.0,0.7,19.0,160.0,51.64,39.59
2016,10,3,7,45,493.5,76.5,0.8,20.0,212.5,57.91,45.09
2016,10,3,8,0,555.0,87.0,0.9,21.0,265.0,69.65,55.07
2016,10,3,8,15,598.5,94.0,1.15,21.5,318.0,118.58,70.07
2016,10,3,8,30,642.0,101.0,1.4,22.0,371.0,173.19,107.92
2016,10,3,8,45,680.0,104.5,1.65,23.0,423.0,229.08,152.52
2016,10,3,9,0,718.0,108.0,1.9,24.0,475.0,289.28,202.68
2016,10,3,9,15,740.5,112.0,1.95,24.5,521.5,348.68,252.96
2016,10,3,9,30,763.0,116.0,2.0,25.0,568.0,412.26,305.32
2016,10,3,9,45,779.0,119.5,2.05,25.5,609.0,470.92,352.6
2016,10,3,10,0,795.0,123.0,2.1,26.0,650.0,529.97,398.59
2016,10,3,10,15,807.0,125.5,2.15,26.5,684.5,585.91,440.83
2016,10,3,10,30,819.0,128.0,2.2,27.0,719.0,641.22,481.24
2016,10,3,10,45,830.5,128.0,2.3,27.5,747.0,692.88,518.23
2016,10,3,11,0,842.0,128.0,2.4,28.0,775.0,743.23,553.39
2016,10,3,11,15,847.5,129.0,2.45,28.0,794.0,788.41,583.94
2016,10,3,11,30,853.0,130.0,2.5,28.0,813.0,831.28,612.26
2016,10,3,11,45,850.5,133.5,2.55,28.0,822.0,867.45,635.97
2016,10,3,12,0,848.0,137.0,2.6,28.0,831.0,900.43,657.56
2016,10,3,12,15,848.5,137.5,2.65,28.0,833.0,929.69,676.73
2016,10,3,12,30,849.0,138.0,2.7,28.0,835.0,955.63,693.79
2016,10,3,12,45,849.0,136.5,2.75,28.5,828.0,975.5,705.63
2016,10,3,13,0,849.0,135.0,2.8,29.0,821.0,991.76,715.25
2016,10,3,13,15,844.5,134.0,2.8,29.0,805.5,1000.44,721.15
2016,10,3,13,30,840.0,133.0,2.8,29.0,790.0,1005.29,724.83
2016,10,3,13,45,834.0,130.5,2.85,29.0,766.5,1003.14,724.66
2016,10,3,14,0,828.0,128.0,2.9,29.0,743.0,997.18,722.25
2016,10,3,14,15,818.0,126.0,2.9,29.0,711.5,984.05,714.96
2016,10,3,14,30,808.0,124.0,2.9,29.0,680.0,967.32,705.51
2016,10,3,14,45,792.5,121.5,2.95,29.0,641.5,941.18,690.4
2016,10,3,15,0,777.0,119.0,3.0,29.0,603.0,911.91,673.24
2016,10,3,15,15,757.5,115.5,2.95,29.0,558.5,880.57,653.94
2016,10,3,15,30,738.0,112.0,2.9,29.0,514.0,841.3,629.17
2016,10,3,15,45,710.5,107.5,2.9,29.0,464.5,791.58,597.3
2016,10,3,16,0,683.0,103.0,2.9,29.0,415.0,740.59,564.01
2016,10,3,16,15,646.0,96.5,2.65,28.5,362.5,678.45,521.88
2016,10,3,16,30,609.0,90.0,2.4,28.0,310.0,616.55,478.85
2016,10,3,16,45,556.0,81.5,2.2,27.5,257.0,541.14,424.35
2016,10,3,17,0,503.0,73.0,2.0,27.0,204.0,468.26,368.64
2016,10,3,17,15,423.0,61.5,1.8,26.0,153.0,377.8,297.45
2016,10,3,17,30,343.0,50.0,1.6,25.0,102.0,293.89,228.16
2016,10,3,17,45,223.5,33.0,1.45,24.0,61.0,192.59,137.48
2016,10,3,18,0,104.0,16.0,1.3,23.0,20.0,64.81,0.0
2016,10,3,18,15,52.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.5,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.0,16.65,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,56.0,32.53,20.91
2016,10,4,7,15,241.0,58.5,2.85,21.5,101.5,44.69,32.55
2016,10,4,7,30,333.0,76.0,3.0,22.0,147.0,57.04,43.67
2016,10,4,7,45,272.0,99.5,3.15,22.5,169.0,75.2,59.48
2016,10,4,8,0,211.0,123.0,3.3,23.0,191.0,93.44,69.94
2016,10,4,8,15,153.0,149.0,3.45,23.5,202.5,129.06,94.55
2016,10,4,8,30,95.0,175.0,3.6,24.0,214.0,156.34,117.52
2016,10,4,8,45,47.5,142.0,3.8,24.5,161.5,131.0,98.91
2016,10,4,9,0,0.0,109.0,4.0,25.0,109.0,95.85,72.12
2016,10,4,9,15,18.5,173.5,4.05,25.0,184.5,157.19,120.37
2016,10,4,9,30,37.0,238.0,4.1,25.0,260.0,220.76,169.67
2016,10,4,9,45,111.0,275.0,4.15,25.5,347.0,292.58,224.21
2016,10,4,10,0,185.0,312.0,4.2,26.0,434.0,373.08,284.97
2016,10,4,10,15,122.0,316.0,4.15,26.0,398.5,355.51,271.37
2016,10,4,10,30,59.0,320.0,4.1,26.0,363.0,325.85,248.19
2016,10,4,10,45,59.5,333.0,4.1,26.5,377.5,344.13,261.31
2016,10,4,11,0,60.0,346.0,4.1,27.0,392.0,362.53,274.27
2016,10,4,11,15,417.0,253.0,4.05,27.0,584.0,578.21,440.58
2016,10,4,11,30,774.0,160.0,4.0,27.0,776.0,797.52,601.03
2016,10,4,11,45,533.0,275.5,4.0,27.0,702.0,740.82,555.53
2016,10,4,12,0,292.0,391.0,4.0,27.0,628.0,656.44,490.27
2016,10,4,12,15,281.0,394.0,3.95,27.0,623.0,664.11,495.83
2016,10,4,12,30,270.0,397.0,3.9,27.0,618.0,670.02,499.68
2016,10,4,12,45,547.0,264.5,3.85,27.5,706.5,822.02,612.46
2016,10,4,13,0,824.0,132.0,3.8,28.0,795.0,963.85,708.46
2016,10,4,13,15,819.5,131.0,3.7,28.0,779.5,972.07,712.67
2016,10,4,13,30,815.0,130.0,3.6,28.0,764.0,976.58,715.58
2016,10,4,13,45,810.5,127.0,3.5,28.0,741.5,975.12,714.72
2016,10,4,14,0,806.0,124.0,3.4,28.0,719.0,969.95,711.62
2016,10,4,14,15,796.0,122.0,3.3,28.0,688.0,956.8,703.43
2016,10,4,14,30,786.0,120.0,3.2,28.0,657.0,940.17,693.12
2016,10,4,14,45,771.5,117.0,3.1,28.5,619.5,914.63,675.68
2016,10,4,15,0,757.0,114.0,3.0,29.0,582.0,886.05,656.38
2016,10,4,15,15,737.5,110.5,2.9,29.0,538.5,854.64,636.53
2016,10,4,15,30,718.0,107.0,2.8,29.0,495.0,815.84,611.58
2016,10,4,15,45,692.5,102.0,2.75,29.0,447.0,767.84,580.38
2016,10,4,16,0,667.0,97.0,2.7,29.0,399.0,718.56,547.83
2016,10,4,16,15,629.5,91.0,2.4,28.5,348.0,657.29,505.83
2016,10,4,16,30,592.0,85.0,2.1,28.0,297.0,596.41,463.07
2016,10,4,16,45,538.0,77.0,1.85,28.0,244.5,521.76,407.92
2016,10,4,17,0,484.0,69.0,1.6,28.0,192.0,449.87,352.04
2016,10,4,17,15,400.5,58.0,1.45,27.0,142.5,358.96,280.83
2016,10,4,17,30,317.0,47.0,1.3,26.0,93.0,274.17,211.22
2016,10,4,17,45,195.0,30.5,1.2,25.5,55.0,173.77,120.07
2016,10,4,18,0,73.0,14.0,1.1,25.0,17.0,47.89,0.0
2016,10,4,18,15,36.5,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,96.0,19.0,1.95,21.5,29.0,15.0,0.0
2016,10,5,7,0,192.0,38.0,2.2,22.0,58.0,29.62,18.31
2016,10,5,7,15,291.5,53.0,2.35,22.5,104.0,40.62,28.93
2016,10,5,7,30,391.0,68.0,2.5,23.0,150.0,51.28,38.53
2016,10,5,7,45,464.5,77.0,2.7,24.0,203.0,58.52,44.83
2016,10,5,8,0,538.0,86.0,2.9,25.0,256.0,69.95,47.44
2016,10,5,8,15,583.0,93.0,2.9,25.5,308.0,117.92,68.92
2016,10,5,8,30,628.0,100.0,2.9,26.0,360.0,171.75,106.07
2016,10,5,8,45,668.0,102.5,2.9,26.5,411.5,226.3,149.47
2016,10,5,9,0,708.0,105.0,2.9,27.0,463.0,285.38,198.62
2016,10,5,9,15,730.5,109.0,2.85,27.5,509.0,344.06,248.07
2016,10,5,9,30,753.0,113.0,2.8,28.0,555.0,406.82,299.53
2016,10,5,9,45,501.0,207.5,2.75,28.5,510.5,418.29,312.55
2016,10,5,10,0,249.0,302.0,2.7,29.0,466.0,397.98,298.26
2016,10,5,10,15,531.5,212.0,2.65,29.5,585.5,505.53,378.98
2016,10,5,10,30,814.0,122.0,2.6,30.0,705.0,633.25,472.61
2016,10,5,10,45,823.5,123.0,2.55,30.5,731.5,684.05,507.64
2016,10,5,11,0,833.0,124.0,2.5,31.0,758.0,733.39,541.06
2016,10,5,11,15,838.5,125.0,2.45,31.0,776.5,777.97,570.32
2016,10,5,11,30,844.0,126.0,2.4,31.0,795.0,820.26,597.32
2016,10,5,11,45,858.5,119.5,2.4,31.5,807.5,853.22,617.05
2016,10,5,12,0,873.0,113.0,2.4,32.0,820.0,889.95,639.14
2016,10,5,12,15,873.5,113.0,2.4,32.0,821.5,918.15,656.85
2016,10,5,12,30,874.0,113.0,2.4,32.0,823.0,942.98,672.49
2016,10,5,12,45,872.5,112.0,2.4,32.5,816.0,961.39,682.74
2016,10,5,13,0,871.0,111.0,2.4,33.0,809.0,976.15,690.8
2016,10,5,13,15,867.0,110.0,2.4,33.0,793.0,984.74,696.53
2016,10,5,13,30,863.0,109.0,2.4,33.0,777.0,989.54,700.09
2016,10,5,13,45,857.0,107.5,2.45,33.0,753.5,988.0,700.36
2016,10,5,14,0,851.0,106.0,2.5,33.0,730.0,982.69,698.47
2016,10,5,14,15,841.0,104.0,2.55,33.0,698.5,969.14,691.52
2016,10,5,14,30,831.0,102.0,2.6,33.0,667.0,962.48,689.15
2016,10,5,14,45,818.5,99.0,2.65,33.0,629.0,938.17,675.5
2016,10,5,15,0,806.0,96.0,2.7,33.0,591.0,910.64,659.88
2016,10,5,15,15,788.0,93.0,2.7,32.5,547.0,874.92,639.74
2016,10,5,15,30,770.0,90.0,2.7,32.0,503.0,836.66,617.68
2016,10,5,15,45,745.5,86.0,2.75,32.0,454.0,789.16,588.06
2016,10,5,16,0,721.0,82.0,2.8,32.0,405.0,740.11,556.79
2016,10,5,16,15,685.0,77.5,2.6,31.5,353.0,684.39,519.9
2016,10,5,16,30,649.0,73.0,2.4,31.0,301.0,624.7,479.13
2016,10,5,16,45,597.0,66.0,2.2,30.5,248.0,550.63,426.39
2016,10,5,17,0,545.0,59.0,2.0,30.0,195.0,479.21,372.74
2016,10,5,17,15,461.0,50.0,1.85,29.0,144.5,387.99,301.52
2016,10,5,17,30,377.0,41.0,1.7,28.0,94.0,303.85,232.19
2016,10,5,17,45,238.5,27.0,1.55,27.0,55.0,192.79,128.95
2016,10,5,18,0,100.0,13.0,1.4,26.0,16.0,59.82,0.0
2016,10,5,18,15,50.0,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,106.5,18.0,1.7,22.5,28.5,14.23,0.0
2016,10,6,7,0,213.0,36.0,1.9,23.0,57.0,28.11,16.87
2016,10,6,7,15,315.5,49.5,2.05,23.5,104.0,38.03,26.59
2016,10,6,7,30,418.0,63.0,2.2,24.0,151.0,49.34,36.69
2016,10,6,7,45,508.5,67.5,2.4,24.5,205.5,50.76,38.09
2016,10,6,8,0,599.0,72.0,2.6,25.0,260.0,60.19,38.62
2016,10,6,8,15,642.0,78.0,2.6,25.5,313.0,111.16,61.18
2016,10,6,8,30,685.0,84.0,2.6,26.0,366.0,167.57,100.32
2016,10,6,8,45,411.5,153.0,2.65,26.5,328.5,212.5,148.34
2016,10,6,9,0,138.0,222.0,2.7,27.0,291.0,223.71,167.53
2016,10,6,9,15,229.5,234.0,2.7,27.5,362.5,277.5,207.33
2016,10,6,9,30,321.0,246.0,2.7,28.0,434.0,343.07,256.55
2016,10,6,9,45,191.5,266.5,2.7,28.5,381.0,323.07,243.11
2016,10,6,10,0,62.0,287.0,2.7,29.0,328.0,286.11,215.19
2016,10,6,10,15,64.0,301.5,2.7,29.5,345.5,306.52,229.96
2016,10,6,10,30,66.0,316.0,2.7,30.0,363.0,327.22,244.58
2016,10,6,10,45,183.5,334.5,2.7,30.5,472.5,435.9,324.9
2016,10,6,11,0,301.0,353.0,2.7,31.0,582.0,558.25,412.37
2016,10,6,11,15,312.5,360.0,2.75,31.0,602.5,592.65,436.17
2016,10,6,11,30,324.0,367.0,2.8,31.0,623.0,627.11,460.28
2016,10,6,11,45,321.5,373.0,2.85,31.5,629.5,648.68,474.16
2016,10,6,12,0,319.0,379.0,2.9,32.0,636.0,668.98,487.11
2016,10,6,12,15,212.0,387.5,2.9,32.0,559.0,582.63,425.52
2016,10,6,12,30,105.0,396.0,2.9,32.0,482.0,487.49,356.79
2016,10,6,12,45,508.5,244.0,2.95,32.0,650.0,763.78,559.8
2016,10,6,13,0,912.0,92.0,3.0,32.0,818.0,994.61,712.48
2016,10,6,13,15,908.0,91.0,2.95,32.0,802.0,1003.37,716.13
2016,10,6,13,30,904.0,90.0,2.9,32.0,786.0,1008.16,719.33
2016,10,6,13,45,898.5,88.5,2.9,32.5,762.0,1006.94,717.87
2016,10,6,14,0,893.0,87.0,2.9,33.0,738.0,1001.78,714.14
2016,10,6,14,15,883.5,86.0,2.9,32.5,706.5,989.39,708.91
2016,10,6,14,30,874.0,85.0,2.9,32.0,675.0,973.3,701.48
2016,10,6,14,45,849.0,88.0,2.9,32.0,634.0,943.47,683.81
2016,10,6,15,0,824.0,91.0,2.9,32.0,593.0,920.72,670.86
2016,10,6,15,15,805.5,88.0,2.9,31.5,548.5,884.11,649.99
2016,10,6,15,30,787.0,85.0,2.9,31.0,504.0,844.94,627.22
2016,10,6,15,45,760.5,82.0,2.9,31.0,454.5,796.44,596.44
2016,10,6,16,0,734.0,79.0,2.9,31.0,405.0,746.48,564.12
2016,10,6,16,15,698.0,74.5,2.65,30.5,352.5,685.81,523.33
2016,10,6,16,30,662.0,70.0,2.4,30.0,300.0,629.93,484.89
2016,10,6,16,45,605.0,64.0,2.2,30.0,246.5,553.06,428.98
2016,10,6,17,0,548.0,58.0,2.0,30.0,193.0,479.25,372.6
2016,10,6,17,15,462.0,49.0,1.85,29.0,142.0,386.77,300.25
2016,10,6,17,30,376.0,40.0,1.7,28.0,91.0,301.58,229.79
2016,10,6,17,45,230.0,26.0,1.55,27.0,52.5,184.83,118.35
2016,10,6,18,0,84.0,12.0,1.4,26.0,14.0,51.11,0.0
2016,10,6,18,15,42.0,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,28.5,12.66,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,57.0,26.23,15.25
2016,10,7,7,15,361.5,43.5,0.75,23.5,104.0,34.54,23.64
2016,10,7,7,30,466.0,55.0,0.9,24.0,151.0,42.58,30.93
2016,10,7,7,45,550.5,59.0,1.1,24.5,205.5,44.06,32.36
2016,10,7,8,0,635.0,63.0,1.3,25.0,260.0,54.37,33.19
2016,10,7,8,15,675.0,67.5,1.55,25.5,312.5,109.86,58.76
2016,10,7,8,30,715.0,72.0,1.8,26.0,365.0,166.17,97.81
2016,10,7,8,45,357.5,40.0,2.05,26.5,186.5,110.67,70.07
2016,10,7,9,0,0.0,8.0,2.3,27.0,8.0,7.05,0.07
2016,10,7,9,15,5.0,101.0,2.5,27.0,104.0,90.93,67.4
2016,10,7,9,30,10.0,194.0,2.7,27.0,200.0,173.48,131.89
2016,10,7,9,45,420.0,143.5,2.95,27.5,416.5,325.93,247.12
2016,10,7,10,0,830.0,93.0,3.2,28.0,633.0,522.1,394.39
2016,10,7,10,15,840.5,95.0,3.4,28.0,666.5,577.14,437.14
2016,10,7,10,30,851.0,97.0,3.6,28.0,700.0,631.21,478.8
2016,10,7,10,45,430.5,161.5,3.8,28.5,466.5,457.78,349.76
2016,10,7,11,0,10.0,226.0,4.0,29.0,233.0,209.7,156.79
2016,10,7,11,15,55.5,303.0,4.2,29.0,346.5,324.63,244.63
2016,10,7,11,30,101.0,380.0,4.4,29.0,460.0,441.11,330.93
2016,10,7,11,45,455.5,261.0,4.6,29.0,626.0,662.1,499.18
2016,10,7,12,0,810.0,142.0,4.8,29.0,792.0,872.15,650.31
2016,10,7,12,15,810.5,142.5,4.95,28.5,793.5,900.02,670.26
2016,10,7,12,30,811.0,143.0,5.1,28.0,795.0,924.72,689.32
2016,10,7,12,45,798.5,148.0,5.25,28.0,785.5,938.52,699.74
2016,10,7,13,0,786.0,153.0,5.4,28.0,776.0,948.5,707.77
2016,10,7,13,15,781.5,152.0,5.45,27.5,760.5,956.22,715.24
2016,10,7,13,30,777.0,151.0,5.5,27.0,745.0,960.34,720.46
2016,10,7,13,45,490.0,250.5,5.55,27.0,621.0,790.18,599.79
2016,10,7,14,0,203.0,350.0,5.6,27.0,497.0,582.96,443.93
2016,10,7,14,15,104.0,271.0,5.55,26.5,346.5,396.84,305.74
2016,10,7,14,30,5.0,192.0,5.5,26.0,196.0,182.78,139.29
2016,10,7,14,45,352.0,164.5,5.5,26.0,378.0,556.08,437.5
2016,10,7,15,0,699.0,137.0,5.5,26.0,560.0,861.46,663.78
2016,10,7,15,15,459.0,184.0,5.4,25.5,453.0,670.52,524.23
2016,10,7,15,30,219.0,231.0,5.3,25.0,346.0,464.15,365.97
2016,10,7,15,45,165.5,209.0,5.25,25.0,291.0,387.98,307.68
2016,10,7,16,0,112.0,187.0,5.2,25.0,236.0,314.32,249.77
2016,10,7,16,15,102.5,164.0,5.1,24.5,204.5,278.29,222.36
2016,10,7,16,30,93.0,141.0,5.0,24.0,173.0,228.76,183.53
2016,10,7,16,45,82.0,117.0,4.9,23.5,141.5,191.69,153.74
2016,10,7,17,0,71.0,93.0,4.8,23.0,110.0,154.97,123.43
2016,10,7,17,15,50.5,69.5,4.6,22.5,80.0,113.19,88.03
2016,10,7,17,30,30.0,46.0,4.4,22.0,50.0,72.04,52.7
2016,10,7,17,45,15.0,26.5,4.2,21.5,28.5,39.53,20.19
2016,10,7,18,0,0.0,7.0,4.0,21.0,7.0,6.37,0.0
2016,10,7,18,15,0.0,3.5,3.9,20.5,3.5,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.0,3.5,14.5,28.5,14.55,0.0
2016,10,8,7,0,257.0,32.0,3.6,15.0,57.0,26.34,15.73
2016,10,8,7,15,359.5,45.0,3.65,15.5,104.5,36.02,25.72
2016,10,8,7,30,462.0,58.0,3.7,16.0,152.0,45.32,34.39
2016,10,8,7,45,527.5,66.5,3.75,16.5,205.0,50.27,38.96
2016,10,8,8,0,593.0,75.0,3.8,17.0,258.0,63.81,42.4
2016,10,8,8,15,636.5,81.0,3.7,17.5,310.5,114.46,66.04
2016,10,8,8,30,680.0,87.0,3.6,18.0,363.0,170.62,106.48
2016,10,8,8,45,524.5,138.5,3.55,19.0,368.0,226.04,159.7
2016,10,8,9,0,369.0,190.0,3.5,20.0,373.0,262.56,196.64
2016,10,8,9,15,377.5,209.0,3.4,20.5,412.0,308.3,234.77
2016,10,8,9,30,386.0,228.0,3.3,21.0,451.0,354.94,272.83
2016,10,8,9,45,375.5,250.0,3.25,21.5,479.5,396.23,305.94
2016,10,8,10,0,365.0,272.0,3.2,22.0,508.0,436.11,336.88
2016,10,8,10,15,371.0,284.0,3.15,22.5,535.0,475.09,366.35
2016,10,8,10,30,377.0,296.0,3.1,23.0,562.0,514.05,395.07
2016,10,8,10,45,620.0,204.5,3.1,23.5,661.5,626.37,480.61
2016,10,8,11,0,863.0,113.0,3.1,24.0,761.0,740.71,565.65
2016,10,8,11,15,868.5,114.0,3.0,24.5,780.0,785.29,593.79
2016,10,8,11,30,874.0,115.0,2.9,25.0,799.0,827.48,620.28
2016,10,8,11,45,878.5,115.0,2.85,25.5,809.5,865.26,643.66
2016,10,8,12,0,883.0,115.0,2.8,26.0,820.0,900.18,664.89
2016,10,8,12,15,883.5,115.0,2.8,26.0,821.5,928.46,683.26
2016,10,8,12,30,884.0,115.0,2.8,26.0,823.0,953.34,699.45
2016,10,8,12,45,884.0,113.5,2.8,26.5,816.0,972.65,710.68
2016,10,8,13,0,884.0,112.0,2.8,27.0,809.0,988.31,719.62
2016,10,8,13,15,879.5,111.0,2.8,27.0,793.0,996.37,725.22
2016,10,8,13,30,875.0,110.0,2.8,27.0,777.0,1000.59,728.55
2016,10,8,13,45,870.0,107.5,2.85,27.5,753.0,998.78,727.18
2016,10,8,14,0,865.0,105.0,2.9,28.0,729.0,993.14,723.55
2016,10,8,14,15,855.5,103.5,2.9,28.0,697.0,980.43,716.52
2016,10,8,14,30,846.0,102.0,2.9,28.0,665.0,974.58,714.18
2016,10,8,14,45,829.0,100.5,2.9,28.0,626.0,947.42,697.91
2016,10,8,15,0,812.0,99.0,2.9,28.0,587.0,917.13,679.72
2016,10,8,15,15,793.0,96.0,2.9,27.5,542.0,880.27,658.34
2016,10,8,15,30,774.0,93.0,2.9,27.0,497.0,840.89,634.97
2016,10,8,15,45,753.0,87.5,2.9,27.0,448.5,794.49,605.09
2016,10,8,16,0,732.0,82.0,2.9,27.0,400.0,746.3,573.42
2016,10,8,16,15,694.5,77.0,2.7,26.5,347.0,688.72,534.32
2016,10,8,16,30,657.0,72.0,2.5,26.0,294.0,626.93,491.0
2016,10,8,16,45,607.0,64.0,2.3,25.5,241.0,552.89,436.89
2016,10,8,17,0,557.0,56.0,2.1,25.0,188.0,481.34,381.59
2016,10,8,17,15,468.0,47.0,1.95,24.0,137.0,386.86,305.74
2016,10,8,17,30,379.0,38.0,1.8,23.0,86.0,300.0,231.64
2016,10,8,17,45,189.5,19.0,1.65,22.0,43.0,150.76,84.51
2016,10,8,18,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,1.55,20.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.5,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,193.5,13.5,2.0,13.0,31.5,12.28,0.0
2016,10,9,7,0,387.0,27.0,2.2,14.0,63.0,21.98,12.09
2016,10,9,7,15,493.5,36.0,2.25,14.5,114.0,28.45,19.23
2016,10,9,7,30,600.0,45.0,2.3,15.0,165.0,37.95,28.03
2016,10,9,7,45,660.5,51.0,2.4,15.5,221.0,41.84,31.66
2016,10,9,8,0,721.0,57.0,2.5,16.0,277.0,56.29,34.54
2016,10,9,8,15,760.0,61.0,2.6,17.0,332.5,112.67,59.79
2016,10,9,8,30,799.0,65.0,2.7,18.0,388.0,173.85,103.83
2016,10,9,8,45,639.5,114.5,2.85,19.0,394.5,233.0,160.72
2016,10,9,9,0,480.0,164.0,3.0,20.0,401.0,272.62,201.17
2016,10,9,9,15,487.5,180.0,2.9,20.5,441.0,322.88,243.7
2016,10,9,9,30,495.0,196.0,2.8,21.0,481.0,373.7,285.64
2016,10,9,9,45,705.5,138.5,2.75,21.5,576.0,455.88,349.67
2016,10,9,10,0,916.0,81.0,2.7,22.0,671.0,555.86,427.02
2016,10,9,10,15,926.0,82.5,2.7,22.5,706.0,614.55,472.17
2016,10,9,10,30,936.0,84.0,2.7,23.0,741.0,671.99,515.05
2016,10,9,10,45,943.0,85.0,2.7,23.5,768.5,725.42,553.65
2016,10,9,11,0,950.0,86.0,2.7,24.0,796.0,776.78,588.25
2016,10,9,11,15,954.5,87.0,2.7,24.0,815.0,823.93,619.73
2016,10,9,11,30,959.0,88.0,2.7,24.0,834.0,868.33,649.06
2016,10,9,11,45,957.5,90.5,2.75,24.5,843.5,906.33,672.94
2016,10,9,12,0,956.0,93.0,2.8,25.0,853.0,940.82,694.37
2016,10,9,12,15,956.5,93.0,2.85,25.0,854.0,970.83,714.16
2016,10,9,12,30,957.0,93.0,2.9,25.0,855.0,997.17,731.63
2016,10,9,12,45,955.0,93.0,2.95,25.0,847.5,1017.34,745.19
2016,10,9,13,0,953.0,93.0,3.0,25.0,840.0,1033.54,756.35
2016,10,9,13,15,949.0,92.0,3.05,25.0,823.5,1042.62,763.08
2016,10,9,13,30,945.0,91.0,3.1,25.0,807.0,1047.58,767.38
2016,10,9,13,45,937.5,90.5,3.15,25.0,782.0,1045.53,767.34
2016,10,9,14,0,930.0,90.0,3.2,25.0,757.0,1039.42,764.89
2016,10,9,14,15,921.0,88.5,3.2,24.5,724.0,1026.67,759.33
2016,10,9,14,30,912.0,87.0,3.2,24.0,691.0,1010.06,751.4
2016,10,9,14,45,897.5,86.0,3.2,24.0,651.0,985.02,736.49
2016,10,9,15,0,883.0,85.0,3.2,24.0,611.0,956.66,719.42
2016,10,9,15,15,823.0,88.0,3.05,23.5,548.5,897.28,681.4
2016,10,9,15,30,763.0,91.0,2.9,23.0,486.0,827.38,635.6
2016,10,9,15,45,778.5,82.5,2.75,23.0,451.0,809.68,624.74
