Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,16,0,794.0,74.0,2.6,23.0,416.0,787.83,610.41
2016,10,9,16,15,758.0,69.5,2.3,22.5,361.5,725.13,566.69
2016,10,9,16,30,722.0,65.0,2.0,22.0,307.0,662.29,521.89
2016,10,9,16,45,664.0,59.5,1.75,21.5,250.5,587.55,466.82
2016,10,9,17,0,606.0,54.0,1.5,21.0,194.0,511.41,407.79
2016,10,9,17,15,513.5,45.0,1.5,20.0,141.0,412.56,328.68
2016,10,9,17,30,421.0,36.0,1.5,19.0,88.0,321.73,250.41
2016,10,9,17,45,210.5,18.0,1.5,18.5,44.0,158.76,79.41
2016,10,9,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.5,17.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,14.5,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,10,10,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,10,10,6,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,10,10,6,45,162.0,14.5,0.85,12.5,29.0,13.19,0.0
2016,10,10,7,0,324.0,29.0,0.8,13.0,58.0,23.83,13.46
2016,10,10,7,15,432.0,40.0,0.8,13.5,108.0,31.91,22.35
2016,10,10,7,30,540.0,51.0,0.8,14.0,158.0,39.72,29.75
2016,10,10,7,45,605.0,58.5,0.8,15.0,213.5,44.21,33.86
2016,10,10,8,0,670.0,66.0,0.8,16.0,269.0,59.25,37.28
2016,10,10,8,15,712.5,71.5,0.75,17.0,324.5,114.36,62.81
2016,10,10,8,30,755.0,77.0,0.7,18.0,380.0,178.3,108.76
2016,10,10,8,45,784.5,81.5,0.65,19.0,432.5,239.67,158.91
2016,10,10,9,0,814.0,86.0,0.6,20.0,485.0,304.1,213.08
2016,10,10,9,15,835.0,89.0,0.7,21.0,533.5,367.05,266.2
2016,10,10,9,30,856.0,92.0,0.8,22.0,582.0,431.35,318.89
2016,10,10,9,45,871.0,95.0,0.9,23.0,624.0,493.94,368.49
2016,10,10,10,0,886.0,98.0,1.0,24.0,666.0,556.48,416.1
2016,10,10,10,15,897.0,100.0,1.0,24.0,701.0,614.76,459.87
2016,10,10,10,30,908.0,102.0,1.0,24.0,736.0,671.97,501.44
2016,10,10,10,45,915.5,103.5,1.0,24.5,763.5,725.02,537.83
2016,10,10,11,0,923.0,105.0,1.0,25.0,791.0,776.13,571.11
2016,10,10,11,15,928.0,106.0,1.0,25.0,810.0,822.67,600.49
2016,10,10,11,30,933.0,107.0,1.0,25.0,829.0,866.59,627.86
2016,10,10,11,45,939.5,105.5,1.05,25.5,840.5,906.4,651.9
2016,10,10,12,0,946.0,104.0,1.1,26.0,852.0,943.22,673.91
2016,10,10,12,15,946.0,104.0,1.1,26.0,853.0,972.57,691.67
2016,10,10,12,30,946.0,104.0,1.1,26.0,854.0,998.26,707.24
2016,10,10,12,45,944.0,103.5,1.15,26.5,846.0,1017.73,718.59
2016,10,10,13,0,942.0,103.0,1.2,27.0,838.0,1033.27,727.69
2016,10,10,13,15,937.5,102.5,1.2,27.0,821.0,1042.36,733.55
2016,10,10,13,30,933.0,102.0,1.2,27.0,804.0,1047.39,737.19
2016,10,10,13,45,926.0,100.5,1.3,27.5,778.5,1044.74,736.74
2016,10,10,14,0,919.0,99.0,1.4,28.0,753.0,1038.05,733.98
2016,10,10,14,15,909.0,97.0,1.4,28.0,720.0,1023.85,726.53
2016,10,10,14,30,899.0,95.0,1.4,28.0,687.0,1005.84,716.94
2016,10,10,14,45,887.0,92.0,1.45,28.0,647.0,981.04,703.97
2016,10,10,15,0,875.0,89.0,1.5,28.0,607.0,952.82,688.83
2016,10,10,15,15,856.5,86.0,1.55,27.5,560.5,924.83,675.07
2016,10,10,15,30,838.0,83.0,1.6,27.0,514.0,884.33,652.84
2016,10,10,15,45,812.5,79.5,1.7,27.0,462.5,834.62,623.28
2016,10,10,16,0,787.0,76.0,1.8,27.0,411.0,783.22,591.71
2016,10,10,16,15,750.0,71.0,1.6,26.0,356.0,719.34,550.01
2016,10,10,16,30,713.0,66.0,1.4,25.0,301.0,655.4,506.81
2016,10,10,16,45,656.5,59.5,1.25,24.5,245.5,581.18,453.62
2016,10,10,17,0,600.0,53.0,1.1,24.0,190.0,505.17,396.03
2016,10,10,17,15,507.0,44.0,1.1,23.0,137.0,406.49,318.37
2016,10,10,17,30,414.0,35.0,1.1,22.0,84.0,315.95,241.06
2016,10,10,17,45,207.0,17.5,1.15,21.0,42.0,154.56,61.68
2016,10,10,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,11,6,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,10,11,6,45,157.0,14.0,0.95,14.5,28.0,12.73,0.0
2016,10,11,7,0,314.0,28.0,0.9,15.0,56.0,22.98,12.38
2016,10,11,7,15,424.0,39.0,1.0,16.0,105.5,31.1,21.34
2016,10,11,7,30,534.0,50.0,1.1,17.0,155.0,38.95,28.65
2016,10,11,7,45,598.0,57.5,1.25,18.0,209.5,43.46,32.75
2016,10,11,8,0,662.0,65.0,1.4,19.0,264.0,58.88,36.27
2016,10,11,8,15,704.0,70.5,1.4,20.0,318.5,113.4,61.58
2016,10,11,8,30,746.0,76.0,1.4,21.0,373.0,176.61,106.89
2016,10,11,8,45,775.5,80.0,1.45,22.0,424.5,236.92,156.22
2016,10,11,9,0,805.0,84.0,1.5,23.0,476.0,300.28,209.83
2016,10,11,9,15,826.0,87.0,1.55,23.5,523.5,362.59,263.02
2016,10,11,9,30,847.0,90.0,1.6,24.0,571.0,426.26,315.96
2016,10,11,9,45,862.5,92.0,1.7,25.0,612.5,487.51,364.94
2016,10,11,10,0,878.0,94.0,1.8,26.0,654.0,548.83,412.08
2016,10,11,10,15,889.0,96.0,1.8,26.5,689.0,606.54,455.25
2016,10,11,10,30,900.0,98.0,1.8,27.0,724.0,663.21,496.12
2016,10,11,10,45,908.0,99.0,1.8,27.5,751.0,715.57,532.66
2016,10,11,11,0,916.0,100.0,1.8,28.0,778.0,766.06,566.05
2016,10,11,11,15,920.5,101.0,1.85,28.0,796.5,811.77,595.95
2016,10,11,11,30,925.0,102.0,1.9,28.0,815.0,854.83,623.91
2016,10,11,11,45,930.0,101.0,2.0,28.5,825.5,893.43,648.01
2016,10,11,12,0,935.0,100.0,2.1,29.0,836.0,928.98,670.05
2016,10,11,12,15,935.5,100.0,2.1,29.0,837.0,958.32,688.39
2016,10,11,12,30,936.0,100.0,2.1,29.0,838.0,984.06,704.51
2016,10,11,12,45,934.5,99.5,2.15,29.5,830.5,1003.66,715.96
2016,10,11,13,0,933.0,99.0,2.2,30.0,823.0,1019.37,725.11
2016,10,11,13,15,929.0,98.0,2.25,30.0,806.0,1028.14,731.53
2016,10,11,13,30,925.0,97.0,2.3,30.0,789.0,1032.88,735.68
2016,10,11,13,45,919.0,95.5,2.35,30.0,764.5,1031.04,735.9
2016,10,11,14,0,913.0,94.0,2.4,30.0,740.0,1025.2,733.83
2016,10,11,14,15,903.5,92.0,2.4,30.0,707.0,1011.39,726.37
2016,10,11,14,30,894.0,90.0,2.4,30.0,674.0,993.79,716.7
2016,10,11,14,45,877.0,89.5,2.4,30.0,633.5,967.17,701.34
2016,10,11,15,0,860.0,89.0,2.4,30.0,593.0,947.16,690.36
2016,10,11,15,15,841.5,86.0,2.35,29.5,547.5,909.68,668.78
2016,10,11,15,30,823.0,83.0,2.3,29.0,502.0,869.54,645.29
2016,10,11,15,45,797.5,79.0,2.3,29.0,451.0,819.64,613.94
2016,10,11,16,0,772.0,75.0,2.3,29.0,400.0,768.12,580.86
2016,10,11,16,15,734.5,70.5,2.0,28.0,346.5,705.04,538.97
2016,10,11,16,30,697.0,66.0,1.7,27.0,293.0,641.96,495.66
2016,10,11,16,45,642.0,59.0,1.45,26.5,238.0,569.09,442.7
2016,10,11,17,0,587.0,52.0,1.2,26.0,183.0,494.21,385.25
2016,10,11,17,15,492.0,43.0,1.2,25.0,131.0,395.1,307.29
2016,10,11,17,30,397.0,34.0,1.2,24.0,79.0,304.43,229.49
2016,10,11,17,45,198.5,17.0,1.25,23.0,39.5,147.78,39.4
2016,10,11,18,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,1.35,20.5,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,1.4,19.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.55,17.5,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,1.55,16.5,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,0.0,1.45,16.5,0.0,0.0,0.0
2016,10,12,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,12,6,45,118.0,15.5,1.8,18.0,25.5,14.1,0.0
2016,10,12,7,0,236.0,31.0,2.0,19.0,51.0,24.37,12.83
2016,10,12,7,15,347.0,44.0,2.2,19.5,98.5,35.59,24.75
2016,10,12,7,30,458.0,57.0,2.4,20.0,146.0,44.97,33.42
2016,10,12,7,45,535.5,64.5,2.6,21.0,200.0,49.14,37.21
2016,10,12,8,0,613.0,72.0,2.8,22.0,254.0,64.08,40.4
2016,10,12,8,15,657.0,78.0,2.9,22.5,307.5,116.04,64.93
2016,10,12,8,30,701.0,84.0,3.0,23.0,361.0,173.54,105.89
2016,10,12,8,45,739.5,86.0,3.2,24.0,413.0,234.98,155.77
2016,10,12,9,0,778.0,88.0,3.4,25.0,465.0,296.79,208.0
2016,10,12,9,15,799.0,91.0,3.45,25.5,511.5,357.43,260.17
2016,10,12,9,30,820.0,94.0,3.5,26.0,558.0,419.46,312.34
2016,10,12,9,45,838.5,95.5,3.55,26.5,599.5,480.04,361.95
2016,10,12,10,0,857.0,97.0,3.6,27.0,641.0,541.06,410.26
2016,10,12,10,15,868.0,99.0,3.6,27.5,675.0,597.44,453.52
2016,10,12,10,30,879.0,101.0,3.6,28.0,709.0,652.99,494.74
2016,10,12,10,45,886.5,102.0,3.6,29.0,735.5,703.95,530.4
2016,10,12,11,0,894.0,103.0,3.6,30.0,762.0,753.04,563.02
2016,10,12,11,15,899.0,104.0,3.55,30.0,780.0,798.14,592.89
2016,10,12,11,30,904.0,105.0,3.5,30.0,798.0,840.71,620.77
2016,10,12,11,45,907.0,105.0,3.5,30.5,808.0,877.85,643.76
2016,10,12,12,0,910.0,105.0,3.5,31.0,818.0,911.93,664.54
2016,10,12,12,15,910.0,105.0,3.45,31.0,818.5,940.08,682.39
2016,10,12,12,30,910.0,105.0,3.4,31.0,819.0,964.72,697.97
2016,10,12,12,45,908.5,104.5,3.4,31.5,811.5,983.76,708.9
2016,10,12,13,0,907.0,104.0,3.4,32.0,804.0,999.03,717.5
2016,10,12,13,15,902.5,103.0,3.3,32.0,787.5,1006.99,722.27
2016,10,12,13,30,898.0,102.0,3.2,32.0,771.0,1011.02,724.71
2016,10,12,13,45,891.0,100.5,3.15,32.0,746.0,1008.09,723.27
2016,10,12,14,0,884.0,99.0,3.1,32.0,721.0,1001.28,719.58
2016,10,12,14,15,873.5,97.5,3.05,32.0,688.5,987.23,711.44
2016,10,12,14,30,863.0,96.0,3.0,32.0,656.0,969.57,701.15
2016,10,12,14,45,847.5,94.0,2.95,32.0,616.5,953.07,691.76
2016,10,12,15,0,832.0,92.0,2.9,32.0,577.0,923.17,673.69
2016,10,12,15,15,812.5,89.0,2.8,31.5,531.5,885.35,651.39
2016,10,12,15,30,793.0,86.0,2.7,31.0,486.0,845.01,627.19
2016,10,12,15,45,764.5,82.5,2.6,31.0,436.0,793.96,594.09
2016,10,12,16,0,736.0,79.0,2.5,31.0,386.0,741.55,559.52
2016,10,12,16,15,697.0,74.0,2.15,30.0,333.0,682.86,520.41
2016,10,12,16,30,658.0,69.0,1.8,29.0,280.0,620.05,476.96
2016,10,12,16,45,597.0,62.0,1.5,28.5,226.0,539.65,418.24
2016,10,12,17,0,536.0,55.0,1.2,28.0,172.0,462.69,358.63
2016,10,12,17,15,439.0,45.0,1.15,27.0,122.0,363.56,280.57
2016,10,12,17,30,342.0,35.0,1.1,26.0,72.0,273.01,202.77
2016,10,12,17,45,171.0,17.5,1.1,25.5,36.0,132.39,11.3
2016,10,12,18,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,0.5,20.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,0.55,20.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,10,13,6,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,13,6,45,12.0,14.0,1.65,18.5,15.0,12.73,0.0
2016,10,13,7,0,24.0,28.0,1.9,19.0,30.0,23.84,12.05
2016,10,13,7,15,60.0,50.5,1.95,19.0,61.0,40.68,29.09
2016,10,13,7,30,96.0,73.0,2.0,19.0,92.0,57.62,44.49
2016,10,13,7,45,119.5,96.0,2.05,19.5,127.0,74.38,59.37
2016,10,13,8,0,143.0,119.0,2.1,20.0,162.0,94.15,71.23
2016,10,13,8,15,161.0,140.5,2.0,20.5,197.5,125.18,91.99
2016,10,13,8,30,179.0,162.0,1.9,21.0,233.0,158.81,117.2
2016,10,13,8,45,179.5,187.5,1.85,21.5,266.5,194.23,145.68
2016,10,13,9,0,180.0,213.0,1.8,22.0,300.0,230.13,174.63
2016,10,13,9,15,184.5,234.5,1.55,22.5,331.0,264.6,201.78
2016,10,13,9,30,189.0,256.0,1.3,23.0,362.0,299.76,228.75
2016,10,13,9,45,197.5,274.0,1.1,24.0,392.0,334.42,254.09
2016,10,13,10,0,206.0,292.0,0.9,25.0,422.0,370.0,279.16
2016,10,13,10,15,208.0,307.5,0.8,25.5,445.0,400.48,300.56
2016,10,13,10,30,210.0,323.0,0.7,26.0,468.0,430.97,321.35
2016,10,13,10,45,207.5,339.0,0.65,26.5,486.5,458.89,339.95
2016,10,13,11,0,205.0,355.0,0.6,27.0,505.0,486.36,357.79
2016,10,13,11,15,285.0,347.5,0.75,27.5,562.0,562.59,412.01
2016,10,13,11,30,365.0,340.0,0.9,28.0,619.0,636.16,463.23
2016,10,13,11,45,597.0,237.0,1.1,28.5,699.0,761.48,552.36
2016,10,13,12,0,829.0,134.0,1.3,29.0,779.0,878.84,630.58
2016,10,13,12,15,829.0,134.0,1.5,29.0,780.0,905.72,648.82
2016,10,13,12,30,829.0,134.0,1.7,29.0,781.0,929.32,666.03
2016,10,13,12,45,834.5,129.0,1.9,29.5,774.5,949.25,679.63
2016,10,13,13,0,840.0,124.0,2.1,30.0,768.0,965.73,691.06
2016,10,13,13,15,679.5,195.5,2.15,30.0,709.5,907.59,654.65
2016,10,13,13,30,519.0,267.0,2.2,30.0,651.0,829.6,602.33
2016,10,13,13,45,672.5,189.5,2.3,30.0,670.0,909.07,659.7
2016,10,13,14,0,826.0,112.0,2.4,30.0,689.0,968.67,699.4
2016,10,13,14,15,814.5,110.0,2.4,29.5,657.0,953.4,691.57
2016,10,13,14,30,803.0,108.0,2.4,29.0,625.0,934.66,682.26
2016,10,13,14,45,754.0,118.5,2.4,29.0,580.5,891.1,655.3
2016,10,13,15,0,705.0,129.0,2.4,29.0,536.0,852.42,631.55
2016,10,13,15,15,681.5,124.0,2.35,28.5,492.5,811.28,606.67
2016,10,13,15,30,658.0,119.0,2.3,28.0,449.0,768.22,580.1
2016,10,13,15,45,629.0,112.5,2.25,28.0,401.0,716.99,546.19
2016,10,13,16,0,600.0,106.0,2.2,28.0,353.0,664.86,511.01
2016,10,13,16,15,555.5,98.0,2.0,27.5,302.5,597.99,464.43
2016,10,13,16,30,511.0,90.0,1.8,27.0,252.0,532.14,416.86
2016,10,13,16,45,447.0,79.5,1.65,27.0,201.5,447.15,351.95
2016,10,13,17,0,383.0,69.0,1.5,27.0,151.0,372.49,292.4
2016,10,13,17,15,289.5,54.0,1.45,26.0,105.5,278.67,216.77
2016,10,13,17,30,196.0,39.0,1.4,25.0,60.0,194.65,143.7
2016,10,13,17,45,98.0,19.5,1.35,24.5,30.0,93.98,0.0
2016,10,13,18,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,2.7,21.5,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,2.65,21.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,1.95,20.5,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,10,14,6,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,10,14,6,45,70.0,15.0,0.9,19.5,20.5,13.64,0.0
2016,10,14,7,0,140.0,30.0,1.0,20.0,41.0,23.5,11.31
2016,10,14,7,15,244.0,46.0,1.1,20.5,84.5,35.48,24.46
2016,10,14,7,30,348.0,62.0,1.2,21.0,128.0,47.09,35.06
2016,10,14,7,45,200.5,87.0,1.35,21.5,128.0,66.29,51.92
2016,10,14,8,0,53.0,112.0,1.5,22.0,128.0,90.44,68.68
2016,10,14,8,15,26.5,62.0,1.6,22.5,70.0,56.73,40.46
2016,10,14,8,30,0.0,12.0,1.7,23.0,12.0,10.55,3.13
2016,10,14,8,45,0.0,65.5,1.8,23.5,65.5,57.89,42.1
2016,10,14,9,0,0.0,119.0,1.9,24.0,119.0,104.3,79.38
2016,10,14,9,15,8.5,161.0,1.9,24.5,166.0,143.52,109.93
2016,10,14,9,30,17.0,203.0,1.9,25.0,213.0,184.28,141.22
2016,10,14,9,45,15.0,210.0,1.95,25.5,219.5,191.6,146.29
2016,10,14,10,0,13.0,217.0,2.0,26.0,226.0,198.57,151.11
2016,10,14,10,15,37.5,261.0,2.0,26.5,287.0,257.03,195.34
2016,10,14,10,30,62.0,305.0,2.0,27.0,348.0,316.97,239.74
2016,10,14,10,45,278.0,287.5,2.0,27.5,489.0,465.13,351.12
2016,10,14,11,0,494.0,270.0,2.0,28.0,630.0,629.28,469.17
2016,10,14,11,15,440.0,301.0,1.95,28.0,627.5,644.3,477.24
2016,10,14,11,30,386.0,332.0,1.9,28.0,625.0,645.3,476.55
2016,10,14,11,45,618.5,225.0,1.9,28.5,701.0,767.9,564.55
2016,10,14,12,0,851.0,118.0,1.9,29.0,777.0,873.0,633.56
2016,10,14,12,15,851.5,118.0,1.9,29.0,778.0,899.94,649.87
2016,10,14,12,30,852.0,118.0,1.9,29.0,779.0,923.61,664.88
2016,10,14,12,45,852.0,116.5,1.9,29.0,772.0,941.83,676.49
2016,10,14,13,0,852.0,115.0,1.9,29.0,765.0,956.54,686.02
2016,10,14,13,15,847.5,114.0,1.9,29.0,749.5,963.84,691.01
2016,10,14,13,30,843.0,113.0,1.9,29.0,734.0,977.88,700.51
2016,10,14,13,45,837.0,111.0,1.9,29.5,710.0,975.34,698.2
2016,10,14,14,0,831.0,109.0,1.9,30.0,686.0,969.06,693.88
2016,10,14,14,15,820.0,107.0,1.9,30.0,654.5,954.21,685.69
2016,10,14,14,30,809.0,105.0,1.9,30.0,623.0,935.85,675.46
2016,10,14,14,45,793.5,102.5,1.9,30.0,584.5,909.23,660.0
2016,10,14,15,0,778.0,100.0,1.9,30.0,546.0,879.6,642.61
2016,10,14,15,15,757.5,96.5,1.9,29.5,502.0,841.36,620.67
2016,10,14,15,30,737.0,93.0,1.9,29.0,458.0,800.81,596.88
2016,10,14,15,45,706.5,89.0,1.95,29.0,409.5,754.14,567.63
2016,10,14,16,0,676.0,85.0,2.0,29.0,361.0,701.71,533.63
2016,10,14,16,15,634.0,79.5,1.85,28.5,310.0,637.61,490.06
2016,10,14,16,30,592.0,74.0,1.7,28.0,259.0,574.31,445.63
2016,10,14,16,45,528.0,66.0,1.55,27.5,207.0,493.35,385.88
2016,10,14,17,0,464.0,58.0,1.4,27.0,155.0,416.13,325.35
2016,10,14,17,15,362.5,46.5,1.3,26.0,108.0,316.01,244.99
2016,10,14,17,30,261.0,35.0,1.2,25.0,61.0,225.95,165.33
2016,10,14,17,45,130.5,17.5,1.1,24.5,30.5,106.57,0.0
2016,10,14,18,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.95,21.5,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.45,20.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,15,6,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,15,6,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,15,6,45,79.0,14.5,2.95,20.5,20.5,13.19,0.0
2016,10,15,7,0,158.0,29.0,3.1,21.0,41.0,22.76,10.17
2016,10,15,7,15,269.5,44.0,3.25,21.5,85.0,34.03,23.03
2016,10,15,7,30,381.0,59.0,3.4,22.0,129.0,44.97,33.04
2016,10,15,7,45,457.5,68.0,3.6,22.5,180.0,52.26,39.62
2016,10,15,8,0,534.0,77.0,3.8,23.0,231.0,68.04,43.82
2016,10,15,8,15,267.0,85.5,3.95,23.5,162.5,89.15,57.61
2016,10,15,8,30,0.0,94.0,4.1,24.0,94.0,82.11,61.91
2016,10,15,8,45,0.0,108.0,4.35,25.0,108.0,94.43,71.45
2016,10,15,9,0,0.0,122.0,4.6,26.0,122.0,106.84,80.88
2016,10,15,9,15,6.0,158.0,4.6,26.5,161.5,140.14,106.78
2016,10,15,9,30,12.0,194.0,4.6,27.0,201.0,174.63,133.29
2016,10,15,9,45,14.0,207.5,4.65,27.5,216.5,189.02,143.92
2016,10,15,10,0,16.0,221.0,4.7,28.0,232.0,203.71,154.72
2016,10,15,10,15,205.5,252.5,4.65,28.0,393.0,350.1,268.02
2016,10,15,10,30,395.0,284.0,4.6,28.0,554.0,516.63,393.45
2016,10,15,10,45,614.0,201.5,4.6,28.5,638.5,620.96,472.0
2016,10,15,11,0,833.0,119.0,4.6,29.0,723.0,728.54,552.0
2016,10,15,11,15,458.5,238.0,4.6,29.5,572.0,598.23,451.97
2016,10,15,11,30,84.0,357.0,4.6,30.0,421.0,407.69,304.95
2016,10,15,11,45,66.0,348.0,4.6,30.5,398.5,389.67,291.22
2016,10,15,12,0,48.0,339.0,4.6,31.0,376.0,369.88,275.67
2016,10,15,12,15,153.0,356.5,4.55,31.0,474.5,500.55,373.56
2016,10,15,12,30,258.0,374.0,4.5,31.0,573.0,638.87,473.66
2016,10,15,12,45,218.0,374.5,4.5,31.5,541.5,596.68,441.91
2016,10,15,13,0,178.0,375.0,4.5,32.0,510.0,566.95,419.42
2016,10,15,13,15,236.5,358.0,4.5,32.0,533.5,611.68,453.39
2016,10,15,13,30,295.0,341.0,4.5,32.0,557.0,674.08,498.88
2016,10,15,13,45,574.5,220.5,4.5,32.0,623.0,837.83,620.36
2016,10,15,14,0,854.0,100.0,4.5,32.0,689.0,969.65,709.65
2016,10,15,14,15,843.5,98.0,4.45,32.0,657.5,955.04,700.04
2016,10,15,14,30,833.0,96.0,4.4,32.0,626.0,947.12,696.0
2016,10,15,14,45,813.0,95.5,4.4,32.0,586.0,918.29,678.31
2016,10,15,15,0,793.0,95.0,4.4,32.0,546.0,886.54,658.72
2016,10,15,15,15,772.0,91.5,4.3,31.5,501.5,847.52,634.92
2016,10,15,15,30,751.0,88.0,4.2,31.0,457.0,806.21,609.25
2016,10,15,15,45,719.5,84.5,4.15,31.0,408.0,753.78,574.3
2016,10,15,16,0,688.0,81.0,4.1,31.0,359.0,705.52,541.7
2016,10,15,16,15,645.5,75.5,3.75,30.5,307.5,640.69,496.32
2016,10,15,16,30,603.0,70.0,3.4,30.0,256.0,576.72,450.21
2016,10,15,16,45,538.5,62.5,3.1,29.5,204.5,495.78,389.49
2016,10,15,17,0,474.0,55.0,2.8,29.0,153.0,418.67,327.96
2016,10,15,17,15,369.5,44.0,2.55,28.0,106.0,317.13,245.44
2016,10,15,17,30,265.0,33.0,2.3,27.0,59.0,225.2,162.2
2016,10,15,17,45,132.5,16.5,2.05,26.5,29.5,83.53,0.0
2016,10,15,18,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,1.85,25.5,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,3.9,23.5,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,3.85,22.5,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.3,22.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.2,22.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,4.1,22.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.05,22.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,0.0,3.75,22.0,0.0,0.0,0.0
2016,10,16,6,30,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,16,6,45,68.5,15.0,3.9,22.5,20.0,13.64,0.0
2016,10,16,7,0,137.0,30.0,4.0,23.0,40.0,23.57,9.97
2016,10,16,7,15,248.0,46.0,4.2,23.5,84.0,35.59,24.05
2016,10,16,7,30,359.0,62.0,4.4,24.0,128.0,47.24,34.64
2016,10,16,7,45,448.5,70.5,4.65,24.5,180.5,54.6,41.26
2016,10,16,8,0,538.0,79.0,4.9,25.0,233.0,70.27,45.06
2016,10,16,8,15,587.5,86.0,5.0,25.5,285.0,118.58,68.75
2016,10,16,8,30,637.0,93.0,5.1,26.0,337.0,173.24,107.49
2016,10,16,8,45,687.5,93.5,5.25,26.5,389.5,228.55,151.96
2016,10,16,9,0,738.0,94.0,5.4,27.0,442.0,289.54,203.25
2016,10,16,9,15,761.5,97.5,5.35,27.5,488.0,351.71,256.38
2016,10,16,9,30,785.0,101.0,5.3,28.0,534.0,412.8,307.71
2016,10,16,9,45,814.0,99.0,5.3,28.5,577.0,472.69,356.87
2016,10,16,10,0,843.0,97.0,5.3,29.0,620.0,534.14,405.8
2016,10,16,10,15,854.5,99.0,5.2,29.5,653.5,590.74,449.39
2016,10,16,10,30,866.0,101.0,5.1,30.0,687.0,644.43,489.46
2016,10,16,10,45,879.5,99.5,5.1,30.5,714.5,696.03,527.18
2016,10,16,11,0,893.0,98.0,5.1,31.0,742.0,746.26,562.3
2016,10,16,11,15,898.0,99.0,5.05,31.0,760.0,790.93,592.47
2016,10,16,11,30,903.0,100.0,5.0,31.0,778.0,833.07,620.64
2016,10,16,11,45,911.0,97.5,5.0,31.5,789.0,871.35,644.92
2016,10,16,12,0,919.0,95.0,5.0,32.0,800.0,906.81,667.1
2016,10,16,12,15,919.0,95.0,4.95,32.0,801.0,934.77,685.21
2016,10,16,12,30,919.0,95.0,4.9,32.0,802.0,959.18,701.0
2016,10,16,12,45,917.5,94.5,4.85,32.5,794.0,977.97,711.65
2016,10,16,13,0,916.0,94.0,4.8,33.0,786.0,992.96,719.86
2016,10,16,13,15,911.5,93.5,4.7,33.0,769.5,1001.19,725.01
2016,10,16,13,30,907.0,93.0,4.6,33.0,753.0,1005.49,727.97
2016,10,16,13,45,899.5,92.0,4.6,33.0,728.0,1002.35,726.78
2016,10,16,14,0,892.0,91.0,4.6,33.0,703.0,995.33,723.27
2016,10,16,14,15,882.0,89.5,4.55,33.0,670.5,981.47,715.2
2016,10,16,14,30,872.0,88.0,4.5,33.0,638.0,963.99,704.9
2016,10,16,14,45,858.5,85.5,4.45,33.0,599.0,938.44,689.37
2016,10,16,15,0,845.0,83.0,4.4,33.0,560.0,919.26,678.19
2016,10,16,15,15,825.0,80.0,4.25,32.5,514.5,880.67,654.75
2016,10,16,15,30,805.0,77.0,4.1,32.0,469.0,839.6,629.45
2016,10,16,15,45,776.0,74.0,4.0,32.0,419.0,788.56,595.78
2016,10,16,16,0,747.0,71.0,3.9,32.0,369.0,736.23,560.6
2016,10,16,16,15,706.5,66.0,3.5,31.0,316.5,671.3,516.58
2016,10,16,16,30,666.0,61.0,3.1,30.0,264.0,606.78,471.24
2016,10,16,16,45,602.5,55.0,2.75,29.5,210.5,530.98,414.73
2016,10,16,17,0,539.0,49.0,2.4,29.0,157.0,454.12,353.87
2016,10,16,17,15,433.0,39.0,2.2,28.0,108.5,350.27,269.79
2016,10,16,17,30,327.0,29.0,2.0,27.0,60.0,256.59,181.75
2016,10,16,17,45,163.5,14.5,1.85,26.0,30.0,97.5,0.0
2016,10,16,18,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,2.2,23.5,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,3.05,22.5,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.65,21.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,3.2,21.5,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,17,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,17,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,17,6,45,64.0,14.5,3.6,22.0,19.0,13.19,0.0
2016,10,17,7,0,128.0,29.0,3.8,22.0,38.0,22.79,8.78
2016,10,17,7,15,239.0,46.0,4.05,22.5,82.0,35.61,24.12
2016,10,17,7,30,350.0,63.0,4.3,23.0,126.0,48.04,35.44
2016,10,17,7,45,442.5,71.0,4.6,24.0,178.0,53.28,40.2
2016,10,17,8,0,535.0,79.0,4.9,25.0,230.0,70.62,45.24
2016,10,17,8,15,584.5,86.0,5.0,25.5,282.0,118.71,68.95
2016,10,17,8,30,634.0,93.0,5.1,26.0,334.0,173.14,107.58
2016,10,17,8,45,689.0,92.5,5.2,26.5,387.0,228.32,151.77
2016,10,17,9,0,744.0,92.0,5.3,27.0,440.0,289.71,203.23
2016,10,17,9,15,767.0,95.5,5.3,27.5,486.0,351.94,256.48
2016,10,17,9,30,790.0,99.0,5.3,28.0,532.0,413.07,307.94
2016,10,17,9,45,817.5,97.0,5.35,28.5,574.5,472.44,356.84
2016,10,17,10,0,845.0,95.0,5.4,29.0,617.0,533.2,405.41
2016,10,17,10,15,856.5,97.0,5.35,29.5,650.5,588.65,448.41
2016,10,17,10,30,868.0,99.0,5.3,30.0,684.0,643.51,489.57
2016,10,17,10,45,880.0,98.5,5.3,30.5,711.0,695.07,527.35
2016,10,17,11,0,892.0,98.0,5.3,31.0,738.0,745.14,562.48
2016,10,17,11,15,897.0,98.5,5.25,31.0,755.5,789.18,592.34
2016,10,17,11,30,902.0,99.0,5.2,31.0,773.0,830.69,620.21
2016,10,17,11,45,904.0,99.5,5.2,31.5,782.5,866.96,643.24
2016,10,17,12,0,906.0,100.0,5.2,32.0,792.0,900.13,664.01
2016,10,17,12,15,906.5,100.0,5.15,32.0,792.5,928.17,682.32
2016,10,17,12,30,907.0,100.0,5.1,32.0,793.0,952.73,698.34
2016,10,17,12,45,904.5,100.0,5.05,32.5,785.0,970.9,708.67
2016,10,17,13,0,902.0,100.0,5.0,33.0,777.0,985.3,716.6
2016,10,17,13,15,897.5,99.0,4.95,33.0,760.5,992.82,721.63
2016,10,17,13,30,893.0,98.0,4.9,33.0,744.0,996.47,724.31
2016,10,17,13,45,885.5,96.5,4.85,33.0,719.0,992.72,722.32
2016,10,17,14,0,878.0,95.0,4.8,33.0,694.0,985.14,718.03
2016,10,17,14,15,867.5,93.5,4.7,33.0,661.5,970.89,709.23
2016,10,17,14,30,857.0,92.0,4.6,33.0,629.0,953.09,698.44
2016,10,17,14,45,840.5,90.0,4.55,33.0,589.5,935.42,688.12
2016,10,17,15,0,824.0,88.0,4.5,33.0,550.0,904.63,669.04
2016,10,17,15,15,803.5,85.0,4.4,32.5,505.0,866.05,645.76
2016,10,17,15,30,783.0,82.0,4.3,32.0,460.0,825.07,620.55
2016,10,17,15,45,753.5,78.5,4.2,32.0,410.5,773.58,586.33
2016,10,17,16,0,724.0,75.0,4.1,32.0,361.0,720.87,550.62
2016,10,17,16,15,682.5,70.0,3.7,31.5,308.5,660.95,508.91
2016,10,17,16,30,641.0,65.0,3.3,31.0,256.0,597.2,463.03
2016,10,17,16,45,576.5,57.5,2.95,30.5,203.5,514.96,401.65
2016,10,17,17,0,512.0,50.0,2.6,30.0,151.0,436.63,339.36
2016,10,17,17,15,404.0,39.5,2.4,29.0,103.5,332.36,254.84
2016,10,17,17,30,296.0,29.0,2.2,28.0,56.0,238.53,164.68
2016,10,17,17,45,148.0,14.5,2.05,27.0,28.0,89.29,0.0
2016,10,17,18,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,2.9,24.5,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.6,23.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.95,22.5,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,3.7,21.5,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,18,6,15,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,18,6,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,10,18,6,45,0.0,6.0,3.55,22.5,6.0,5.46,0.0
2016,10,18,7,0,0.0,12.0,3.7,23.0,12.0,10.55,0.59
2016,10,18,7,15,0.0,26.5,3.95,23.5,26.5,23.36,13.77
2016,10,18,7,30,0.0,41.0,4.2,24.0,41.0,36.1,25.12
2016,10,18,7,45,0.0,58.0,4.5,24.5,58.0,50.43,37.67
2016,10,18,8,0,0.0,75.0,4.8,25.0,75.0,64.73,47.63
2016,10,18,8,15,0.0,92.0,4.8,25.5,92.0,79.43,59.52
2016,10,18,8,30,0.0,109.0,4.8,26.0,109.0,94.3,71.32
2016,10,18,8,45,46.5,154.5,4.85,26.5,176.5,141.39,106.93
2016,10,18,9,0,93.0,200.0,4.9,27.0,244.0,196.4,148.84
2016,10,18,9,15,150.5,222.0,4.85,27.5,301.0,243.93,184.8
2016,10,18,9,30,208.0,244.0,4.8,28.0,358.0,298.52,226.47
2016,10,18,9,45,326.0,239.5,4.8,28.5,432.5,367.71,279.06
2016,10,18,10,0,444.0,235.0,4.8,29.0,507.0,451.4,342.51
2016,10,18,10,15,444.0,249.5,4.7,29.5,534.0,493.64,373.96
2016,10,18,10,30,444.0,264.0,4.6,30.0,561.0,535.12,404.05
2016,10,18,10,45,640.5,192.0,4.55,30.5,639.0,629.82,474.94
2016,10,18,11,0,837.0,120.0,4.5,31.0,717.0,731.51,549.58
2016,10,18,11,15,842.5,121.0,4.4,31.0,734.5,775.2,579.05
2016,10,18,11,30,848.0,122.0,4.3,31.0,752.0,816.58,606.44
2016,10,18,11,45,869.0,113.0,4.25,31.5,765.5,851.1,627.88
2016,10,18,12,0,890.0,104.0,4.2,32.0,779.0,889.76,651.93
2016,10,18,12,15,890.0,104.0,4.1,32.0,779.5,916.88,669.17
2016,10,18,12,30,890.0,104.0,4.0,32.0,780.0,940.57,684.18
2016,10,18,12,45,886.5,104.0,3.95,32.0,771.5,957.44,695.04
2016,10,18,13,0,883.0,104.0,3.9,32.0,763.0,970.58,703.61
2016,10,18,13,15,634.5,207.0,3.8,32.0,675.5,872.93,638.94
2016,10,18,13,30,386.0,310.0,3.7,32.0,588.0,728.32,535.66
2016,10,18,13,45,285.5,317.5,3.6,32.0,519.0,643.94,476.11
2016,10,18,14,0,185.0,325.0,3.5,32.0,450.0,539.89,401.28
2016,10,18,14,15,254.5,298.0,3.4,32.0,461.5,597.98,445.43
2016,10,18,14,30,324.0,271.0,3.3,32.0,473.0,635.01,473.97
2016,10,18,14,45,324.0,251.5,3.25,32.0,442.5,611.2,458.28
2016,10,18,15,0,324.0,232.0,3.2,32.0,412.0,585.68,441.65
2016,10,18,15,15,441.0,185.0,3.0,31.5,408.5,650.24,492.14
2016,10,18,15,30,558.0,138.0,2.8,31.0,405.0,688.71,522.84
2016,10,18,15,45,533.0,128.0,2.65,31.0,360.5,640.49,489.25
2016,10,18,16,0,508.0,118.0,2.5,31.0,316.0,591.75,455.22
2016,10,18,16,15,482.0,103.0,2.15,30.0,269.5,535.62,415.66
2016,10,18,16,30,456.0,88.0,1.8,29.0,223.0,479.66,374.75
2016,10,18,16,45,406.5,74.5,1.5,28.5,176.5,409.66,320.63
2016,10,18,17,0,357.0,61.0,1.2,28.0,130.0,343.07,266.97
2016,10,18,17,15,273.5,45.5,1.2,27.5,88.0,256.83,196.34
2016,10,18,17,30,190.0,30.0,1.2,27.0,46.0,178.17,118.81
2016,10,18,17,45,95.0,15.0,1.2,26.5,23.0,62.36,0.0
2016,10,18,18,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,3.4,24.5,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,3.45,23.5,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,3.0,22.5,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,6,45,24.0,12.0,2.05,22.5,14.0,10.91,0.0
2016,10,19,7,0,48.0,24.0,2.2,23.0,28.0,20.04,5.26
2016,10,19,7,15,113.0,44.5,2.4,23.5,62.0,35.19,23.52
2016,10,19,7,30,178.0,65.0,2.6,24.0,96.0,50.5,37.31
2016,10,19,7,45,234.5,81.5,2.85,24.5,137.5,62.59,48.02
2016,10,19,8,0,291.0,98.0,3.1,25.0,179.0,81.15,56.96
2016,10,19,8,15,356.0,110.5,3.3,25.0,230.0,117.28,76.59
2016,10,19,8,30,421.0,123.0,3.5,25.0,281.0,164.32,109.86
2016,10,19,8,45,418.5,144.0,3.7,25.5,319.5,211.91,149.2
2016,10,19,9,0,416.0,165.0,3.9,26.0,358.0,259.28,189.1
2016,10,19,9,15,351.0,198.5,3.95,26.5,372.5,293.97,219.97
2016,10,19,9,30,286.0,232.0,4.0,27.0,387.0,321.87,243.87
2016,10,19,9,45,541.0,167.5,4.05,27.5,488.0,406.3,308.14
2016,10,19,10,0,796.0,103.0,4.1,28.0,589.0,515.48,391.77
2016,10,19,10,15,558.0,200.0,4.1,28.0,549.5,513.62,390.93
2016,10,19,10,30,320.0,297.0,4.1,28.0,510.0,483.0,366.74
2016,10,19,10,45,217.5,319.0,4.1,28.5,466.5,448.5,339.79
2016,10,19,11,0,115.0,341.0,4.1,29.0,423.0,402.25,303.32
2016,10,19,11,15,250.5,331.5,4.1,29.0,515.5,522.54,394.08
2016,10,19,11,30,386.0,322.0,4.1,29.0,608.0,636.02,477.65
2016,10,19,11,45,430.5,307.5,4.1,29.5,630.0,687.86,513.72
2016,10,19,12,0,475.0,293.0,4.1,30.0,652.0,731.56,544.16
2016,10,19,12,15,491.5,287.0,4.05,30.0,658.5,759.03,563.42
2016,10,19,12,30,508.0,281.0,4.0,30.0,665.0,785.07,581.71
2016,10,19,12,45,468.0,294.0,4.0,30.5,645.0,776.12,573.63
2016,10,19,13,0,428.0,307.0,4.0,31.0,625.0,763.65,563.37
2016,10,19,13,15,421.0,303.5,3.95,30.5,610.5,762.89,564.33
2016,10,19,13,30,414.0,300.0,3.9,30.0,596.0,744.21,553.31
2016,10,19,13,45,396.5,293.0,3.9,30.0,568.5,724.65,540.38
