Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,15,910.5,92.0,3.4,29.0,742.0,910.28,670.93
2016,10,29,12,30,910.0,92.0,3.4,29.0,742.0,933.25,686.08
2016,10,29,12,45,634.5,200.5,3.45,29.5,651.5,832.52,617.42
2016,10,29,13,0,359.0,309.0,3.5,30.0,561.0,683.54,508.21
2016,10,29,13,15,626.5,199.0,3.5,30.0,626.0,847.86,629.54
2016,10,29,13,30,894.0,89.0,3.5,30.0,691.0,971.65,711.75
2016,10,29,13,45,886.5,87.5,3.55,30.0,666.0,967.5,709.28
2016,10,29,14,0,879.0,86.0,3.6,30.0,641.0,959.59,705.51
2016,10,29,14,15,867.0,84.5,3.6,30.0,609.0,943.71,696.31
2016,10,29,14,30,855.0,83.0,3.6,30.0,577.0,924.39,684.94
2016,10,29,14,45,827.0,85.0,3.6,30.0,536.0,900.84,670.81
2016,10,29,15,0,799.0,87.0,3.6,30.0,495.0,864.97,648.28
2016,10,29,15,15,775.0,83.5,3.55,29.5,450.5,823.47,622.71
2016,10,29,15,30,751.0,80.0,3.5,29.0,406.0,779.87,595.22
2016,10,29,15,45,715.5,76.0,3.45,29.0,357.5,724.18,557.32
2016,10,29,16,0,680.0,72.0,3.4,29.0,309.0,673.32,521.99
2016,10,29,16,15,630.0,66.5,3.0,28.0,258.0,604.18,472.74
2016,10,29,16,30,580.0,61.0,2.6,27.0,207.0,536.54,422.59
2016,10,29,16,45,501.0,52.5,2.25,26.5,157.5,447.03,352.13
2016,10,29,17,0,422.0,44.0,1.9,26.0,108.0,362.77,282.06
2016,10,29,17,15,286.5,31.0,1.75,25.0,66.5,246.42,180.37
2016,10,29,17,30,151.0,18.0,1.6,24.0,25.0,124.04,0.0
2016,10,29,17,45,75.5,9.0,1.5,23.5,12.5,8.19,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,24.5,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,49.0,16.0,1.5,19.0,18.0,14.55,0.0
2016,10,30,7,15,168.0,34.0,1.75,19.5,55.5,26.6,15.04
2016,10,30,7,30,287.0,52.0,2.0,20.0,93.0,40.14,28.59
2016,10,30,7,45,381.5,63.0,2.3,21.0,141.5,47.86,35.76
2016,10,30,8,0,476.0,74.0,2.6,22.0,190.0,67.81,43.99
2016,10,30,8,15,532.5,82.0,2.6,22.5,240.0,112.9,67.08
2016,10,30,8,30,589.0,90.0,2.6,23.0,290.0,165.22,104.32
2016,10,30,8,45,640.5,92.5,2.6,23.5,339.5,218.49,147.13
2016,10,30,9,0,692.0,95.0,2.6,24.0,389.0,277.57,196.56
2016,10,30,9,15,718.5,99.0,2.5,24.5,433.5,335.09,245.58
2016,10,30,9,30,745.0,103.0,2.4,25.0,478.0,394.74,295.22
2016,10,30,9,45,767.0,105.0,2.3,26.0,517.5,453.42,341.99
2016,10,30,10,0,789.0,107.0,2.2,27.0,557.0,511.46,386.47
2016,10,30,10,15,802.5,109.5,2.1,27.5,589.5,565.87,427.34
2016,10,30,10,30,816.0,112.0,2.0,28.0,622.0,619.74,466.27
2016,10,30,10,45,828.5,112.0,1.95,28.5,647.5,669.6,501.35
2016,10,30,11,0,841.0,112.0,1.9,29.0,673.0,718.19,534.45
2016,10,30,11,15,847.0,113.0,1.9,29.0,690.5,761.45,563.55
2016,10,30,11,30,853.0,114.0,1.9,29.0,708.0,802.43,590.17
2016,10,30,11,45,869.5,108.0,1.9,29.5,719.5,835.42,610.1
2016,10,30,12,0,886.0,102.0,1.9,30.0,731.0,872.17,632.38
2016,10,30,12,15,886.0,102.0,1.95,30.0,731.5,898.49,649.5
2016,10,30,12,30,886.0,102.0,2.0,30.0,732.0,921.43,664.61
2016,10,30,12,45,887.0,100.0,2.1,30.5,724.5,939.58,675.95
2016,10,30,13,0,888.0,98.0,2.2,31.0,717.0,954.16,685.13
2016,10,30,13,15,883.5,97.0,2.25,31.0,700.5,961.03,690.44
2016,10,30,13,30,879.0,96.0,2.3,31.0,684.0,964.15,693.59
2016,10,30,13,45,874.0,93.0,2.35,31.0,660.0,960.67,692.73
2016,10,30,14,0,869.0,90.0,2.4,31.0,636.0,953.45,689.67
2016,10,30,14,15,857.5,88.5,2.45,31.0,604.0,938.19,681.56
2016,10,30,14,30,846.0,87.0,2.5,31.0,572.0,929.22,677.72
2016,10,30,14,45,832.5,83.5,2.55,31.0,534.0,902.74,662.39
2016,10,30,15,0,819.0,80.0,2.6,31.0,496.0,873.15,645.04
2016,10,30,15,15,797.0,77.0,2.6,30.5,452.0,833.73,621.76
2016,10,30,15,30,775.0,74.0,2.6,30.0,408.0,792.07,596.53
2016,10,30,15,45,745.5,69.5,2.6,30.0,359.5,740.27,562.41
2016,10,30,16,0,716.0,65.0,2.6,30.0,311.0,687.38,526.57
2016,10,30,16,15,668.0,60.0,2.25,29.0,260.5,618.82,478.43
2016,10,30,16,30,620.0,55.0,1.9,28.0,210.0,557.23,433.32
2016,10,30,16,45,546.0,47.5,1.6,27.0,160.0,471.16,367.46
2016,10,30,17,0,472.0,40.0,1.3,26.0,110.0,390.01,300.69
2016,10,30,17,15,333.5,28.5,1.25,25.0,67.5,271.7,196.02
2016,10,30,17,30,195.0,17.0,1.2,24.0,25.0,146.67,0.0
2016,10,30,17,45,97.5,8.5,1.2,23.5,12.5,7.73,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,6,45,83.0,7.5,1.1,15.5,10.0,0.0,0.0
2016,10,31,7,0,166.0,15.0,1.1,16.0,20.0,13.64,0.0
2016,10,31,7,15,316.5,27.0,1.35,16.5,62.0,22.1,11.44
2016,10,31,7,30,467.0,39.0,1.6,17.0,104.0,31.35,21.38
2016,10,31,7,45,556.5,46.0,1.9,18.0,156.0,35.83,25.73
2016,10,31,8,0,646.0,53.0,2.2,19.0,208.0,57.03,33.29
2016,10,31,8,15,695.5,58.5,2.25,20.0,260.5,109.69,58.81
2016,10,31,8,30,745.0,64.0,2.3,21.0,313.0,168.43,100.98
2016,10,31,8,45,781.0,66.5,2.4,22.0,363.5,227.31,149.59
2016,10,31,9,0,817.0,69.0,2.5,23.0,414.0,289.89,203.19
2016,10,31,9,15,838.5,72.0,2.6,23.5,459.0,351.45,256.78
2016,10,31,9,30,860.0,75.0,2.7,24.0,504.0,414.32,310.28
2016,10,31,9,45,876.0,76.5,2.8,24.5,543.5,474.5,360.28
2016,10,31,10,0,892.0,78.0,2.9,25.0,583.0,533.78,407.98
2016,10,31,10,15,902.0,80.0,2.9,25.5,615.5,589.9,451.51
2016,10,31,10,30,912.0,82.0,2.9,26.0,648.0,644.84,492.66
2016,10,31,10,45,918.5,83.0,2.95,26.5,672.5,695.0,529.34
2016,10,31,11,0,925.0,84.0,3.0,27.0,697.0,743.11,562.99
2016,10,31,11,15,928.5,84.5,3.05,27.0,713.5,786.2,592.24
2016,10,31,11,30,932.0,85.0,3.1,27.0,730.0,826.56,619.47
2016,10,31,11,45,930.5,87.0,3.15,27.5,737.5,861.57,641.67
2016,10,31,12,0,929.0,89.0,3.2,28.0,745.0,893.22,661.53
2016,10,31,12,15,927.5,89.0,3.2,28.0,744.5,919.19,678.56
2016,10,31,12,30,926.0,89.0,3.2,28.0,744.0,941.54,693.28
2016,10,31,12,45,922.0,89.0,3.25,28.5,734.5,957.92,703.13
2016,10,31,13,0,918.0,89.0,3.3,29.0,725.0,970.47,710.61
2016,10,31,13,15,912.0,88.0,3.3,29.0,707.5,976.12,714.8
2016,10,31,13,30,906.0,87.0,3.3,29.0,690.0,977.87,716.66
2016,10,31,13,45,896.0,86.0,3.35,29.5,664.0,971.94,712.61
2016,10,31,14,0,886.0,85.0,3.4,30.0,638.0,962.24,706.3
2016,10,31,14,15,873.5,83.5,3.4,29.5,605.5,945.88,698.23
2016,10,31,14,30,861.0,82.0,3.4,29.0,573.0,926.07,687.95
2016,10,31,14,45,842.5,80.5,3.4,29.0,533.0,906.87,676.76
2016,10,31,15,0,824.0,79.0,3.4,29.0,493.0,875.15,657.05
2016,10,31,15,15,800.0,76.0,3.3,28.5,448.5,833.88,631.37
2016,10,31,15,30,776.0,73.0,3.2,28.0,404.0,790.48,603.8
2016,10,31,15,45,741.5,69.0,3.15,28.0,355.0,735.17,566.23
2016,10,31,16,0,707.0,65.0,3.1,28.0,306.0,679.07,527.13
2016,10,31,16,15,657.0,60.0,2.7,27.0,255.0,614.55,481.09
2016,10,31,16,30,607.0,55.0,2.3,26.0,204.0,546.99,430.71
2016,10,31,16,45,526.0,47.5,1.9,25.5,154.0,456.77,359.55
2016,10,31,17,0,445.0,40.0,1.5,25.0,104.0,372.09,288.46
2016,10,31,17,15,304.5,28.0,1.45,24.0,63.0,253.6,181.53
2016,10,31,17,30,164.0,16.0,1.4,23.0,22.0,104.22,0.0
2016,10,31,17,45,82.0,8.0,1.35,22.0,11.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,36.5,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,73.0,14.0,2.3,21.0,16.0,12.73,0.0
2016,11,1,7,15,207.5,29.0,2.6,21.5,53.0,22.76,11.21
2016,11,1,7,30,342.0,44.0,2.9,22.0,90.0,35.8,24.55
2016,11,1,7,45,430.0,53.5,3.2,22.5,137.5,42.08,30.51
2016,11,1,8,0,518.0,63.0,3.5,23.0,185.0,59.05,36.22
2016,11,1,8,15,572.5,69.5,3.65,23.5,234.5,105.28,59.18
2016,11,1,8,30,627.0,76.0,3.8,24.0,284.0,158.28,96.86
2016,11,1,8,45,666.5,80.0,4.0,24.5,331.5,212.38,141.08
2016,11,1,9,0,706.0,84.0,4.2,25.0,379.0,270.75,190.81
2016,11,1,9,15,532.5,139.5,4.2,25.5,376.0,306.13,227.26
2016,11,1,9,30,359.0,195.0,4.2,26.0,373.0,319.27,242.79
2016,11,1,9,45,288.5,225.0,4.25,26.5,375.5,338.84,259.64
2016,11,1,10,0,218.0,255.0,4.3,27.0,378.0,345.92,265.53
2016,11,1,10,15,225.0,270.5,4.3,27.5,403.5,379.24,290.77
2016,11,1,10,30,232.0,286.0,4.3,28.0,429.0,413.07,315.87
2016,11,1,10,45,540.0,192.5,4.3,28.5,543.5,555.2,425.13
2016,11,1,11,0,848.0,99.0,4.3,29.0,658.0,707.54,538.91
2016,11,1,11,15,853.5,100.0,4.3,29.0,675.0,745.64,564.84
2016,11,1,11,30,859.0,101.0,4.3,29.0,692.0,785.38,592.0
2016,11,1,11,45,871.5,96.5,4.3,29.5,702.5,822.45,615.92
2016,11,1,12,0,884.0,92.0,4.3,30.0,713.0,857.07,637.97
2016,11,1,12,15,884.0,92.0,4.3,30.0,713.5,883.11,655.39
2016,11,1,12,30,884.0,92.0,4.3,30.0,714.0,905.79,670.63
2016,11,1,12,45,881.0,92.0,4.3,30.5,705.5,922.26,680.45
2016,11,1,13,0,878.0,92.0,4.3,31.0,697.0,935.13,687.97
2016,11,1,13,15,518.0,205.0,4.3,31.0,559.5,742.31,555.38
2016,11,1,13,30,158.0,318.0,4.3,31.0,422.0,499.72,374.77
2016,11,1,13,45,502.5,203.5,4.3,31.0,518.0,737.85,555.87
2016,11,1,14,0,847.0,89.0,4.3,31.0,614.0,928.38,687.97
2016,11,1,14,15,835.0,87.5,4.25,31.0,582.5,922.48,683.71
2016,11,1,14,30,823.0,86.0,4.2,31.0,551.0,903.54,672.11
2016,11,1,14,45,808.5,82.5,4.2,31.0,513.5,876.48,655.37
2016,11,1,15,0,794.0,79.0,4.2,31.0,476.0,846.46,636.57
2016,11,1,15,15,770.5,76.0,4.1,30.5,432.5,806.34,611.4
2016,11,1,15,30,747.0,73.0,4.0,30.0,389.0,764.16,584.39
2016,11,1,15,45,712.0,69.5,3.95,30.0,341.5,709.98,547.2
2016,11,1,16,0,677.0,66.0,3.9,30.0,294.0,659.97,512.12
2016,11,1,16,15,626.5,60.5,3.45,29.5,244.5,590.96,461.61
2016,11,1,16,30,576.0,55.0,3.0,29.0,195.0,523.63,410.48
2016,11,1,16,45,491.5,47.5,2.65,28.5,146.5,432.45,338.61
2016,11,1,17,0,407.0,40.0,2.3,28.0,98.0,347.15,267.38
2016,11,1,17,15,268.0,27.5,2.2,27.0,59.0,231.12,161.37
2016,11,1,17,30,129.0,15.0,2.1,26.0,20.0,84.03,0.0
2016,11,1,17,45,64.5,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.5,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,10.91,0.0
2016,11,2,7,15,132.0,31.0,2.7,22.0,47.5,24.28,11.79
2016,11,2,7,30,242.0,50.0,2.9,22.0,82.0,38.64,26.87
2016,11,2,7,45,341.0,61.0,3.15,22.5,128.5,46.4,34.17
2016,11,2,8,0,440.0,72.0,3.4,23.0,175.0,63.21,40.79
2016,11,2,8,15,498.5,80.0,3.55,23.5,223.5,108.0,64.28
2016,11,2,8,30,557.0,88.0,3.7,24.0,272.0,158.21,99.81
2016,11,2,8,45,606.5,91.5,3.85,24.5,320.0,209.67,141.15
2016,11,2,9,0,656.0,95.0,4.0,25.0,368.0,266.72,189.02
2016,11,2,9,15,683.5,99.5,4.05,25.5,411.0,322.62,236.95
2016,11,2,9,30,711.0,104.0,4.1,26.0,454.0,380.84,285.95
2016,11,2,9,45,735.5,105.5,4.15,26.5,492.5,436.86,332.2
2016,11,2,10,0,760.0,107.0,4.2,27.0,531.0,494.75,378.56
2016,11,2,10,15,773.5,109.0,4.15,27.0,562.5,546.92,420.04
2016,11,2,10,30,787.0,111.0,4.1,27.0,594.0,598.6,460.06
2016,11,2,10,45,796.5,112.5,4.05,27.5,618.5,646.4,495.28
2016,11,2,11,0,806.0,114.0,4.0,28.0,643.0,692.8,528.54
2016,11,2,11,15,490.0,222.5,3.9,28.0,547.0,602.62,458.67
2016,11,2,11,30,174.0,331.0,3.8,28.0,451.0,467.65,354.13
2016,11,2,11,45,105.0,310.5,3.75,28.5,383.5,387.95,293.97
2016,11,2,12,0,36.0,290.0,3.7,29.0,316.0,313.89,236.66
2016,11,2,12,15,157.5,309.0,3.6,29.0,419.5,457.68,346.55
2016,11,2,12,30,279.0,328.0,3.5,29.0,523.0,609.91,458.04
2016,11,2,12,45,537.5,226.5,3.4,29.0,597.0,761.83,570.73
2016,11,2,13,0,796.0,125.0,3.3,29.0,671.0,904.3,668.64
2016,11,2,13,15,409.5,188.5,3.15,28.5,469.5,620.36,469.85
2016,11,2,13,30,23.0,252.0,3.0,28.0,268.0,261.1,197.3
2016,11,2,13,45,388.0,187.5,2.95,28.0,427.5,609.23,466.77
2016,11,2,14,0,753.0,123.0,2.9,28.0,587.0,893.41,665.88
2016,11,2,14,15,471.5,190.0,2.8,28.0,476.0,694.86,525.86
2016,11,2,14,30,190.0,257.0,2.7,28.0,365.0,472.48,360.88
2016,11,2,14,45,408.5,193.0,2.65,28.0,403.0,634.33,485.94
2016,11,2,15,0,627.0,129.0,2.6,28.0,441.0,760.11,577.9
2016,11,2,15,15,597.0,123.5,2.45,27.5,398.5,714.66,546.78
2016,11,2,15,30,567.0,118.0,2.3,27.0,356.0,667.85,515.48
2016,11,2,15,45,513.5,113.5,2.2,27.0,309.0,596.17,464.67
2016,11,2,16,0,460.0,109.0,2.1,27.0,262.0,533.15,418.37
2016,11,2,16,15,401.0,98.0,1.9,26.5,215.5,459.63,362.96
2016,11,2,16,30,342.0,87.0,1.7,26.0,169.0,389.35,308.09
2016,11,2,16,45,250.0,72.0,1.55,25.5,124.0,282.22,222.7
2016,11,2,17,0,158.0,57.0,1.4,25.0,79.0,198.4,152.87
2016,11,2,17,15,79.0,34.5,1.5,25.0,45.5,116.39,77.87
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.91,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,2.0,0.95,21.0,2.0,0.0,0.0
2016,11,3,7,0,0.0,4.0,1.0,21.0,4.0,3.64,0.0
2016,11,3,7,15,0.0,16.5,1.2,21.0,16.5,14.52,4.48
2016,11,3,7,30,0.0,29.0,1.4,21.0,29.0,25.57,15.95
2016,11,3,7,45,0.0,46.0,1.6,21.5,46.0,40.11,28.92
2016,11,3,8,0,0.0,63.0,1.8,22.0,63.0,54.42,39.55
2016,11,3,8,15,0.0,80.5,1.85,22.0,80.5,69.54,52.2
2016,11,3,8,30,0.0,98.0,1.9,22.0,98.0,84.88,64.82
2016,11,3,8,45,2.5,120.0,1.95,22.5,121.0,104.67,80.62
2016,11,3,9,0,5.0,142.0,2.0,23.0,144.0,125.07,96.67
2016,11,3,9,15,13.0,162.5,2.0,23.0,169.0,146.61,113.52
2016,11,3,9,30,21.0,183.0,2.0,23.0,194.0,169.34,131.27
2016,11,3,9,45,10.5,112.0,2.0,23.5,117.5,103.88,78.76
2016,11,3,10,0,0.0,41.0,2.0,24.0,41.0,36.21,23.93
2016,11,3,10,15,4.0,120.0,1.9,24.0,122.5,108.81,82.41
2016,11,3,10,30,8.0,199.0,1.8,24.0,204.0,183.35,140.88
2016,11,3,10,45,11.5,214.5,1.75,24.5,222.0,200.9,153.84
2016,11,3,11,0,15.0,230.0,1.7,25.0,240.0,218.97,167.24
2016,11,3,11,15,30.0,261.0,1.6,25.0,281.5,270.17,206.27
2016,11,3,11,30,45.0,292.0,1.5,25.0,323.0,316.32,240.78
2016,11,3,11,45,22.5,190.5,1.45,25.0,206.0,198.9,151.36
2016,11,3,12,0,0.0,89.0,1.4,25.0,89.0,78.96,57.48
2016,11,3,12,15,0.0,93.5,1.3,25.0,93.5,82.97,60.81
2016,11,3,12,30,0.0,98.0,1.2,25.0,98.0,87.07,64.05
2016,11,3,12,45,0.0,71.0,1.2,25.5,71.0,62.93,44.81
2016,11,3,13,0,0.0,44.0,1.2,26.0,44.0,38.94,25.65
2016,11,3,13,15,0.0,38.0,1.25,26.0,38.0,33.61,21.43
2016,11,3,13,30,0.0,32.0,1.3,26.0,32.0,28.29,17.18
2016,11,3,13,45,0.0,36.5,1.4,26.0,36.5,32.27,20.41
2016,11,3,14,0,0.0,41.0,1.5,26.0,41.0,36.24,23.65
2016,11,3,14,15,0.0,47.5,1.55,26.0,47.5,41.99,28.33
2016,11,3,14,30,0.0,54.0,1.6,26.0,54.0,47.74,33.03
2016,11,3,14,45,0.0,31.5,1.65,26.0,31.5,27.8,16.98
2016,11,3,15,0,0.0,9.0,1.7,26.0,9.0,7.93,0.82
2016,11,3,15,15,0.0,33.0,1.65,25.5,33.0,29.1,18.22
2016,11,3,15,30,0.0,57.0,1.6,25.0,57.0,50.34,35.72
2016,11,3,15,45,0.0,50.0,1.6,25.0,50.0,44.12,30.71
2016,11,3,16,0,0.0,43.0,1.6,25.0,43.0,37.92,25.67
2016,11,3,16,15,0.0,35.5,1.5,24.5,35.5,31.28,20.26
2016,11,3,16,30,0.0,28.0,1.4,24.0,28.0,24.64,14.76
2016,11,3,16,45,0.0,20.5,1.3,23.5,20.5,18.02,9.18
2016,11,3,17,0,0.0,13.0,1.2,23.0,13.0,11.42,3.57
2016,11,3,17,15,0.0,7.5,1.15,22.5,7.5,6.58,0.0
2016,11,3,17,30,0.0,2.0,1.1,22.0,2.0,1.82,0.0
2016,11,3,17,45,0.0,1.0,1.05,22.0,1.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.5,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.5,3.15,18.0,2.5,0.0,0.0
2016,11,4,7,0,0.0,5.0,3.2,18.0,5.0,4.55,0.0
2016,11,4,7,15,0.0,19.5,3.25,18.0,19.5,17.19,5.91
2016,11,4,7,30,0.0,34.0,3.3,18.0,34.0,29.65,19.57
2016,11,4,7,45,0.0,54.0,3.4,18.5,54.0,46.15,34.49
2016,11,4,8,0,0.0,74.0,3.5,19.0,74.0,62.67,46.9
2016,11,4,8,15,3.0,93.5,3.55,19.0,94.5,79.92,61.39
2016,11,4,8,30,6.0,113.0,3.6,19.0,115.0,97.81,76.14
2016,11,4,8,45,13.0,132.5,3.7,19.5,138.0,117.14,91.57
2016,11,4,9,0,20.0,152.0,3.8,20.0,161.0,137.53,107.74
2016,11,4,9,15,10.0,133.5,3.8,20.0,138.0,120.65,94.06
2016,11,4,9,30,0.0,115.0,3.8,20.0,115.0,101.64,78.48
2016,11,4,9,45,0.0,127.0,3.8,20.5,127.0,112.49,86.97
2016,11,4,10,0,0.0,139.0,3.8,21.0,139.0,123.44,95.42
2016,11,4,10,15,3.5,166.5,3.75,21.0,168.5,150.44,116.94
2016,11,4,10,30,7.0,194.0,3.7,21.0,198.0,178.22,138.9
2016,11,4,10,45,4.5,186.5,3.65,21.5,189.5,170.49,132.2
2016,11,4,11,0,2.0,179.0,3.6,22.0,181.0,162.4,125.31
2016,11,4,11,15,4.5,191.0,3.55,22.0,194.5,175.86,135.89
2016,11,4,11,30,7.0,203.0,3.5,22.0,208.0,189.69,146.71
2016,11,4,11,45,5.0,192.5,3.5,22.0,196.0,178.8,137.98
2016,11,4,12,0,3.0,182.0,3.5,22.0,184.0,167.69,129.13
2016,11,4,12,15,1.5,140.5,3.45,22.0,141.5,127.62,97.34
2016,11,4,12,30,0.0,99.0,3.4,22.0,99.0,87.98,65.66
2016,11,4,12,45,3.0,149.5,3.35,22.5,152.0,137.89,105.51
2016,11,4,13,0,6.0,200.0,3.3,23.0,205.0,190.04,146.46
2016,11,4,13,15,6.0,199.0,3.25,23.0,203.5,189.82,146.31
2016,11,4,13,30,6.0,198.0,3.2,23.0,202.0,189.67,146.35
2016,11,4,13,45,3.0,179.0,3.2,23.0,181.0,168.51,129.78
2016,11,4,14,0,0.0,160.0,3.2,23.0,160.0,147.32,113.13
2016,11,4,14,15,14.0,188.5,3.15,23.0,196.0,190.83,148.44
2016,11,4,14,30,28.0,217.0,3.1,23.0,232.0,236.67,185.23
2016,11,4,14,45,14.0,182.5,3.1,23.0,190.0,187.78,146.52
2016,11,4,15,0,0.0,148.0,3.1,23.0,148.0,139.43,107.83
2016,11,4,15,15,0.0,118.0,3.0,22.5,118.0,109.12,83.91
2016,11,4,15,30,0.0,88.0,2.9,22.0,88.0,79.19,59.88
2016,11,4,15,45,0.0,77.0,2.85,22.0,77.0,68.84,51.54
2016,11,4,16,0,0.0,66.0,2.8,22.0,66.0,58.49,43.07
2016,11,4,16,15,0.0,54.0,2.6,21.5,54.0,47.68,34.2
2016,11,4,16,30,0.0,42.0,2.4,21.0,42.0,37.04,25.3
2016,11,4,16,45,0.0,31.0,2.25,21.0,31.0,27.31,16.98
2016,11,4,17,0,0.0,20.0,2.1,21.0,20.0,17.59,8.62
2016,11,4,17,15,0.0,11.5,2.0,20.5,11.5,10.1,1.36
2016,11,4,17,30,0.0,3.0,1.9,20.0,3.0,2.73,0.0
2016,11,4,17,45,0.0,1.5,1.85,20.0,1.5,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.5,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.5,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,1.5,3.0,17.0,1.5,0.0,0.0
2016,11,5,7,0,0.0,3.0,3.1,17.0,3.0,2.73,0.0
2016,11,5,7,15,0.0,16.5,3.2,17.0,16.5,14.53,3.6
2016,11,5,7,30,0.0,30.0,3.3,17.0,30.0,26.44,16.87
2016,11,5,7,45,0.0,49.5,3.4,17.5,49.5,42.68,31.58
2016,11,5,8,0,0.0,69.0,3.5,18.0,69.0,58.84,43.88
2016,11,5,8,15,0.0,89.0,3.45,18.0,89.0,76.11,58.56
2016,11,5,8,30,0.0,109.0,3.4,18.0,109.0,93.69,73.27
2016,11,5,8,45,7.0,128.0,3.4,18.5,131.0,112.16,88.05
2016,11,5,9,0,14.0,147.0,3.4,19.0,153.0,131.7,103.56
2016,11,5,9,15,16.5,164.0,3.3,19.0,172.0,149.06,117.51
2016,11,5,9,30,19.0,181.0,3.2,19.0,191.0,166.86,131.7
2016,11,5,9,45,21.5,196.0,3.15,19.5,208.0,183.3,144.44
2016,11,5,10,0,24.0,211.0,3.1,20.0,225.0,200.11,157.35
2016,11,5,10,15,15.0,201.5,3.0,20.5,210.5,188.59,147.56
2016,11,5,10,30,6.0,192.0,2.9,21.0,196.0,175.83,136.79
2016,11,5,10,45,7.5,200.0,2.85,21.5,205.0,184.97,143.59
2016,11,5,11,0,9.0,208.0,2.8,22.0,214.0,194.31,150.48
2016,11,5,11,15,7.0,200.5,2.75,22.0,205.0,186.67,144.26
2016,11,5,11,30,5.0,193.0,2.7,22.0,196.0,178.75,137.88
2016,11,5,11,45,6.0,200.0,2.65,22.5,204.0,186.8,143.87
2016,11,5,12,0,7.0,207.0,2.6,23.0,212.0,195.0,149.94
2016,11,5,12,15,4.5,190.0,2.55,23.0,193.5,177.15,135.88
2016,11,5,12,30,2.0,173.0,2.5,23.0,175.0,159.11,121.69
2016,11,5,12,45,4.5,188.0,2.5,23.0,191.5,176.32,135.37
2016,11,5,13,0,7.0,203.0,2.5,23.0,208.0,194.03,149.36
2016,11,5,13,15,5.5,195.5,2.5,23.0,199.5,185.95,143.08
2016,11,5,13,30,4.0,188.0,2.5,23.0,191.0,177.82,136.83
2016,11,5,13,45,78.5,236.0,2.55,23.0,284.0,315.6,246.85
2016,11,5,14,0,153.0,284.0,2.6,23.0,377.0,464.4,361.06
2016,11,5,14,15,76.5,167.0,2.6,23.0,213.5,255.13,200.47
2016,11,5,14,30,0.0,50.0,2.6,23.0,50.0,44.19,30.48
2016,11,5,14,45,0.0,100.5,2.65,23.0,100.5,90.05,68.0
2016,11,5,15,0,0.0,151.0,2.7,23.0,151.0,142.85,110.69
2016,11,5,15,15,117.0,160.0,2.7,22.5,208.0,288.8,231.64
2016,11,5,15,30,234.0,169.0,2.7,22.0,265.0,419.98,337.35
2016,11,5,15,45,204.5,154.0,2.7,22.0,230.0,358.08,288.89
2016,11,5,16,0,175.0,139.0,2.7,22.0,195.0,314.27,254.24
2016,11,5,16,15,150.5,117.0,2.55,21.5,159.5,265.55,215.3
2016,11,5,16,30,126.0,95.0,2.4,21.0,124.0,217.94,176.14
2016,11,5,16,45,146.0,74.0,2.3,21.0,99.0,215.81,172.88
2016,11,5,17,0,166.0,53.0,2.2,21.0,74.0,198.36,155.12
2016,11,5,17,15,91.5,30.5,2.15,20.5,41.5,114.49,71.93
2016,11,5,17,30,17.0,8.0,2.1,20.0,9.0,16.49,0.0
2016,11,5,17,45,8.5,4.0,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,121.0,22.0,2.05,16.0,36.5,17.23,4.53
2016,11,6,7,30,242.0,44.0,2.2,16.0,73.0,34.16,23.45
2016,11,6,7,45,331.0,56.5,2.4,16.5,117.5,43.17,32.11
2016,11,6,8,0,420.0,69.0,2.6,17.0,162.0,59.75,39.79
2016,11,6,8,15,478.0,78.0,2.7,17.0,209.0,103.85,63.54
2016,11,6,8,30,536.0,87.0,2.8,17.0,256.0,153.22,99.32
2016,11,6,8,45,268.0,95.0,2.9,17.5,179.5,139.26,100.36
2016,11,6,9,0,0.0,103.0,3.0,18.0,103.0,90.53,70.32
2016,11,6,9,15,0.0,115.5,3.05,18.5,115.5,101.76,79.32
2016,11,6,9,30,0.0,128.0,3.1,19.0,128.0,113.08,88.22
2016,11,6,9,45,0.0,139.0,3.2,19.5,139.0,123.17,96.02
2016,11,6,10,0,0.0,150.0,3.3,20.0,150.0,133.33,103.82
2016,11,6,10,15,116.0,212.5,3.35,20.5,282.0,264.58,209.07
2016,11,6,10,30,232.0,275.0,3.4,21.0,414.0,402.3,316.22
2016,11,6,10,45,121.0,244.5,3.5,21.5,317.5,315.06,247.15
2016,11,6,11,0,10.0,214.0,3.6,22.0,221.0,200.69,155.53
2016,11,6,11,15,10.0,215.0,3.55,22.0,222.0,202.61,157.1
2016,11,6,11,30,10.0,216.0,3.5,22.0,223.0,204.49,158.45
2016,11,6,11,45,74.5,273.5,3.5,22.0,324.5,325.32,254.04
2016,11,6,12,0,139.0,331.0,3.5,22.0,426.0,458.06,355.61
2016,11,6,12,15,86.5,306.0,3.4,21.5,365.5,379.06,294.91
2016,11,6,12,30,34.0,281.0,3.3,21.0,305.0,309.8,241.09
2016,11,6,12,45,17.0,149.0,3.25,21.0,161.0,158.06,122.53
2016,11,6,13,0,0.0,17.0,3.2,21.0,17.0,15.02,6.67
2016,11,6,13,15,0.0,24.0,3.1,21.0,24.0,21.21,11.79
2016,11,6,13,30,0.0,31.0,3.0,21.0,31.0,27.4,16.89
2016,11,6,13,45,0.0,39.5,2.95,21.0,39.5,34.92,23.09
2016,11,6,14,0,0.0,48.0,2.9,21.0,48.0,42.44,29.3
2016,11,6,14,15,0.0,56.5,2.9,21.0,56.5,49.96,35.54
2016,11,6,14,30,0.0,65.0,2.9,21.0,65.0,57.49,41.8
2016,11,6,14,45,21.5,131.0,2.9,21.0,141.5,150.05,118.21
2016,11,6,15,0,43.0,197.0,2.9,21.0,218.0,250.84,199.57
2016,11,6,15,15,21.5,127.0,2.9,20.5,137.5,148.25,117.26
2016,11,6,15,30,0.0,57.0,2.9,20.0,57.0,50.34,36.45
2016,11,6,15,45,0.0,50.0,2.9,20.0,50.0,44.12,31.41
2016,11,6,16,0,0.0,43.0,2.9,20.0,43.0,37.92,26.26
2016,11,6,16,15,0.0,35.0,2.65,20.0,35.0,30.83,20.31
2016,11,6,16,30,0.0,27.0,2.4,20.0,27.0,23.76,14.29
2016,11,6,16,45,0.0,19.5,2.2,20.0,19.5,17.14,8.6
2016,11,6,17,0,0.0,12.0,2.0,20.0,12.0,10.54,2.89
2016,11,6,17,15,0.0,6.5,1.85,19.5,6.5,5.7,0.0
2016,11,6,17,30,0.0,1.0,1.7,19.0,1.0,0.91,0.0
2016,11,6,17,45,0.0,0.5,1.55,19.0,0.5,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,127.0,20.5,1.7,17.0,35.5,16.07,2.85
2016,11,7,7,30,254.0,41.0,1.9,17.0,71.0,31.87,21.32
2016,11,7,7,45,348.5,52.5,2.15,17.5,116.0,40.21,29.38
2016,11,7,8,0,443.0,64.0,2.4,18.0,161.0,57.64,37.8
2016,11,7,8,15,221.5,34.0,2.45,18.5,82.5,45.04,23.87
2016,11,7,8,30,0.0,4.0,2.5,19.0,4.0,3.51,0.0
2016,11,7,8,45,0.0,4.5,2.6,19.5,4.5,3.95,0.0
2016,11,7,9,0,0.0,5.0,2.7,20.0,5.0,4.4,0.0
2016,11,7,9,15,0.0,6.0,2.7,20.0,6.0,5.28,0.0
2016,11,7,9,30,0.0,7.0,2.7,20.0,7.0,6.16,0.0
2016,11,7,9,45,0.0,14.0,2.75,20.5,14.0,12.34,4.63
2016,11,7,10,0,0.0,21.0,2.8,21.0,21.0,18.52,9.71
2016,11,7,10,15,0.0,71.5,2.8,21.0,71.5,63.28,46.49
2016,11,7,10,30,0.0,122.0,2.8,21.0,122.0,108.55,83.09
2016,11,7,10,45,0.0,87.5,2.85,21.5,87.5,77.55,57.72
2016,11,7,11,0,0.0,53.0,2.9,22.0,53.0,46.9,32.69
2016,11,7,11,15,0.0,100.0,2.85,22.0,100.0,88.8,66.57
2016,11,7,11,30,0.0,147.0,2.8,22.0,147.0,131.95,100.97
2016,11,7,11,45,0.0,137.5,2.8,22.5,137.5,123.3,93.76
2016,11,7,12,0,0.0,128.0,2.8,23.0,128.0,114.61,86.65
2016,11,7,12,15,1.0,150.5,2.75,23.0,151.5,136.63,104.15
2016,11,7,12,30,2.0,173.0,2.7,23.0,175.0,159.2,121.95
2016,11,7,12,45,1.0,150.5,2.7,23.0,151.5,137.11,104.5
2016,11,7,13,0,0.0,128.0,2.7,23.0,128.0,115.06,87.07
2016,11,7,13,15,0.0,139.5,2.65,23.0,139.5,126.17,96.0
2016,11,7,13,30,0.0,151.0,2.6,23.0,151.0,137.58,105.14
2016,11,7,13,45,5.5,178.0,2.55,23.5,181.5,170.17,131.01
2016,11,7,14,0,11.0,205.0,2.5,24.0,212.0,204.38,157.88
2016,11,7,14,15,5.5,113.5,2.4,23.5,117.0,107.31,81.46
2016,11,7,14,30,0.0,22.0,2.3,23.0,22.0,19.41,10.3
2016,11,7,14,45,0.0,38.5,2.25,23.0,38.5,33.98,22.35
2016,11,7,15,0,0.0,55.0,2.2,23.0,55.0,48.59,34.4
2016,11,7,15,15,0.0,72.0,2.1,23.0,72.0,63.67,46.87
2016,11,7,15,30,0.0,89.0,2.0,23.0,89.0,80.41,60.7
2016,11,7,15,45,0.0,77.5,1.9,23.0,77.5,69.55,51.92
2016,11,7,16,0,0.0,66.0,1.8,23.0,66.0,58.69,43.06
2016,11,7,16,15,212.0,68.0,1.6,22.5,115.5,272.98,222.53
2016,11,7,16,30,424.0,70.0,1.4,22.0,165.0,424.7,341.28
2016,11,7,16,45,334.5,57.5,1.25,21.5,120.5,332.54,264.69
2016,11,7,17,0,245.0,45.0,1.1,21.0,76.0,248.17,192.58
2016,11,7,17,15,122.5,27.5,1.1,20.5,43.0,137.7,79.94
2016,11,7,17,30,0.0,10.0,1.1,20.0,10.0,9.1,0.0
2016,11,7,17,45,0.0,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,19.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,18.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,5.5,3.15,18.0,5.5,4.82,0.0
2016,11,8,7,30,0.0,11.0,3.3,18.0,11.0,9.66,2.46
2016,11,8,7,45,0.0,18.0,3.45,18.0,18.0,15.82,8.11
2016,11,8,8,0,0.0,25.0,3.6,18.0,25.0,22.0,12.91
2016,11,8,8,15,0.0,32.5,3.6,18.0,32.5,28.62,18.61
2016,11,8,8,30,0.0,40.0,3.6,18.0,40.0,35.26,24.25
2016,11,8,8,45,0.0,42.0,3.65,18.0,42.0,37.03,25.72
2016,11,8,9,0,0.0,44.0,3.7,18.0,44.0,38.81,27.16
2016,11,8,9,15,0.0,63.5,3.7,18.0,63.5,56.11,41.58
2016,11,8,9,30,0.0,83.0,3.7,18.0,83.0,73.46,55.9
2016,11,8,9,45,0.0,90.5,3.7,18.5,90.5,80.14,61.14
2016,11,8,10,0,0.0,98.0,3.7,19.0,98.0,86.86,66.38
2016,11,8,10,15,6.0,151.5,3.75,19.0,155.0,138.34,108.28
2016,11,8,10,30,12.0,205.0,3.8,19.0,212.0,191.55,150.94
2016,11,8,10,45,12.0,211.0,3.9,19.0,218.5,198.28,156.05
2016,11,8,11,0,12.0,217.0,4.0,19.0,225.0,205.03,161.25
2016,11,8,11,15,6.0,174.0,4.1,19.0,178.0,161.25,126.0
2016,11,8,11,30,0.0,131.0,4.2,19.0,131.0,117.19,90.3
2016,11,8,11,45,2.0,160.5,4.3,19.0,162.0,146.37,113.91
2016,11,8,12,0,4.0,190.0,4.4,19.0,193.0,176.37,137.96
2016,11,8,12,15,18.5,233.0,4.4,19.0,246.0,231.33,182.16
2016,11,8,12,30,33.0,276.0,4.4,19.0,299.0,303.94,239.62
2016,11,8,12,45,40.5,281.0,4.45,19.0,308.5,319.24,251.82
2016,11,8,13,0,48.0,286.0,4.5,19.0,318.0,335.04,264.59
2016,11,8,13,15,33.0,260.0,4.5,19.0,281.5,294.91,232.96
2016,11,8,13,30,18.0,234.0,4.5,19.0,245.0,238.56,188.33
2016,11,8,13,45,9.0,195.5,4.5,19.5,201.0,191.43,150.49
2016,11,8,14,0,0.0,157.0,4.5,20.0,157.0,144.65,112.58
2016,11,8,14,15,0.0,136.0,4.45,20.0,136.0,124.28,96.37
2016,11,8,14,30,0.0,115.0,4.4,20.0,115.0,103.98,80.07
2016,11,8,14,45,0.0,67.5,4.35,20.0,67.5,59.69,43.9
2016,11,8,15,0,0.0,20.0,4.3,20.0,20.0,17.62,9.07
2016,11,8,15,15,0.0,13.5,4.15,19.5,13.5,11.88,4.33
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,6.16,0.0
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,5.27,0.0
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,4.39,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.51,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.63,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.75,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.88,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.44,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
