Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,19,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,11,18,20,0,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,11,18,20,15,0.0,0.0,4.85,10.5,0.0,0.0,0.0
2016,11,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,20,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,239.0,12.0,3.5,3.5,31.0,10.91,0.0
2016,11,19,7,30,478.0,24.0,3.6,4.0,62.0,21.57,10.88
2016,11,19,7,45,583.0,31.0,3.75,4.5,112.0,27.03,18.56
2016,11,19,8,0,688.0,38.0,3.9,5.0,162.0,34.68,26.05
2016,11,19,8,15,746.0,43.0,4.1,6.0,214.0,88.02,44.39
2016,11,19,8,30,804.0,48.0,4.3,7.0,266.0,148.28,86.96
2016,11,19,8,45,840.0,51.0,4.5,8.0,316.5,210.99,140.76
2016,11,19,9,0,876.0,54.0,4.7,9.0,367.0,275.0,199.17
2016,11,19,9,15,900.0,56.5,4.7,9.5,413.0,337.95,258.12
2016,11,19,9,30,924.0,59.0,4.7,10.0,459.0,402.32,317.47
2016,11,19,9,45,940.0,61.0,4.7,10.5,499.0,463.92,373.19
2016,11,19,10,0,956.0,63.0,4.7,11.0,539.0,525.44,427.07
2016,11,19,10,15,967.5,64.0,4.6,11.5,573.0,583.17,475.89
2016,11,19,10,30,979.0,65.0,4.5,12.0,607.0,639.75,522.05
2016,11,19,10,45,986.5,66.5,4.45,12.5,633.0,692.95,564.2
2016,11,19,11,0,994.0,68.0,4.4,13.0,659.0,744.11,603.48
2016,11,19,11,15,998.5,68.5,4.3,13.0,676.5,789.76,636.41
2016,11,19,11,30,1003.0,69.0,4.2,13.0,694.0,832.64,666.62
2016,11,19,11,45,1004.0,70.0,4.15,13.5,703.5,870.4,692.03
2016,11,19,12,0,1005.0,71.0,4.1,14.0,713.0,904.79,714.82
2016,11,19,12,15,1004.5,71.0,4.05,14.0,713.5,933.26,734.59
2016,11,19,12,30,1004.0,71.0,4.0,14.0,714.0,958.0,751.76
2016,11,19,12,45,1001.5,71.0,3.95,14.5,705.5,977.15,763.64
2016,11,19,13,0,999.0,71.0,3.9,15.0,697.0,992.35,772.84
2016,11,19,13,15,993.5,70.0,3.8,15.0,680.0,999.58,777.72
2016,11,19,13,30,988.0,69.0,3.7,15.0,663.0,1002.71,779.97
2016,11,19,13,45,980.0,68.0,3.65,15.0,638.0,999.48,778.33
2016,11,19,14,0,972.0,67.0,3.6,15.0,613.0,992.25,774.14
2016,11,19,14,15,960.5,66.0,3.5,15.0,581.0,977.9,764.77
2016,11,19,14,30,949.0,65.0,3.4,15.0,549.0,959.85,752.97
2016,11,19,14,45,927.5,65.0,3.35,15.0,509.0,930.61,733.68
2016,11,19,15,0,906.0,65.0,3.3,15.0,469.0,898.43,712.24
2016,11,19,15,15,882.0,62.5,3.15,14.5,424.0,858.04,685.25
2016,11,19,15,30,858.0,60.0,3.0,14.0,379.0,823.63,662.15
2016,11,19,15,45,823.0,56.5,2.9,14.0,329.5,768.3,621.87
2016,11,19,16,0,788.0,53.0,2.8,14.0,280.0,711.97,579.65
2016,11,19,16,15,733.0,48.0,2.4,13.0,228.5,638.11,522.65
2016,11,19,16,30,678.0,43.0,2.0,12.0,177.0,565.56,463.84
2016,11,19,16,45,582.0,36.0,1.6,11.0,127.0,464.98,379.51
2016,11,19,17,0,486.0,29.0,1.2,10.0,77.0,369.98,287.37
2016,11,19,17,15,243.0,14.5,1.2,9.5,38.5,178.49,0.0
2016,11,19,17,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.5,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,222.0,11.5,1.1,3.0,29.0,10.46,0.0
2016,11,20,7,30,444.0,23.0,1.2,4.0,58.0,20.61,9.62
2016,11,20,7,45,552.0,31.0,1.35,5.0,106.5,27.06,18.53
2016,11,20,8,0,660.0,39.0,1.5,6.0,155.0,34.59,25.87
2016,11,20,8,15,719.5,43.5,1.6,6.5,206.0,85.69,43.51
2016,11,20,8,30,779.0,48.0,1.7,7.0,257.0,143.91,84.13
2016,11,20,8,45,813.0,52.5,1.8,8.0,306.5,204.11,135.23
2016,11,20,9,0,847.0,57.0,1.9,9.0,356.0,269.2,193.62
2016,11,20,9,15,871.5,59.5,2.1,9.5,401.5,330.59,250.28
2016,11,20,9,30,896.0,62.0,2.3,10.0,447.0,393.49,307.47
2016,11,20,9,45,913.0,64.0,2.55,11.0,487.0,453.94,360.91
2016,11,20,10,0,930.0,66.0,2.8,12.0,527.0,514.48,412.64
2016,11,20,10,15,941.5,67.5,2.75,12.5,560.0,571.39,459.77
2016,11,20,10,30,953.0,69.0,2.7,13.0,593.0,627.23,504.36
2016,11,20,10,45,960.5,70.5,2.7,13.5,618.5,679.24,544.75
2016,11,20,11,0,968.0,72.0,2.7,14.0,644.0,729.3,582.44
2016,11,20,11,15,972.5,72.5,2.7,14.5,661.5,773.93,613.52
2016,11,20,11,30,977.0,73.0,2.7,15.0,679.0,815.88,641.73
2016,11,20,11,45,980.5,72.5,2.7,15.5,688.0,853.04,666.22
2016,11,20,12,0,984.0,72.0,2.7,16.0,697.0,887.05,688.32
2016,11,20,12,15,983.5,72.0,2.7,16.0,697.5,914.98,707.4
2016,11,20,12,30,983.0,72.0,2.7,16.0,698.0,939.27,724.04
2016,11,20,12,45,979.5,72.0,2.75,16.5,690.0,957.18,735.45
2016,11,20,13,0,976.0,72.0,2.8,17.0,682.0,971.19,744.37
2016,11,20,13,15,970.5,71.5,2.8,17.0,665.5,978.83,750.06
2016,11,20,13,30,965.0,71.0,2.8,17.0,649.0,982.5,753.29
2016,11,20,13,45,956.5,70.5,2.85,17.5,624.0,979.45,751.17
2016,11,20,14,0,948.0,70.0,2.9,18.0,599.0,972.52,746.63
2016,11,20,14,15,936.0,68.5,2.9,18.0,567.5,957.3,737.54
2016,11,20,14,30,924.0,67.0,2.9,18.0,536.0,938.47,726.1
2016,11,20,14,45,905.5,65.5,2.9,18.0,497.0,910.37,708.21
2016,11,20,15,0,887.0,64.0,2.9,18.0,458.0,879.27,688.15
2016,11,20,15,15,863.0,61.5,2.75,17.5,413.5,839.35,661.71
2016,11,20,15,30,839.0,59.0,2.6,17.0,369.0,805.49,639.19
2016,11,20,15,45,803.0,55.5,2.5,17.0,320.5,750.0,599.24
2016,11,20,16,0,767.0,52.0,2.4,17.0,272.0,693.64,557.49
2016,11,20,16,15,711.5,47.5,2.15,15.5,221.5,620.92,503.61
2016,11,20,16,30,656.0,43.0,1.9,14.0,171.0,549.54,447.67
2016,11,20,16,45,560.5,35.5,1.65,13.0,122.5,449.78,364.98
2016,11,20,17,0,465.0,28.0,1.4,12.0,74.0,355.99,274.36
2016,11,20,17,15,232.5,14.0,1.45,11.5,37.0,171.43,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.5,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.5,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.5,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,11,21,7,15,187.0,12.0,2.3,6.5,26.0,10.91,0.0
2016,11,21,7,30,374.0,24.0,2.6,7.0,52.0,19.83,8.19
2016,11,21,7,45,483.5,32.5,2.9,8.0,97.5,28.48,19.42
2016,11,21,8,0,593.0,41.0,3.2,9.0,143.0,35.37,26.17
2016,11,21,8,15,655.0,46.5,3.1,9.5,192.5,83.24,43.46
2016,11,21,8,30,717.0,52.0,3.0,10.0,242.0,138.62,81.63
2016,11,21,8,45,754.0,56.0,2.9,11.0,289.5,195.09,128.92
2016,11,21,9,0,791.0,60.0,2.8,12.0,337.0,255.37,182.5
2016,11,21,9,15,816.5,63.0,3.25,13.0,381.0,314.65,236.56
2016,11,21,9,30,842.0,66.0,3.7,14.0,425.0,375.74,291.45
2016,11,21,9,45,858.5,68.5,4.15,15.5,463.0,433.99,342.29
2016,11,21,10,0,875.0,71.0,4.6,17.0,501.0,491.89,391.44
2016,11,21,10,15,887.0,72.5,4.7,17.5,533.0,546.26,437.09
2016,11,21,10,30,899.0,74.0,4.8,18.0,565.0,599.74,480.71
2016,11,21,10,45,906.0,75.5,4.9,19.0,589.5,648.97,518.87
2016,11,21,11,0,913.0,77.0,5.0,20.0,614.0,696.34,554.5
2016,11,21,11,15,918.0,78.0,5.0,20.0,631.0,739.69,586.93
2016,11,21,11,30,923.0,79.0,5.0,20.0,648.0,780.59,616.37
2016,11,21,11,45,926.0,78.5,5.0,20.5,657.0,815.6,640.1
2016,11,21,12,0,929.0,78.0,5.0,21.0,666.0,847.62,661.54
2016,11,21,12,15,928.5,78.0,5.0,21.0,666.0,874.15,680.29
2016,11,21,12,30,928.0,78.0,5.0,21.0,666.0,897.25,696.69
2016,11,21,12,45,923.0,78.5,5.0,21.5,657.5,913.47,706.9
2016,11,21,13,0,918.0,79.0,5.0,22.0,649.0,925.97,714.63
2016,11,21,13,15,911.5,78.0,5.0,22.0,632.5,931.56,719.07
2016,11,21,13,30,905.0,77.0,5.0,22.0,616.0,933.38,721.07
2016,11,21,13,45,893.0,77.0,5.0,22.5,591.5,927.65,716.52
2016,11,21,14,0,881.0,77.0,5.0,23.0,567.0,918.31,709.63
2016,11,21,14,15,867.5,75.0,4.95,22.5,536.0,901.55,700.12
2016,11,21,14,30,854.0,73.0,4.9,22.0,505.0,881.45,688.31
2016,11,21,14,45,829.5,72.5,4.85,22.0,466.5,859.32,673.69
2016,11,21,15,0,805.0,72.0,4.8,22.0,428.0,825.44,650.48
2016,11,21,15,15,778.0,69.0,4.6,21.5,385.5,783.75,621.74
2016,11,21,15,30,751.0,66.0,4.4,21.0,343.0,740.16,591.09
2016,11,21,15,45,710.0,62.5,4.2,21.0,296.5,682.98,548.64
2016,11,21,16,0,669.0,59.0,4.0,21.0,250.0,625.35,504.76
2016,11,21,16,15,610.0,53.5,3.6,20.0,202.5,558.06,453.02
2016,11,21,16,30,551.0,48.0,3.2,19.0,155.0,487.54,396.22
2016,11,21,16,45,451.0,39.0,2.8,18.5,109.5,387.88,311.8
2016,11,21,17,0,351.0,30.0,2.4,18.0,64.0,295.89,223.9
2016,11,21,17,15,175.5,15.0,2.45,17.5,32.0,143.1,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.5,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,11,22,7,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,22,7,45,0.0,0.5,4.0,17.0,0.5,0.44,0.0
2016,11,22,8,0,0.0,1.0,4.0,17.0,1.0,0.88,0.0
2016,11,22,8,15,0.0,2.0,4.05,17.5,2.0,1.75,0.0
2016,11,22,8,30,0.0,3.0,4.1,18.0,3.0,2.63,0.0
2016,11,22,8,45,0.0,3.5,4.15,18.5,3.5,3.07,0.0
2016,11,22,9,0,0.0,4.0,4.2,19.0,4.0,3.51,0.0
2016,11,22,9,15,0.0,9.0,4.5,19.5,9.0,7.91,1.01
2016,11,22,9,30,0.0,14.0,4.8,20.0,14.0,12.32,4.68
2016,11,22,9,45,0.0,42.0,5.1,20.5,42.0,37.06,25.26
2016,11,22,10,0,0.0,70.0,5.4,21.0,70.0,61.91,45.65
2016,11,22,10,15,0.0,84.5,5.5,21.0,84.5,74.82,56.13
2016,11,22,10,30,0.0,99.0,5.6,21.0,99.0,87.86,66.67
2016,11,22,10,45,0.0,92.5,5.7,21.5,92.5,82.0,61.64
2016,11,22,11,0,0.0,86.0,5.8,22.0,86.0,76.19,56.71
2016,11,22,11,15,6.0,149.0,5.7,22.0,153.0,138.24,106.92
2016,11,22,11,30,12.0,212.0,5.6,22.0,220.0,203.19,158.72
2016,11,22,11,45,6.0,112.5,5.6,22.0,116.5,105.0,79.96
2016,11,22,12,0,0.0,13.0,5.6,22.0,13.0,11.48,3.75
2016,11,22,12,15,0.0,40.0,5.45,22.0,40.0,35.37,23.31
2016,11,22,12,30,0.0,67.0,5.3,22.0,67.0,59.32,42.83
2016,11,22,12,45,0.0,87.5,5.2,22.5,87.5,77.56,57.51
2016,11,22,13,0,0.0,108.0,5.1,23.0,108.0,96.43,72.63
2016,11,22,13,15,0.5,140.0,4.95,23.0,140.5,127.6,97.7
2016,11,22,13,30,1.0,172.0,4.8,23.0,173.0,160.32,123.9
2016,11,22,13,45,0.5,128.5,4.65,23.0,129.0,117.05,89.4
2016,11,22,14,0,0.0,85.0,4.5,23.0,85.0,75.28,55.83
2016,11,22,14,15,0.0,63.5,4.35,23.0,63.5,56.15,40.4
2016,11,22,14,30,0.0,42.0,4.2,23.0,42.0,37.08,24.88
2016,11,22,14,45,0.0,32.5,4.05,23.0,32.5,28.66,18.02
2016,11,22,15,0,0.0,23.0,3.9,23.0,23.0,20.26,11.14
2016,11,22,15,15,0.0,20.5,3.65,22.5,20.5,18.05,9.37
2016,11,22,15,30,0.0,18.0,3.4,22.0,18.0,15.84,7.58
2016,11,22,15,45,0.0,15.5,3.2,22.0,15.5,13.63,5.76
2016,11,22,16,0,0.0,13.0,3.0,22.0,13.0,11.42,3.91
2016,11,22,16,15,0.0,10.5,2.7,21.5,10.5,9.22,2.06
2016,11,22,16,30,0.0,8.0,2.4,21.0,8.0,7.02,0.18
2016,11,22,16,45,0.0,5.5,2.1,21.0,5.5,4.82,0.0
2016,11,22,17,0,0.0,3.0,1.8,21.0,3.0,2.63,0.0
2016,11,22,17,15,0.0,1.5,1.75,20.5,1.5,1.31,0.0
2016,11,22,17,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.5,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,10.46,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,19.05,5.84
2016,11,23,7,45,458.5,31.5,3.55,9.5,91.5,25.34,16.4
2016,11,23,8,0,580.0,40.0,3.7,10.0,137.0,34.44,25.15
2016,11,23,8,15,645.5,46.0,3.85,11.0,186.5,80.24,41.55
2016,11,23,8,30,711.0,52.0,4.0,12.0,236.0,135.64,78.89
2016,11,23,8,45,754.0,55.5,4.2,13.0,284.5,192.16,125.54
2016,11,23,9,0,797.0,59.0,4.4,14.0,333.0,253.2,179.47
2016,11,23,9,15,824.5,62.0,4.4,14.5,377.5,313.25,234.3
2016,11,23,9,30,852.0,65.0,4.4,15.0,422.0,375.34,290.26
2016,11,23,9,45,871.5,67.0,4.45,15.5,461.5,434.75,342.99
2016,11,23,10,0,891.0,69.0,4.5,16.0,501.0,494.11,394.17
2016,11,23,10,15,904.0,70.5,4.4,16.5,534.5,549.71,440.47
2016,11,23,10,30,917.0,72.0,4.3,17.0,568.0,604.49,484.51
2016,11,23,10,45,926.5,73.5,4.2,17.5,593.5,656.03,524.63
2016,11,23,11,0,936.0,75.0,4.1,18.0,619.0,705.9,562.37
2016,11,23,11,15,941.5,75.5,4.0,18.0,637.0,749.96,594.77
2016,11,23,11,30,947.0,76.0,3.9,18.0,655.0,791.52,623.96
2016,11,23,11,45,952.0,75.5,3.85,18.5,664.5,828.89,648.85
2016,11,23,12,0,957.0,75.0,3.8,19.0,674.0,863.32,671.42
2016,11,23,12,15,957.0,75.0,3.7,19.0,675.0,891.06,690.14
2016,11,23,12,30,957.0,75.0,3.6,19.0,676.0,915.31,706.41
2016,11,23,12,45,954.5,74.5,3.55,19.5,668.5,933.17,717.23
2016,11,23,13,0,952.0,74.0,3.5,20.0,661.0,947.27,725.54
2016,11,23,13,15,947.0,73.5,3.4,20.0,645.0,955.3,730.86
2016,11,23,13,30,942.0,73.0,3.3,20.0,629.0,959.48,733.71
2016,11,23,13,45,933.5,71.5,3.2,20.0,605.0,955.35,731.03
2016,11,23,14,0,925.0,70.0,3.1,20.0,581.0,947.4,725.95
2016,11,23,14,15,913.0,69.0,3.0,20.0,550.0,933.21,716.74
2016,11,23,14,30,901.0,68.0,2.9,20.0,519.0,915.52,705.25
2016,11,23,14,45,883.0,66.0,2.8,20.0,481.0,887.81,686.85
2016,11,23,15,0,865.0,64.0,2.7,20.0,443.0,857.17,666.37
2016,11,23,15,15,840.5,61.5,2.5,19.5,399.5,817.6,639.84
2016,11,23,15,30,816.0,59.0,2.3,19.0,356.0,784.13,617.23
2016,11,23,15,45,780.5,55.5,2.1,19.0,309.0,730.01,577.75
2016,11,23,16,0,745.0,52.0,1.9,19.0,262.0,675.05,536.61
2016,11,23,16,15,688.5,47.0,1.65,18.0,212.5,602.02,481.85
2016,11,23,16,30,632.0,42.0,1.4,17.0,163.0,530.51,425.46
2016,11,23,16,45,535.5,34.5,1.2,16.5,115.5,431.43,343.81
2016,11,23,17,0,439.0,27.0,1.0,16.0,68.0,338.54,253.5
2016,11,23,17,15,219.5,13.5,1.0,15.5,34.0,165.87,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,151.5,11.0,1.1,8.5,21.0,10.01,0.0
2016,11,24,7,30,303.0,22.0,1.2,9.0,42.0,18.17,4.24
2016,11,24,7,45,409.5,32.5,1.35,10.0,85.0,26.25,17.1
2016,11,24,8,0,516.0,43.0,1.5,11.0,128.0,34.07,24.73
2016,11,24,8,15,583.5,50.0,1.5,11.5,176.0,76.49,40.64
2016,11,24,8,30,651.0,57.0,1.5,12.0,224.0,129.45,76.17
2016,11,24,8,45,685.5,63.5,1.55,13.0,269.5,183.83,120.8
2016,11,24,9,0,720.0,70.0,1.6,14.0,315.0,243.69,172.87
2016,11,24,9,15,749.5,74.0,1.85,15.0,358.5,300.89,223.7
2016,11,24,9,30,779.0,78.0,2.1,16.0,402.0,360.5,275.91
2016,11,24,9,45,794.5,82.0,2.4,17.0,439.5,416.43,324.31
2016,11,24,10,0,810.0,86.0,2.7,18.0,477.0,472.63,371.44
2016,11,24,10,15,824.5,88.5,2.7,18.5,509.0,526.77,415.54
2016,11,24,10,30,839.0,91.0,2.7,19.0,541.0,580.48,457.88
2016,11,24,10,45,845.5,94.0,2.75,19.5,565.5,629.1,495.28
2016,11,24,11,0,852.0,97.0,2.8,20.0,590.0,676.05,530.42
2016,11,24,11,15,858.5,98.0,2.8,20.0,607.5,718.97,562.64
2016,11,24,11,30,865.0,99.0,2.8,20.0,625.0,759.73,591.42
2016,11,24,11,45,874.5,97.0,2.8,20.5,635.5,797.11,616.14
2016,11,24,12,0,884.0,95.0,2.8,21.0,646.0,825.51,634.37
2016,11,24,12,15,884.0,95.0,2.8,21.0,647.0,851.58,652.21
2016,11,24,12,30,884.0,95.0,2.8,21.0,648.0,874.42,667.87
2016,11,24,12,45,879.0,95.5,2.85,21.5,640.0,890.15,677.8
2016,11,24,13,0,874.0,96.0,2.9,22.0,632.0,910.87,691.31
2016,11,24,13,15,867.5,95.0,2.9,22.0,616.5,916.71,695.67
2016,11,24,13,30,861.0,94.0,2.9,22.0,601.0,918.88,697.82
2016,11,24,13,45,848.0,94.0,2.9,22.5,577.0,912.69,693.11
2016,11,24,14,0,835.0,94.0,2.9,23.0,553.0,902.92,686.19
2016,11,24,14,15,821.0,92.0,2.85,23.0,522.5,886.35,675.71
2016,11,24,14,30,807.0,90.0,2.8,23.0,492.0,866.51,663.1
2016,11,24,14,45,784.5,87.5,2.75,23.0,455.0,835.34,642.61
2016,11,24,15,0,762.0,85.0,2.7,23.0,418.0,801.5,620.17
2016,11,24,15,15,734.0,81.5,2.45,22.5,376.0,764.95,595.4
2016,11,24,15,30,706.0,78.0,2.2,22.0,334.0,721.53,565.2
2016,11,24,15,45,659.0,74.0,1.95,22.0,288.0,660.7,520.54
2016,11,24,16,0,612.0,70.0,1.7,22.0,242.0,599.97,474.84
2016,11,24,16,15,549.5,62.5,1.5,21.0,195.0,523.9,417.92
2016,11,24,16,30,487.0,55.0,1.3,20.0,148.0,450.12,359.67
2016,11,24,16,45,380.5,44.5,1.15,19.0,103.5,346.59,274.69
2016,11,24,17,0,274.0,34.0,1.0,18.0,59.0,250.67,185.93
2016,11,24,17,15,137.0,17.0,1.0,17.5,29.5,120.39,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,0.0,0.5,1.1,14.5,0.5,0.45,0.0
2016,11,25,7,30,0.0,1.0,1.4,15.0,1.0,0.87,0.0
2016,11,25,7,45,0.0,2.5,1.75,15.5,2.5,2.19,0.0
2016,11,25,8,0,0.0,4.0,2.1,16.0,4.0,3.51,0.0
2016,11,25,8,15,0.0,5.5,2.35,16.0,5.5,4.82,0.0
2016,11,25,8,30,0.0,7.0,2.6,16.0,7.0,6.14,0.0
2016,11,25,8,45,0.0,8.5,2.85,16.5,8.5,7.47,0.73
2016,11,25,9,0,0.0,10.0,3.1,17.0,10.0,8.79,1.84
2016,11,25,9,15,0.0,50.5,3.2,17.0,50.5,44.57,32.19
2016,11,25,9,30,0.0,91.0,3.3,17.0,91.0,80.51,62.27
2016,11,25,9,45,0.0,98.0,3.45,17.0,98.0,86.83,67.36
2016,11,25,10,0,0.0,105.0,3.6,17.0,105.0,93.19,72.47
2016,11,25,10,15,0.0,105.0,3.65,17.0,105.0,93.25,72.36
2016,11,25,10,30,0.0,105.0,3.7,17.0,105.0,93.3,72.25
2016,11,25,10,45,0.0,117.0,3.8,17.0,117.0,104.27,81.17
2016,11,25,11,0,0.0,129.0,3.9,17.0,129.0,115.38,90.15
2016,11,25,11,15,0.0,90.5,3.9,17.0,90.5,80.2,61.1
2016,11,25,11,30,0.0,52.0,3.9,17.0,52.0,45.99,32.74
2016,11,25,11,45,0.0,71.5,3.9,17.0,71.5,63.31,47.09
2016,11,25,12,0,0.0,91.0,3.9,17.0,91.0,80.67,61.39
2016,11,25,12,15,2.0,140.0,3.85,17.0,141.0,127.96,100.2
2016,11,25,12,30,4.0,189.0,3.8,17.0,191.0,177.49,140.39
2016,11,25,12,45,2.0,157.0,3.75,17.0,158.0,144.87,113.87
2016,11,25,13,0,0.0,125.0,3.7,17.0,125.0,112.54,87.53
2016,11,25,13,15,4.0,159.5,3.65,17.0,162.0,150.02,118.39
2016,11,25,13,30,8.0,194.0,3.6,17.0,199.0,189.52,150.61
2016,11,25,13,45,4.0,164.5,3.55,17.0,167.0,156.43,123.77
2016,11,25,14,0,0.0,135.0,3.5,17.0,135.0,123.59,97.01
2016,11,25,14,15,20.5,169.0,3.45,16.5,179.5,178.49,143.28
2016,11,25,14,30,41.0,203.0,3.4,16.0,224.0,253.92,205.7
2016,11,25,14,45,53.0,193.0,3.35,16.0,217.5,255.95,208.09
2016,11,25,15,0,65.0,183.0,3.3,16.0,211.0,257.86,210.57
2016,11,25,15,15,52.5,167.5,3.15,15.5,188.5,231.02,189.05
2016,11,25,15,30,40.0,152.0,3.0,15.0,166.0,204.75,167.75
2016,11,25,15,45,34.5,131.5,2.95,15.0,143.0,177.58,145.36
2016,11,25,16,0,29.0,111.0,2.9,15.0,120.0,150.42,122.61
2016,11,25,16,15,18.5,90.0,2.7,14.5,95.0,108.01,86.65
2016,11,25,16,30,8.0,69.0,2.5,14.0,70.0,78.22,60.83
2016,11,25,16,45,4.0,47.5,2.35,14.0,48.0,51.89,37.78
2016,11,25,17,0,0.0,26.0,2.2,14.0,26.0,24.13,13.14
2016,11,25,17,15,0.0,13.0,2.1,13.5,13.0,11.45,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,11,26,7,15,3.0,10.5,2.05,10.0,11.0,9.55,0.0
2016,11,26,7,30,6.0,21.0,2.2,10.0,22.0,18.13,1.18
2016,11,26,7,45,57.0,42.0,2.4,10.5,51.0,33.95,23.4
2016,11,26,8,0,108.0,63.0,2.6,11.0,80.0,49.87,38.59
2016,11,26,8,15,139.5,83.5,2.55,11.5,113.5,76.25,55.24
2016,11,26,8,30,171.0,104.0,2.5,12.0,147.0,108.1,79.48
2016,11,26,8,45,194.5,123.0,2.45,12.5,181.0,142.36,107.51
2016,11,26,9,0,218.0,142.0,2.4,13.0,215.0,179.43,138.66
2016,11,26,9,15,230.5,160.5,2.35,13.5,247.0,215.71,169.65
2016,11,26,9,30,243.0,179.0,2.3,14.0,279.0,253.49,201.55
2016,11,26,9,45,253.0,195.5,2.25,15.0,308.0,289.83,231.34
2016,11,26,10,0,263.0,212.0,2.2,16.0,337.0,327.16,261.16
2016,11,26,10,15,279.0,220.0,2.15,16.5,361.0,360.29,287.56
2016,11,26,10,30,295.0,228.0,2.1,17.0,385.0,394.5,314.31
2016,11,26,10,45,227.5,247.5,2.05,17.5,372.0,381.93,303.59
2016,11,26,11,0,160.0,267.0,2.0,18.0,359.0,370.38,293.21
2016,11,26,11,15,180.0,275.0,1.95,18.0,381.5,402.21,318.01
2016,11,26,11,30,200.0,283.0,1.9,18.0,404.0,435.28,343.32
2016,11,26,11,45,275.0,275.0,1.85,18.5,444.0,506.73,397.58
2016,11,26,12,0,350.0,267.0,1.8,19.0,484.0,570.71,445.13
2016,11,26,12,15,332.0,272.0,1.75,19.0,478.0,574.91,447.29
2016,11,26,12,30,314.0,277.0,1.7,19.0,472.0,577.11,448.43
2016,11,26,12,45,167.0,253.0,1.65,19.5,356.5,416.47,326.08
2016,11,26,13,0,20.0,229.0,1.6,20.0,241.0,234.22,182.55
2016,11,26,13,15,10.0,191.0,1.55,20.0,197.0,187.23,146.12
2016,11,26,13,30,0.0,153.0,1.5,20.0,153.0,140.51,108.83
2016,11,26,13,45,0.0,150.5,1.5,20.0,150.5,138.6,107.56
2016,11,26,14,0,0.0,148.0,1.5,20.0,148.0,136.79,106.28
2016,11,26,14,15,1.0,154.5,1.5,20.0,155.5,145.41,113.46
2016,11,26,14,30,2.0,161.0,1.5,20.0,163.0,154.71,121.19
2016,11,26,14,45,1.0,103.0,1.5,20.0,104.0,94.16,72.32
2016,11,26,15,0,0.0,45.0,1.5,20.0,45.0,39.71,27.56
2016,11,26,15,15,0.0,40.0,1.45,19.5,40.0,35.27,24.03
2016,11,26,15,30,0.0,35.0,1.4,19.0,35.0,30.84,20.42
2016,11,26,15,45,0.0,30.0,1.4,19.0,30.0,26.42,16.72
2016,11,26,16,0,0.0,25.0,1.4,19.0,25.0,22.0,12.98
2016,11,26,16,15,0.0,20.0,1.25,18.5,20.0,17.58,9.23
2016,11,26,16,30,0.0,15.0,1.1,18.0,15.0,13.18,5.44
2016,11,26,16,45,0.0,10.0,0.95,17.5,10.0,8.77,1.62
2016,11,26,17,0,0.0,5.0,0.8,17.0,5.0,4.38,0.0
2016,11,26,17,15,0.0,2.5,0.85,16.5,2.5,2.19,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,3.0,3.3,12.5,3.0,2.73,0.0
2016,11,27,7,30,0.0,6.0,3.5,13.0,6.0,5.26,0.0
2016,11,27,7,45,0.0,13.5,3.75,13.5,13.5,11.86,4.34
2016,11,27,8,0,0.0,21.0,4.0,14.0,21.0,18.47,10.58
2016,11,27,8,15,0.0,29.5,4.3,14.5,29.5,25.98,16.48
2016,11,27,8,30,0.0,38.0,4.6,15.0,38.0,33.49,23.0
2016,11,27,8,45,0.0,46.5,4.9,16.0,46.5,41.02,29.36
2016,11,27,9,0,0.0,55.0,5.2,17.0,55.0,48.56,35.6
2016,11,27,9,15,0.0,63.0,5.4,17.5,63.0,55.66,41.45
2016,11,27,9,30,0.0,71.0,5.6,18.0,71.0,62.78,47.23
2016,11,27,9,45,0.0,77.5,5.85,18.5,77.5,68.56,51.84
2016,11,27,10,0,0.0,84.0,6.1,19.0,84.0,74.36,56.42
2016,11,27,10,15,0.0,90.0,6.2,19.5,90.0,79.74,60.62
2016,11,27,10,30,0.0,96.0,6.3,20.0,96.0,85.16,64.82
2016,11,27,10,45,0.0,94.0,6.45,20.5,94.0,83.36,63.09
2016,11,27,11,0,0.0,92.0,6.6,21.0,92.0,81.55,61.39
2016,11,27,11,15,0.0,95.0,6.65,21.0,95.0,84.28,63.53
2016,11,27,11,30,0.0,98.0,6.7,21.0,98.0,87.02,65.7
2016,11,27,11,45,0.0,123.5,6.75,21.5,123.5,110.58,84.62
2016,11,27,12,0,0.0,149.0,6.8,22.0,149.0,134.7,103.82
2016,11,27,12,15,0.0,149.0,6.8,22.0,149.0,134.92,103.96
2016,11,27,12,30,0.0,149.0,6.8,22.0,149.0,135.15,104.15
2016,11,27,12,45,65.5,218.0,6.8,22.5,258.0,274.02,216.88
2016,11,27,13,0,131.0,287.0,6.8,23.0,367.0,429.63,339.32
2016,11,27,13,15,101.0,273.5,6.75,23.0,334.5,375.89,296.93
2016,11,27,13,30,71.0,260.0,6.7,23.0,302.0,336.76,265.86
2016,11,27,13,45,35.5,189.5,6.65,23.5,210.5,224.69,176.62
2016,11,27,14,0,0.0,119.0,6.6,24.0,119.0,107.76,81.85
2016,11,27,14,15,0.0,118.5,6.5,23.5,118.5,107.71,82.19
2016,11,27,14,30,0.0,118.0,6.4,23.0,118.0,107.8,82.6
2016,11,27,14,45,101.5,152.0,6.3,23.0,196.0,263.82,212.51
2016,11,27,15,0,203.0,186.0,6.2,23.0,274.0,399.51,323.1
2016,11,27,15,15,192.5,169.0,6.0,23.0,245.5,369.34,299.3
2016,11,27,15,30,182.0,152.0,5.8,23.0,217.0,338.9,275.35
2016,11,27,15,45,168.5,132.5,5.6,23.0,186.5,302.28,246.02
2016,11,27,16,0,155.0,113.0,5.4,23.0,156.0,265.71,216.16
2016,11,27,16,15,261.5,88.0,5.05,22.5,144.0,323.8,264.66
2016,11,27,16,30,368.0,63.0,4.7,22.0,132.0,373.41,303.23
2016,11,27,16,45,272.5,49.0,4.4,21.5,91.5,279.65,222.81
2016,11,27,17,0,177.0,35.0,4.1,21.0,51.0,194.38,142.06
2016,11,27,17,15,88.5,17.5,4.0,20.5,25.5,92.88,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.5,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,64.0,10.5,5.1,18.0,14.0,9.55,0.0
2016,11,28,7,30,128.0,21.0,5.1,18.0,28.0,16.58,0.0
2016,11,28,7,45,232.0,35.5,5.1,18.5,64.5,27.7,17.08
2016,11,28,8,0,336.0,50.0,5.1,19.0,101.0,38.53,27.48
2016,11,28,8,15,393.0,63.0,5.2,19.5,143.0,72.05,42.59
2016,11,28,8,30,450.0,76.0,5.3,20.0,185.0,116.86,72.47
2016,11,28,8,45,510.0,80.0,5.45,20.5,228.5,163.33,108.37
2016,11,28,9,0,570.0,84.0,5.6,21.0,272.0,214.45,150.97
2016,11,28,9,15,685.0,78.5,5.85,21.0,334.5,279.19,204.94
2016,11,28,9,30,800.0,73.0,6.1,21.0,397.0,357.04,270.78
2016,11,28,9,45,828.5,74.5,6.35,21.5,438.0,416.64,323.04
2016,11,28,10,0,857.0,76.0,6.6,22.0,479.0,477.79,375.42
2016,11,28,10,15,874.0,77.5,6.7,22.0,513.0,534.27,423.58
2016,11,28,10,30,891.0,79.0,6.8,22.0,547.0,588.35,468.83
2016,11,28,10,45,908.0,78.5,6.95,22.0,575.5,641.14,512.25
2016,11,28,11,0,925.0,78.0,7.1,22.0,604.0,692.95,554.11
2016,11,28,11,15,932.0,79.0,6.95,22.0,622.5,738.22,588.98
2016,11,28,11,30,939.0,80.0,6.8,22.0,641.0,781.2,620.05
2016,11,28,11,45,947.0,78.5,6.65,22.5,652.0,819.63,646.21
2016,11,28,12,0,955.0,77.0,6.5,23.0,663.0,855.33,670.08
2016,11,28,12,15,955.0,77.0,6.45,23.0,664.5,883.27,689.9
2016,11,28,12,30,955.0,77.0,6.4,23.0,666.0,907.76,707.28
2016,11,28,12,45,952.5,77.0,6.35,23.0,658.5,926.52,720.63
2016,11,28,13,0,950.0,77.0,6.3,23.0,651.0,941.57,731.45
2016,11,28,13,15,944.5,76.0,6.25,23.0,635.5,948.95,736.96
2016,11,28,13,30,939.0,75.0,6.2,23.0,620.0,952.48,739.92
2016,11,28,13,45,928.0,74.5,6.2,23.0,596.0,947.82,737.49
2016,11,28,14,0,917.0,74.0,6.2,23.0,572.0,939.4,732.58
2016,11,28,14,15,904.5,72.5,6.05,22.5,541.0,924.72,723.94
2016,11,28,14,30,892.0,71.0,5.9,22.0,510.0,906.57,712.89
2016,11,28,14,45,872.0,69.5,5.75,22.0,472.0,878.48,693.22
2016,11,28,15,0,852.0,68.0,5.6,22.0,434.0,856.23,677.82
2016,11,28,15,15,826.0,65.0,5.2,21.5,391.0,815.28,648.47
2016,11,28,15,30,800.0,62.0,4.8,21.0,348.0,772.21,617.12
2016,11,28,15,45,761.0,58.5,4.4,21.0,301.0,716.19,574.19
2016,11,28,16,0,722.0,55.0,4.0,21.0,254.0,659.46,530.32
2016,11,28,16,15,661.0,49.5,3.45,20.0,205.0,583.58,471.66
2016,11,28,16,30,600.0,44.0,2.9,19.0,156.0,509.39,411.62
2016,11,28,16,45,492.5,36.0,2.4,18.0,109.5,411.68,329.3
2016,11,28,17,0,385.0,28.0,1.9,17.0,63.0,315.36,233.72
2016,11,28,17,15,192.5,14.0,1.8,16.0,31.5,150.3,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
