Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,11,29,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,11,29,1,45,0.0,0.0,1.15,12.0,0.0,0.0,0.0
2016,11,29,2,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,11,29,2,15,0.0,0.0,1.2,11.5,0.0,0.0,0.0
2016,11,29,2,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,2,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,3,15,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,3,45,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,11,29,4,15,0.0,0.0,0.95,11.5,0.0,0.0,0.0
2016,11,29,4,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,11,29,4,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,11,29,5,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,11,29,5,15,0.0,0.0,1.25,10.5,0.0,0.0,0.0
2016,11,29,5,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,11,29,5,45,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,11,29,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,11,29,6,15,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,11,29,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,29,6,45,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,11,29,7,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,11,29,7,15,101.5,10.0,2.5,10.0,15.5,9.1,0.0
2016,11,29,7,30,203.0,20.0,2.9,11.0,31.0,16.7,0.0
2016,11,29,7,45,340.5,31.0,3.3,12.0,72.0,25.3,15.48
2016,11,29,8,0,478.0,42.0,3.7,13.0,113.0,33.67,23.93
2016,11,29,8,15,555.0,49.0,3.6,13.5,161.0,69.2,36.67
2016,11,29,8,30,632.0,56.0,3.5,14.0,209.0,120.73,69.53
2016,11,29,8,45,682.5,60.5,3.45,14.5,256.5,176.47,114.1
2016,11,29,9,0,733.0,65.0,3.4,15.0,304.0,235.34,164.99
2016,11,29,9,15,764.5,69.0,3.35,16.0,348.5,293.39,216.73
2016,11,29,9,30,796.0,73.0,3.3,17.0,393.0,354.09,270.06
2016,11,29,9,45,818.5,75.5,3.25,18.0,432.0,411.97,320.0
2016,11,29,10,0,841.0,78.0,3.2,19.0,471.0,470.82,368.98
2016,11,29,10,15,587.0,148.5,3.25,19.5,432.0,453.18,358.12
2016,11,29,10,30,333.0,219.0,3.3,20.0,393.0,405.28,320.95
2016,11,29,10,45,613.0,151.5,3.4,21.0,491.0,539.78,426.47
2016,11,29,11,0,893.0,84.0,3.5,22.0,589.0,676.84,530.87
2016,11,29,11,15,899.5,85.0,3.2,22.0,607.0,720.56,562.16
2016,11,29,11,30,906.0,86.0,2.9,22.0,625.0,762.04,589.64
2016,11,29,11,45,912.5,85.5,2.65,22.5,636.0,799.43,612.67
2016,11,29,12,0,919.0,85.0,2.4,23.0,647.0,834.16,633.25
2016,11,29,12,15,919.5,85.0,2.35,23.0,648.5,861.69,651.27
2016,11,29,12,30,920.0,85.0,2.3,23.0,650.0,885.91,667.09
2016,11,29,12,45,919.0,84.0,2.25,23.5,643.5,904.27,677.67
2016,11,29,13,0,918.0,83.0,2.2,24.0,637.0,919.07,685.95
2016,11,29,13,15,912.5,82.5,2.25,24.0,621.5,926.84,692.0
2016,11,29,13,30,907.0,82.0,2.3,24.0,606.0,930.9,695.82
2016,11,29,13,45,898.5,80.5,2.4,24.0,583.0,927.32,695.19
2016,11,29,14,0,890.0,79.0,2.5,24.0,560.0,920.09,692.3
2016,11,29,14,15,877.0,77.0,2.55,24.0,529.5,904.6,683.49
2016,11,29,14,30,864.0,75.0,2.6,24.0,499.0,894.73,678.64
2016,11,29,14,45,848.0,72.5,2.7,24.0,462.5,869.24,663.4
2016,11,29,15,0,832.0,70.0,2.8,24.0,426.0,840.75,645.98
2016,11,29,15,15,805.5,67.0,2.55,23.5,384.0,799.86,618.4
2016,11,29,15,30,779.0,64.0,2.3,23.0,342.0,756.92,588.87
2016,11,29,15,45,740.5,60.0,2.05,22.5,295.5,701.28,549.36
2016,11,29,16,0,702.0,56.0,1.8,22.0,249.0,644.95,508.09
2016,11,29,16,15,640.5,50.5,1.7,20.5,200.5,569.4,453.33
2016,11,29,16,30,579.0,45.0,1.6,19.0,152.0,502.75,402.13
2016,11,29,16,45,473.0,36.5,1.5,18.0,106.5,399.41,317.37
2016,11,29,17,0,367.0,28.0,1.4,17.0,61.0,304.21,224.35
2016,11,29,17,15,183.5,14.0,1.45,16.5,30.5,145.04,0.0
2016,11,29,17,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,29,17,45,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,29,18,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,29,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,11,29,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,29,18,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,11,29,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,29,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,11,29,19,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,29,19,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,11,29,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,29,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,11,29,20,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,11,29,20,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,11,29,21,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,11,29,21,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,11,29,22,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,11,29,22,15,0.0,0.0,2.3,11.5,0.0,0.0,0.0
2016,11,29,22,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,29,22,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,11,29,23,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,11,29,23,15,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,11,29,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,11,29,23,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,11,30,0,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,11,30,0,15,0.0,0.0,3.1,10.5,0.0,0.0,0.0
2016,11,30,0,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,11,30,0,45,0.0,0.0,3.35,10.0,0.0,0.0,0.0
2016,11,30,1,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,30,1,15,0.0,0.0,3.5,9.5,0.0,0.0,0.0
2016,11,30,1,30,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,1,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,11,30,2,15,0.0,0.0,3.4,8.5,0.0,0.0,0.0
2016,11,30,2,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,11,30,2,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,11,30,3,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,11,30,3,15,0.0,0.0,3.15,8.0,0.0,0.0,0.0
2016,11,30,3,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,3,45,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,11,30,4,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,11,30,4,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,11,30,4,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,11,30,5,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,11,30,5,15,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,11,30,5,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,11,30,5,45,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,11,30,6,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,11,30,6,15,0.0,0.0,3.8,6.5,0.0,0.0,0.0
2016,11,30,6,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,11,30,6,45,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,11,30,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,11,30,7,15,0.0,16.0,3.95,6.5,16.0,14.55,0.0
2016,11,30,7,30,0.0,32.0,4.0,7.0,32.0,25.14,0.0
2016,11,30,7,45,289.5,33.5,4.1,7.5,76.0,27.71,17.65
2016,11,30,8,0,579.0,35.0,4.2,8.0,120.0,30.36,21.46
2016,11,30,8,15,652.0,41.0,4.4,8.5,169.5,68.34,34.19
2016,11,30,8,30,725.0,47.0,4.6,9.0,219.0,123.85,69.62
2016,11,30,8,45,775.5,50.0,4.85,10.0,269.0,181.16,116.07
2016,11,30,9,0,826.0,53.0,5.1,11.0,319.0,243.83,171.52
2016,11,30,9,15,856.0,55.5,5.0,11.5,365.0,306.12,229.1
2016,11,30,9,30,886.0,58.0,4.9,12.0,411.0,369.23,287.05
2016,11,30,9,45,910.0,59.0,4.8,12.5,452.5,430.29,342.24
2016,11,30,10,0,934.0,60.0,4.7,13.0,494.0,492.23,396.46
2016,11,30,10,15,948.5,61.5,4.5,13.5,528.5,550.42,445.7
2016,11,30,10,30,963.0,63.0,4.3,14.0,563.0,607.91,492.47
2016,11,30,10,45,974.0,63.5,4.1,14.5,590.0,661.18,534.34
2016,11,30,11,0,985.0,64.0,3.9,15.0,617.0,712.83,573.72
2016,11,30,11,15,991.0,64.5,3.75,15.5,636.0,759.13,606.99
2016,11,30,11,30,997.0,65.0,3.6,16.0,655.0,802.9,636.4
2016,11,30,11,45,1000.5,65.0,3.5,16.5,665.5,841.43,661.8
2016,11,30,12,0,1004.0,65.0,3.4,17.0,676.0,876.83,684.67
2016,11,30,12,15,1004.5,65.0,3.35,17.0,678.0,906.47,704.89
2016,11,30,12,30,1005.0,65.0,3.3,17.0,680.0,932.52,722.61
2016,11,30,12,45,1003.0,65.0,3.25,17.0,673.0,952.71,736.3
2016,11,30,13,0,1001.0,65.0,3.2,17.0,666.0,969.02,747.45
2016,11,30,13,15,996.0,64.5,3.15,17.0,650.5,978.1,753.75
2016,11,30,13,30,991.0,64.0,3.1,17.0,635.0,983.16,757.5
2016,11,30,13,45,983.0,63.0,3.1,17.5,611.0,980.85,755.38
2016,11,30,14,0,975.0,62.0,3.1,18.0,587.0,974.59,750.77
2016,11,30,14,15,963.5,61.0,3.1,17.5,556.0,961.29,744.31
2016,11,30,14,30,952.0,60.0,3.1,17.0,525.0,944.29,735.4
2016,11,30,14,45,932.5,59.5,3.1,17.0,487.0,917.37,718.12
2016,11,30,15,0,913.0,59.0,3.1,17.0,449.0,887.41,698.63
2016,11,30,15,15,889.0,56.5,2.9,16.5,405.5,848.07,672.03
2016,11,30,15,30,865.0,54.0,2.7,16.0,362.0,806.48,643.3
2016,11,30,15,45,829.5,51.0,2.5,16.0,314.0,753.04,603.85
2016,11,30,16,0,794.0,48.0,2.3,16.0,266.0,705.95,567.94
2016,11,30,16,15,738.0,43.5,2.0,14.5,215.5,633.19,513.26
2016,11,30,16,30,682.0,39.0,1.7,13.0,165.0,561.77,456.54
2016,11,30,16,45,583.5,32.0,1.4,12.0,117.0,460.82,372.11
2016,11,30,17,0,485.0,25.0,1.1,11.0,69.0,366.24,274.34
2016,11,30,17,15,242.5,12.5,1.1,10.5,34.5,174.04,0.0
2016,11,30,17,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,11,30,17,45,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,11,30,18,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,15,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,18,45,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,0,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,11,30,19,15,0.0,0.0,1.2,8.5,0.0,0.0,0.0
2016,11,30,19,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,19,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,15,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,20,45,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,30,21,15,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,30,21,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,21,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,30,22,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,30,22,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,22,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,30,23,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,30,23,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,30,23,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,15,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,0,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,12,1,1,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,12,1,1,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,1,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,2,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,3,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,3,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,3,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,4,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,12,1,5,45,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,12,1,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,1,6,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,1,6,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,6,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,1,7,15,125.5,8.5,1.3,4.0,14.5,7.73,0.0
2016,12,1,7,30,251.0,17.0,1.5,5.0,29.0,14.06,0.0
2016,12,1,7,45,378.0,28.0,1.7,6.0,70.0,22.81,13.48
2016,12,1,8,0,505.0,39.0,1.9,7.0,111.0,31.27,22.37
2016,12,1,8,15,579.5,46.0,1.95,7.5,159.0,65.72,34.64
2016,12,1,8,30,654.0,53.0,2.0,8.0,207.0,120.39,70.02
2016,12,1,8,45,697.0,58.5,2.1,9.0,254.0,174.44,113.71
2016,12,1,9,0,740.0,64.0,2.2,10.0,301.0,233.14,165.16
2016,12,1,9,15,771.0,68.0,2.45,11.0,345.0,291.28,217.86
2016,12,1,9,30,802.0,72.0,2.7,12.0,389.0,352.01,272.33
2016,12,1,9,45,823.0,74.5,2.95,13.0,428.0,409.5,323.25
2016,12,1,10,0,844.0,77.0,3.2,14.0,467.0,467.79,373.31
2016,12,1,10,15,858.5,79.5,3.35,14.5,500.0,523.3,420.22
2016,12,1,10,30,873.0,82.0,3.5,15.0,533.0,578.35,465.38
2016,12,1,10,45,883.5,83.0,3.65,15.5,559.0,628.66,505.71
2016,12,1,11,0,894.0,84.0,3.8,16.0,585.0,674.04,541.4
2016,12,1,11,15,900.5,85.0,3.75,16.5,603.0,717.83,574.28
2016,12,1,11,30,907.0,86.0,3.7,17.0,621.0,759.4,603.05
2016,12,1,11,45,912.5,85.5,3.65,17.5,631.5,796.13,627.79
2016,12,1,12,0,918.0,85.0,3.6,18.0,642.0,830.15,650.35
2016,12,1,12,15,918.5,85.5,3.6,18.0,644.0,858.33,670.11
2016,12,1,12,30,919.0,86.0,3.6,18.0,646.0,883.25,687.63
2016,12,1,12,45,916.5,85.5,3.6,18.5,639.0,901.04,698.87
2016,12,1,13,0,914.0,85.0,3.6,19.0,632.0,915.25,707.74
2016,12,1,13,15,908.5,84.0,3.6,19.0,617.0,922.57,713.28
2016,12,1,13,30,903.0,83.0,3.6,19.0,602.0,926.19,716.47
2016,12,1,13,45,894.0,82.0,3.6,19.0,579.5,922.97,715.07
2016,12,1,14,0,885.0,81.0,3.6,19.0,557.0,916.14,711.36
2016,12,1,14,15,872.0,79.5,3.6,19.0,527.0,910.59,708.71
2016,12,1,14,30,859.0,78.0,3.6,19.0,497.0,892.61,697.37
2016,12,1,14,45,841.5,75.5,3.6,19.0,460.5,866.07,680.02
2016,12,1,15,0,824.0,73.0,3.6,19.0,424.0,836.59,660.46
2016,12,1,15,15,797.5,69.5,3.3,18.5,382.0,795.42,631.78
2016,12,1,15,30,771.0,66.0,3.0,18.0,340.0,752.19,601.08
2016,12,1,15,45,732.0,62.0,2.75,17.5,294.0,696.51,560.52
2016,12,1,16,0,693.0,58.0,2.5,17.0,248.0,640.13,518.12
2016,12,1,16,15,632.5,52.0,2.2,16.0,200.0,571.48,465.12
2016,12,1,16,30,572.0,46.0,1.9,15.0,152.0,499.29,406.71
2016,12,1,16,45,468.0,37.5,1.6,14.0,106.5,397.62,320.91
2016,12,1,17,0,364.0,29.0,1.3,13.0,61.0,303.66,226.64
2016,12,1,17,15,182.0,14.5,1.3,12.5,30.5,144.97,0.0
2016,12,1,17,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,12,1,17,45,0.0,0.0,1.35,11.5,0.0,0.0,0.0
2016,12,1,18,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,1,18,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,12,1,18,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,12,1,18,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,12,1,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,12,1,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,1,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,1,19,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,12,1,20,0,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,12,1,20,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,12,1,20,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,1,20,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,1,21,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,1,21,15,0.0,0.0,2.05,8.5,0.0,0.0,0.0
2016,12,1,21,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,1,21,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,1,22,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,12,1,22,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,22,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,1,23,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,12,1,23,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,1,23,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,12,2,0,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,2,0,15,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,12,2,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,0,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,1,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,1,15,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,1,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,1,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,2,2,15,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,12,2,2,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,2,2,45,0.0,0.0,1.65,7.0,0.0,0.0,0.0
2016,12,2,3,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,12,2,3,15,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,2,3,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,2,3,45,0.0,0.0,1.9,7.5,0.0,0.0,0.0
2016,12,2,4,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,15,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,2,4,45,0.0,0.0,2.0,8.5,0.0,0.0,0.0
2016,12,2,5,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,5,45,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,2,6,15,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,2,6,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,2,6,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,12,2,7,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,12,2,7,15,0.0,4.5,2.4,9.0,4.5,4.09,0.0
2016,12,2,7,30,0.0,9.0,2.6,9.0,9.0,7.91,0.0
2016,12,2,7,45,0.0,24.0,2.85,9.5,24.0,21.13,11.64
2016,12,2,8,0,0.0,39.0,3.1,10.0,39.0,33.83,24.27
2016,12,2,8,15,0.0,57.5,3.15,10.0,57.5,49.52,36.99
2016,12,2,8,30,0.0,76.0,3.2,10.0,76.0,65.68,51.28
2016,12,2,8,45,1.5,94.0,3.25,10.5,94.5,81.96,65.3
2016,12,2,9,0,3.0,112.0,3.3,11.0,113.0,98.65,79.42
2016,12,2,9,15,5.0,126.0,3.3,11.5,128.0,112.36,90.79
2016,12,2,9,30,7.0,140.0,3.3,12.0,143.0,126.38,102.28
2016,12,2,9,45,44.0,169.5,3.35,12.5,189.5,171.74,139.48
2016,12,2,10,0,81.0,199.0,3.4,13.0,236.0,219.87,178.82
2016,12,2,10,15,68.0,209.0,3.45,13.5,241.5,228.65,185.68
2016,12,2,10,30,55.0,219.0,3.5,14.0,247.0,236.1,191.27
2016,12,2,10,45,102.5,239.0,3.6,14.5,295.0,288.58,233.92
2016,12,2,11,0,150.0,259.0,3.7,15.0,343.0,354.5,286.68
2016,12,2,11,15,75.0,185.0,3.75,15.5,227.0,226.86,183.11
2016,12,2,11,30,0.0,111.0,3.8,16.0,111.0,98.97,76.78
2016,12,2,11,45,0.0,86.5,3.85,16.5,86.5,76.65,58.27
2016,12,2,12,0,0.0,62.0,3.9,17.0,62.0,54.86,40.11
2016,12,2,12,15,0.0,107.5,3.9,16.5,107.5,95.86,74.11
2016,12,2,12,30,0.0,153.0,3.9,16.0,153.0,139.13,109.75
2016,12,2,12,45,0.0,103.0,3.9,16.0,103.0,91.76,70.82
2016,12,2,13,0,0.0,53.0,3.9,16.0,53.0,46.87,33.63
2016,12,2,13,15,1.5,115.5,3.9,16.0,116.5,105.06,82.05
2016,12,2,13,30,3.0,178.0,3.9,16.0,180.0,168.84,134.43
2016,12,2,13,45,43.5,209.0,3.9,16.0,232.5,254.79,205.78
2016,12,2,14,0,84.0,240.0,3.9,16.0,285.0,332.48,269.37
2016,12,2,14,15,60.5,218.5,3.9,16.0,250.5,288.14,233.46
2016,12,2,14,30,37.0,197.0,3.9,16.0,216.0,243.62,197.31
2016,12,2,14,45,18.5,111.5,3.95,16.0,121.0,127.05,101.73
2016,12,2,15,0,0.0,26.0,4.0,16.0,26.0,22.91,13.82
2016,12,2,15,15,0.0,23.5,3.95,15.5,23.5,20.69,12.03
2016,12,2,15,30,0.0,21.0,3.9,15.0,21.0,18.48,10.2
2016,12,2,15,45,0.0,18.0,3.85,15.0,18.0,15.83,7.94
2016,12,2,16,0,0.0,15.0,3.8,15.0,15.0,13.18,5.66
2016,12,2,16,15,0.0,12.0,3.75,14.5,12.0,10.54,3.38
2016,12,2,16,30,0.0,9.0,3.7,14.0,9.0,7.9,1.07
2016,12,2,16,45,0.0,6.0,3.7,13.5,6.0,5.26,0.0
2016,12,2,17,0,0.0,3.0,3.7,13.0,3.0,2.63,0.0
2016,12,2,17,15,0.0,1.5,3.7,13.0,1.5,1.31,0.0
2016,12,2,17,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,17,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,2,18,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,12,2,18,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,12,2,18,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,12,2,19,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,12,2,19,15,0.0,0.0,3.1,11.5,0.0,0.0,0.0
2016,12,2,19,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,2,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,20,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,2,20,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,2,21,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,2,21,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,12,2,21,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,2,21,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,12,2,22,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,15,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,2,22,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,12,2,23,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,15,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,2,23,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,12,3,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,12,3,0,15,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,12,3,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,3,0,45,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,3,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,3,1,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,12,3,1,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,3,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,3,2,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,2,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,3,2,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,2,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,3,3,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,3,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,3,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,3,4,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,3,4,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,3,4,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,3,5,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,3,5,15,0.0,0.0,4.55,8.5,0.0,0.0,0.0
2016,12,3,5,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,5,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,3,6,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,3,6,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,3,6,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,3,6,45,0.0,0.0,4.4,8.0,0.0,0.0,0.0
2016,12,3,7,0,0.0,0.0,4.3,8.0,0.0,0.0,0.0
2016,12,3,7,15,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,12,3,7,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,12,3,7,45,0.0,0.5,4.1,8.0,0.5,0.44,0.0
2016,12,3,8,0,0.0,1.0,4.1,8.0,1.0,0.88,0.0
2016,12,3,8,15,0.0,2.0,4.0,8.0,2.0,1.75,0.0
2016,12,3,8,30,0.0,3.0,3.9,8.0,3.0,2.63,0.0
2016,12,3,8,45,0.0,4.0,3.8,8.5,4.0,3.51,0.0
2016,12,3,9,0,0.0,5.0,3.7,9.0,5.0,4.39,0.0
2016,12,3,9,15,17.0,79.5,3.75,9.0,86.0,76.02,60.13
2016,12,3,9,30,34.0,154.0,3.8,9.0,167.0,150.23,123.32
2016,12,3,9,45,17.0,111.5,3.85,9.0,118.0,105.66,85.52
2016,12,3,10,0,0.0,69.0,3.9,9.0,69.0,61.01,47.24
2016,12,3,10,15,0.0,64.5,4.05,9.0,64.5,57.02,43.72
2016,12,3,10,30,0.0,60.0,4.2,9.0,60.0,53.04,40.2
2016,12,3,10,45,0.0,35.0,4.35,9.0,35.0,30.89,21.07
2016,12,3,11,0,0.0,10.0,4.5,9.0,10.0,8.82,1.97
2016,12,3,11,15,0.0,72.0,4.6,9.0,72.0,63.73,49.17
2016,12,3,11,30,0.0,134.0,4.7,9.0,134.0,120.35,97.17
2016,12,3,11,45,2.5,161.0,4.85,9.5,162.5,147.94,120.14
2016,12,3,12,0,5.0,188.0,5.0,10.0,191.0,176.43,143.7
2016,12,3,12,15,2.5,107.0,4.9,10.0,108.5,97.44,77.39
2016,12,3,12,30,0.0,26.0,4.8,10.0,26.0,22.96,14.03
2016,12,3,12,45,0.0,51.5,4.75,10.0,51.5,45.54,33.36
2016,12,3,13,0,0.0,77.0,4.7,10.0,77.0,68.19,52.65
2016,12,3,13,15,0.0,74.0,4.45,10.0,74.0,65.51,50.41
2016,12,3,13,30,0.0,71.0,4.2,10.0,71.0,62.84,48.19
2016,12,3,13,45,0.0,75.0,3.95,10.0,75.0,66.38,51.28
2016,12,3,14,0,0.0,79.0,3.7,10.0,79.0,69.93,54.39
2016,12,3,14,15,0.0,50.0,3.75,10.0,50.0,44.17,32.43
2016,12,3,14,30,0.0,21.0,3.8,10.0,21.0,18.51,10.38
2016,12,3,14,45,0.0,29.0,3.9,10.0,29.0,25.56,16.53
2016,12,3,15,0,0.0,37.0,4.0,10.0,37.0,32.63,22.7
2016,12,3,15,15,0.0,33.5,3.75,10.0,33.5,29.52,20.06
2016,12,3,15,30,0.0,30.0,3.5,10.0,30.0,26.42,17.41
2016,12,3,15,45,0.0,25.5,3.25,10.0,25.5,22.44,13.97
2016,12,3,16,0,0.0,21.0,3.0,10.0,21.0,18.47,10.49
2016,12,3,16,15,0.0,17.0,2.7,9.5,17.0,14.94,7.39
2016,12,3,16,30,0.0,13.0,2.4,9.0,13.0,11.41,4.25
2016,12,3,16,45,0.0,9.0,2.15,9.0,9.0,7.9,1.07
2016,12,3,17,0,0.0,5.0,1.9,9.0,5.0,4.38,0.0
2016,12,3,17,15,0.0,2.5,1.85,9.0,2.5,2.19,0.0
2016,12,3,17,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,17,45,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,15,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,12,3,18,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,12,3,19,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,15,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,19,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,12,3,20,15,0.0,0.0,1.95,9.0,0.0,0.0,0.0
2016,12,3,20,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,12,3,20,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,12,3,21,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,12,3,21,15,0.0,0.0,2.15,8.5,0.0,0.0,0.0
2016,12,3,21,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,3,21,45,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,3,22,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,3,22,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,3,22,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,3,22,45,0.0,0.0,2.55,8.0,0.0,0.0,0.0
2016,12,3,23,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,15,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,30,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,3,23,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,4,0,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,0,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,4,1,15,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,1,30,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,1,45,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,4,2,15,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,4,2,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,4,2,45,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,4,3,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,4,3,15,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,4,3,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,4,3,45,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,4,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,15,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,4,45,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,5,15,0.0,0.0,2.75,9.0,0.0,0.0,0.0
2016,12,4,5,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,5,45,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,4,6,15,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,4,6,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,4,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,7,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,7,15,0.0,0.5,3.3,9.0,0.5,0.0,0.0
2016,12,4,7,30,0.0,1.0,3.4,9.0,1.0,0.91,0.0
2016,12,4,7,45,0.0,4.5,3.5,9.0,4.5,3.94,0.0
2016,12,4,8,0,0.0,8.0,3.6,9.0,8.0,7.02,0.56
2016,12,4,8,15,0.0,12.0,3.75,9.0,12.0,10.53,3.47
2016,12,4,8,30,0.0,16.0,3.9,9.0,16.0,14.06,6.63
2016,12,4,8,45,0.0,20.0,4.1,9.5,20.0,17.59,9.74
2016,12,4,9,0,0.0,24.0,4.3,10.0,24.0,21.12,12.8
2016,12,4,9,15,0.0,46.0,4.55,10.0,46.0,40.58,29.71
2016,12,4,9,30,0.0,68.0,4.8,10.0,68.0,60.11,46.54
2016,12,4,9,45,0.0,44.0,5.1,10.0,44.0,38.82,28.04
2016,12,4,10,0,0.0,20.0,5.4,10.0,20.0,17.62,9.63
2016,12,4,10,15,0.0,51.5,5.25,10.0,51.5,45.48,33.65
2016,12,4,10,30,0.0,83.0,5.1,10.0,83.0,73.48,57.55
2016,12,4,10,45,0.0,61.5,4.95,10.5,61.5,54.38,41.03
2016,12,4,11,0,0.0,40.0,4.8,11.0,40.0,35.33,24.63
2016,12,4,11,15,1.5,109.5,4.6,11.0,110.5,98.58,78.31
2016,12,4,11,30,3.0,179.0,4.4,11.0,181.0,165.19,133.91
2016,12,4,11,45,1.5,159.5,4.2,11.0,160.5,145.77,117.51
2016,12,4,12,0,0.0,140.0,4.0,11.0,140.0,126.29,101.16
2016,12,4,12,15,0.0,146.0,4.15,11.0,146.0,132.19,106.09
2016,12,4,12,30,0.0,152.0,4.3,11.0,152.0,138.2,111.12
2016,12,4,12,45,0.0,114.0,4.45,11.0,114.0,102.08,80.93
2016,12,4,13,0,0.0,76.0,4.6,11.0,76.0,67.3,51.67
2016,12,4,13,15,0.0,119.0,4.8,11.0,119.0,107.09,85.32
2016,12,4,13,30,0.0,162.0,5.0,11.0,162.0,149.86,121.24
2016,12,4,13,45,13.5,186.0,5.2,11.5,193.0,187.87,153.4
2016,12,4,14,0,27.0,210.0,5.4,12.0,224.0,227.86,186.99
2016,12,4,14,15,13.5,114.5,5.3,12.0,121.5,116.07,93.58
2016,12,4,14,30,0.0,19.0,5.2,12.0,19.0,16.74,8.73
2016,12,4,14,45,11.5,90.5,5.15,12.0,95.5,91.14,72.92
2016,12,4,15,0,23.0,162.0,5.1,12.0,172.0,179.91,148.43
2016,12,4,15,15,19.5,146.5,4.85,11.5,154.5,161.81,133.49
2016,12,4,15,30,16.0,131.0,4.6,11.0,137.0,143.86,118.61
2016,12,4,15,45,10.0,114.0,4.35,11.0,117.5,122.18,100.05
2016,12,4,16,0,4.0,97.0,4.1,11.0,98.0,100.8,81.51
2016,12,4,16,15,2.0,78.5,3.85,10.5,79.0,80.65,64.08
2016,12,4,16,30,0.0,60.0,3.6,10.0,60.0,60.29,46.2
2016,12,4,16,45,0.0,41.5,3.4,10.0,41.5,40.76,28.83
2016,12,4,17,0,0.0,23.0,3.2,10.0,23.0,20.28,10.19
2016,12,4,17,15,0.0,11.5,3.15,10.0,11.5,10.12,0.0
2016,12,4,17,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,17,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,12,4,18,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,12,4,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,18,45,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,4,19,15,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,4,19,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,4,19,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,12,4,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,4,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,4,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,20,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,4,21,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,4,21,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,4,21,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,4,22,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,4,22,15,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,12,4,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,22,45,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,0,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,12,4,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,4,23,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,4,23,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,5,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,0,15,0.0,0.0,1.6,7.5,0.0,0.0,0.0
2016,12,5,0,30,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,12,5,0,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,5,1,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,5,1,15,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,12,5,1,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,1,45,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,5,2,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,5,2,15,0.0,0.0,2.85,7.0,0.0,0.0,0.0
2016,12,5,2,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,2,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,5,3,15,0.0,0.0,2.65,7.0,0.0,0.0,0.0
2016,12,5,3,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,3,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,5,4,45,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,5,5,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,5,5,15,0.0,0.0,2.35,7.5,0.0,0.0,0.0
2016,12,5,5,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,5,5,45,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,12,5,6,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,30,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,6,45,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,5,7,15,0.0,0.5,2.55,7.0,0.5,0.0,0.0
2016,12,5,7,30,0.0,1.0,2.6,7.0,1.0,0.91,0.0
2016,12,5,7,45,0.0,3.0,2.7,7.5,3.0,2.63,0.0
2016,12,5,8,0,0.0,5.0,2.8,8.0,5.0,4.38,0.0
2016,12,5,8,15,0.0,8.0,2.65,8.0,8.0,7.02,0.44
2016,12,5,8,30,0.0,11.0,2.5,8.0,11.0,9.66,2.82
2016,12,5,8,45,0.0,14.0,2.35,8.5,14.0,12.3,5.16
2016,12,5,9,0,0.0,17.0,2.2,9.0,17.0,14.95,7.48
2016,12,5,9,15,0.0,19.5,2.0,9.0,19.5,17.16,9.41
2016,12,5,9,30,0.0,22.0,1.8,9.0,22.0,19.37,11.32
2016,12,5,9,45,0.0,21.5,1.65,9.0,21.5,18.93,10.91
2016,12,5,10,0,0.0,21.0,1.5,9.0,21.0,18.5,10.5
2016,12,5,10,15,0.0,67.0,1.45,9.0,67.0,59.24,45.72
2016,12,5,10,30,0.0,113.0,1.4,9.0,113.0,100.64,80.88
2016,12,5,10,45,0.0,68.0,1.35,9.5,68.0,60.15,46.12
2016,12,5,11,0,0.0,23.0,1.3,10.0,23.0,20.29,11.86
2016,12,5,11,15,0.0,82.5,1.35,10.0,82.5,73.06,56.96
2016,12,5,11,30,0.0,142.0,1.4,10.0,142.0,127.88,102.87
2016,12,5,11,45,1.5,160.5,1.5,10.0,161.5,146.74,118.39
2016,12,5,12,0,3.0,179.0,1.6,10.0,181.0,166.13,134.38
2016,12,5,12,15,1.5,165.5,1.7,10.0,166.5,152.22,122.8
2016,12,5,12,30,0.0,152.0,1.8,10.0,152.0,138.22,111.2
2016,12,5,12,45,0.0,131.5,1.9,10.5,131.5,118.72,94.85
2016,12,5,13,0,0.0,111.0,2.0,11.0,111.0,99.35,78.58
2016,12,5,13,15,7.0,158.5,2.1,11.0,162.5,151.98,122.85
2016,12,5,13,30,14.0,206.0,2.2,11.0,214.0,208.14,169.37
2016,12,5,13,45,13.5,199.0,2.35,11.0,206.5,201.76,164.26
2016,12,5,14,0,13.0,192.0,2.5,11.0,199.0,195.43,159.37
2016,12,5,14,15,9.0,178.0,2.55,11.0,183.0,178.34,145.4
2016,12,5,14,30,5.0,164.0,2.6,11.0,167.0,161.26,131.37
2016,12,5,14,45,3.5,154.0,2.7,11.0,156.0,150.91,122.99
2016,12,5,15,0,2.0,144.0,2.8,11.0,145.0,140.72,114.68
2016,12,5,15,15,1.0,129.5,2.75,11.0,130.0,125.98,102.45
2016,12,5,15,30,0.0,115.0,2.7,11.0,115.0,111.29,90.16
2016,12,5,15,45,308.5,91.0,2.7,11.0,175.0,390.49,332.63
2016,12,5,16,0,617.0,67.0,2.7,11.0,235.0,598.91,500.71
2016,12,5,16,15,554.5,60.0,2.35,10.5,189.0,524.28,438.33
2016,12,5,16,30,492.0,53.0,2.0,10.0,143.0,451.79,376.89
2016,12,5,16,45,405.5,41.5,1.7,10.0,100.5,361.13,296.74
2016,12,5,17,0,319.0,30.0,1.4,10.0,58.0,277.1,209.78
2016,12,5,17,15,159.5,15.0,1.35,9.5,29.0,133.14,0.0
2016,12,5,17,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,17,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,5,18,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,12,5,18,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,12,5,18,45,0.0,0.0,1.35,8.0,0.0,0.0,0.0
2016,12,5,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,5,19,15,0.0,0.0,1.35,7.5,0.0,0.0,0.0
2016,12,5,19,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,19,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,15,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,20,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,5,21,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,12,5,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,5,21,45,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,5,22,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,5,22,15,0.0,0.0,1.7,6.5,0.0,0.0,0.0
2016,12,5,22,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,5,22,45,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,5,23,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,5,23,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,5,23,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,5,23,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,6,0,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,12,6,0,15,0.0,0.0,3.05,6.0,0.0,0.0,0.0
2016,12,6,0,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,12,6,0,45,0.0,0.0,3.4,6.5,0.0,0.0,0.0
2016,12,6,1,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,6,1,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,6,1,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,6,1,45,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,6,2,0,0.0,0.0,3.9,7.0,0.0,0.0,0.0
2016,12,6,2,15,0.0,0.0,3.85,6.5,0.0,0.0,0.0
2016,12,6,2,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,2,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,12,6,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,15,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,30,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,5,45,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,12,6,6,15,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,12,6,6,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,12,6,6,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,12,6,7,0,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,12,6,7,15,100.0,7.0,4.1,6.0,10.5,0.0,0.0
2016,12,6,7,30,200.0,14.0,4.3,6.0,21.0,12.73,0.0
2016,12,6,7,45,351.0,24.5,4.5,6.5,60.5,20.0,9.76
2016,12,6,8,0,502.0,35.0,4.7,7.0,100.0,28.16,19.33
2016,12,6,8,15,582.5,41.5,5.05,7.0,148.0,58.72,30.96
2016,12,6,8,30,663.0,48.0,5.4,7.0,196.0,110.19,61.87
2016,12,6,8,45,714.0,52.0,5.75,7.5,243.5,164.07,104.79
2016,12,6,9,0,765.0,56.0,6.1,8.0,291.0,223.49,157.53
2016,12,6,9,15,796.5,59.5,6.1,8.5,335.5,282.24,212.48
2016,12,6,9,30,828.0,63.0,6.1,9.0,380.0,343.6,269.77
2016,12,6,9,45,849.0,65.5,6.2,9.5,419.5,402.15,324.17
2016,12,6,10,0,870.0,68.0,6.3,10.0,459.0,460.85,377.41
2016,12,6,10,15,436.0,116.0,6.2,10.5,312.5,338.13,280.79
2016,12,6,10,30,2.0,164.0,6.1,11.0,166.0,148.75,120.86
2016,12,6,10,45,6.0,177.5,6.05,11.5,181.5,164.2,133.58
2016,12,6,11,0,10.0,191.0,6.0,12.0,197.0,180.21,146.54
2016,12,6,11,15,5.0,170.0,5.9,12.0,173.0,157.55,127.4
2016,12,6,11,30,0.0,149.0,5.8,12.0,149.0,134.49,107.93
2016,12,6,11,45,0.0,151.5,5.7,12.5,151.5,137.05,109.78
2016,12,6,12,0,0.0,154.0,5.6,13.0,154.0,139.65,111.66
2016,12,6,12,15,0.0,140.0,5.5,13.0,140.0,126.48,100.69
2016,12,6,12,30,0.0,126.0,5.4,13.0,126.0,113.33,89.74
2016,12,6,12,45,0.0,113.0,5.35,13.0,113.0,101.15,79.61
2016,12,6,13,0,0.0,100.0,5.3,13.0,100.0,89.01,69.5
2016,12,6,13,15,0.0,125.5,5.2,13.0,125.5,113.37,89.92
2016,12,6,13,30,0.0,151.0,5.1,13.0,151.0,138.82,111.2
2016,12,6,13,45,0.0,118.5,5.05,13.5,118.5,107.08,84.67
2016,12,6,14,0,0.0,86.0,5.0,14.0,86.0,76.16,58.76
2016,12,6,14,15,0.0,83.0,4.9,13.5,83.0,73.48,56.74
2016,12,6,14,30,0.0,80.0,4.8,13.0,80.0,70.8,54.7
2016,12,6,14,45,0.0,81.5,4.75,13.0,81.5,72.15,55.98
2016,12,6,15,0,0.0,83.0,4.7,13.0,83.0,73.96,57.64
2016,12,6,15,15,0.0,74.5,4.55,12.5,74.5,65.97,51.07
2016,12,6,15,30,0.0,66.0,4.4,12.0,66.0,58.33,44.72
2016,12,6,15,45,0.0,56.5,4.3,12.0,56.5,49.89,37.51
2016,12,6,16,0,0.0,47.0,4.2,12.0,47.0,41.47,30.24
2016,12,6,16,15,198.5,56.5,3.85,11.5,93.0,246.79,210.41
2016,12,6,16,30,397.0,66.0,3.5,11.0,139.0,399.3,336.23
2016,12,6,16,45,292.5,51.5,3.2,10.5,96.5,298.1,246.41
2016,12,6,17,0,188.0,37.0,2.9,10.0,54.0,205.89,156.19
2016,12,6,17,15,94.0,18.5,2.8,9.5,27.0,98.53,0.0
2016,12,6,17,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,6,17,45,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,12,6,18,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,6,18,15,0.0,0.0,2.55,8.5,0.0,0.0,0.0
2016,12,6,18,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,6,18,45,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,6,19,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,6,19,15,0.0,0.0,2.3,7.5,0.0,0.0,0.0
2016,12,6,19,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,6,19,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,6,20,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,6,20,15,0.0,0.0,2.0,6.5,0.0,0.0,0.0
2016,12,6,20,30,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,6,20,45,0.0,0.0,1.85,6.0,0.0,0.0,0.0
2016,12,6,21,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,12,6,21,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,12,6,21,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,6,21,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,12,6,22,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,12,6,22,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,12,6,22,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,12,6,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,12,6,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,12,6,23,15,0.0,0.0,1.15,3.5,0.0,0.0,0.0
2016,12,6,23,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,12,6,23,45,0.0,0.0,1.05,3.0,0.0,0.0,0.0
2016,12,7,0,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,0,15,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,0,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,0,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,1,45,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,0,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,15,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,7,2,45,0.0,0.0,0.95,3.0,0.0,0.0,0.0
2016,12,7,3,0,0.0,0.0,1.0,3.0,0.0,0.0,0.0
2016,12,7,3,15,0.0,0.0,1.0,2.5,0.0,0.0,0.0
2016,12,7,3,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,3,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,4,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,15,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,5,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,7,6,15,0.0,0.0,0.95,2.0,0.0,0.0,0.0
2016,12,7,6,30,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,6,45,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,0,0.0,0.0,0.9,2.0,0.0,0.0,0.0
2016,12,7,7,15,65.5,6.5,1.15,2.5,8.5,0.0,0.0
2016,12,7,7,30,131.0,13.0,1.4,3.0,17.0,11.82,0.0
2016,12,7,7,45,265.5,26.0,1.65,4.0,53.5,21.36,10.57
2016,12,7,8,0,400.0,39.0,1.9,5.0,90.0,31.67,22.62
2016,12,7,8,15,482.0,48.0,1.85,5.5,135.5,57.16,32.74
2016,12,7,8,30,564.0,57.0,1.8,6.0,181.0,105.16,62.04
2016,12,7,8,45,612.0,63.5,1.75,6.5,226.0,155.27,101.66
2016,12,7,9,0,660.0,70.0,1.7,7.0,271.0,210.71,149.92
2016,12,7,9,15,330.0,99.0,1.65,7.5,199.5,185.63,144.13
2016,12,7,9,30,0.0,128.0,1.6,8.0,128.0,113.34,92.56
2016,12,7,9,45,12.0,150.0,1.6,9.0,155.5,138.24,113.13
2016,12,7,10,0,24.0,172.0,1.6,10.0,183.0,164.8,134.68
2016,12,7,10,15,15.0,171.5,1.55,10.5,178.5,161.66,131.58
2016,12,7,10,30,6.0,171.0,1.5,11.0,174.0,157.47,127.58
2016,12,7,10,45,7.0,179.0,1.5,11.5,183.0,166.22,134.39
2016,12,7,11,0,8.0,187.0,1.5,12.0,192.0,175.13,141.26
2016,12,7,11,15,9.0,193.0,1.5,12.0,198.5,182.29,146.95
2016,12,7,11,30,10.0,199.0,1.5,12.0,205.0,189.6,152.79
2016,12,7,11,45,16.0,213.5,1.5,12.5,223.5,209.2,168.44
2016,12,7,12,0,22.0,228.0,1.5,13.0,242.0,229.55,184.53
2016,12,7,12,15,22.0,229.0,1.5,13.0,242.5,232.0,186.41
2016,12,7,12,30,22.0,230.0,1.5,13.0,243.0,234.48,188.42
2016,12,7,12,45,22.0,228.0,1.55,13.5,241.0,233.91,187.73
2016,12,7,13,0,22.0,226.0,1.6,14.0,239.0,233.37,187.11
2016,12,7,13,15,28.0,228.0,1.55,14.0,244.5,242.48,194.74
2016,12,7,13,30,34.0,230.0,1.5,14.0,250.0,268.26,215.59
2016,12,7,13,45,257.5,210.0,1.5,14.5,347.5,482.68,389.42
2016,12,7,14,0,481.0,190.0,1.5,15.0,445.0,682.29,540.82
2016,12,7,14,15,374.5,198.5,1.35,15.0,391.0,580.69,462.16
2016,12,7,14,30,268.0,207.0,1.2,15.0,337.0,497.51,398.04
2016,12,7,14,45,361.0,175.5,1.05,15.5,336.5,540.75,433.18
2016,12,7,15,0,454.0,144.0,0.9,16.0,336.0,598.13,476.17
2016,12,7,15,15,427.5,135.5,0.75,15.5,302.0,559.2,446.79
2016,12,7,15,30,401.0,127.0,0.6,15.0,268.0,519.61,417.39
2016,12,7,15,45,377.5,112.5,0.45,15.0,231.0,474.59,382.68
2016,12,7,16,0,354.0,98.0,0.3,15.0,194.0,429.34,346.96
2016,12,7,16,15,317.0,82.0,0.45,14.0,156.0,372.17,303.84
2016,12,7,16,30,280.0,66.0,0.6,13.0,118.0,316.42,259.21
2016,12,7,16,45,216.0,49.5,0.8,12.5,82.5,243.81,197.5
2016,12,7,17,0,152.0,33.0,1.0,12.0,47.0,176.23,131.68
2016,12,7,17,15,76.0,16.5,1.2,11.5,23.5,84.46,0.0
2016,12,7,17,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,12,7,17,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,12,7,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,12,7,18,15,0.0,0.0,2.0,10.5,0.0,0.0,0.0
2016,12,7,18,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,7,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,7,19,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,7,19,15,0.0,0.0,2.8,9.5,0.0,0.0,0.0
2016,12,7,19,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,7,19,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,12,7,20,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,12,7,20,15,0.0,0.0,3.25,8.5,0.0,0.0,0.0
2016,12,7,20,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,12,7,20,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,12,7,21,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,7,21,15,0.0,0.0,3.45,7.5,0.0,0.0,0.0
2016,12,7,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,7,21,45,0.0,0.0,3.55,7.0,0.0,0.0,0.0
2016,12,7,22,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,7,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,7,22,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,7,22,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,12,7,23,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,12,7,23,15,0.0,0.0,3.9,6.5,0.0,0.0,0.0
2016,12,7,23,30,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,12,7,23,45,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,12,8,0,0,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,12,8,0,15,0.0,0.0,4.35,6.0,0.0,0.0,0.0
2016,12,8,0,30,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,12,8,0,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,12,8,1,0,0.0,0.0,4.6,6.0,0.0,0.0,0.0
2016,12,8,1,15,0.0,0.0,4.75,6.0,0.0,0.0,0.0
2016,12,8,1,30,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,12,8,1,45,0.0,0.0,5.05,6.0,0.0,0.0,0.0
2016,12,8,2,0,0.0,0.0,5.2,6.0,0.0,0.0,0.0
2016,12,8,2,15,0.0,0.0,5.4,5.5,0.0,0.0,0.0
2016,12,8,2,30,0.0,0.0,5.6,5.0,0.0,0.0,0.0
2016,12,8,2,45,0.0,0.0,5.8,5.0,0.0,0.0,0.0
2016,12,8,3,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,12,8,3,15,0.0,0.0,6.1,4.5,0.0,0.0,0.0
2016,12,8,3,30,0.0,0.0,6.2,4.0,0.0,0.0,0.0
2016,12,8,3,45,0.0,0.0,6.35,4.0,0.0,0.0,0.0
2016,12,8,4,0,0.0,0.0,6.5,4.0,0.0,0.0,0.0
2016,12,8,4,15,0.0,0.0,6.5,3.5,0.0,0.0,0.0
2016,12,8,4,30,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,4,45,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,0,0.0,0.0,6.5,3.0,0.0,0.0,0.0
2016,12,8,5,15,0.0,0.0,6.5,2.5,0.0,0.0,0.0
2016,12,8,5,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,5,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,15,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,30,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,6,45,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,0,0.0,0.0,6.5,2.0,0.0,0.0,0.0
2016,12,8,7,15,0.0,3.5,6.65,2.0,3.5,0.0,0.0
2016,12,8,7,30,0.0,7.0,6.8,2.0,7.0,6.37,0.0
2016,12,8,7,45,0.0,24.5,6.95,2.0,24.5,21.21,10.03
2016,12,8,8,0,0.0,42.0,7.1,2.0,42.0,35.68,26.37
2016,12,8,8,15,12.0,61.5,7.2,2.0,64.5,52.49,40.29
2016,12,8,8,30,24.0,81.0,7.3,2.0,87.0,71.28,56.66
2016,12,8,8,45,36.5,100.0,7.45,2.5,110.5,92.24,74.76
2016,12,8,9,0,49.0,119.0,7.6,3.0,134.0,115.01,94.49
2016,12,8,9,15,58.5,138.0,7.6,3.0,158.5,138.71,115.39
2016,12,8,9,30,68.0,157.0,7.6,3.0,183.0,163.79,137.5
2016,12,8,9,45,69.5,175.0,7.6,3.5,204.0,186.2,157.04
2016,12,8,10,0,71.0,193.0,7.6,4.0,225.0,209.01,176.66
2016,12,8,10,15,50.0,195.0,7.55,4.0,218.5,205.75,173.91
2016,12,8,10,30,29.0,197.0,7.5,4.0,212.0,200.11,168.82
2016,12,8,10,45,29.5,208.0,7.45,4.0,223.5,213.87,180.46
2016,12,8,11,0,30.0,219.0,7.4,4.0,235.0,227.84,192.22
2016,12,8,11,15,15.0,188.0,7.3,3.5,196.0,181.53,152.45
2016,12,8,11,30,0.0,157.0,7.2,3.0,157.0,142.1,118.25
2016,12,8,11,45,85.5,218.5,7.1,3.0,269.5,276.25,235.65
2016,12,8,12,0,171.0,280.0,7.0,3.0,382.0,426.01,363.44
2016,12,8,12,15,230.0,274.5,6.9,3.0,412.0,475.67,406.26
2016,12,8,12,30,289.0,269.0,6.8,3.0,442.0,542.02,462.57
2016,12,8,12,45,195.5,270.5,6.75,3.0,387.0,458.83,391.52
2016,12,8,13,0,102.0,272.0,6.7,3.0,332.0,370.5,315.31
2016,12,8,13,15,86.0,261.5,6.6,3.0,311.5,348.37,296.63
2016,12,8,13,30,70.0,251.0,6.5,3.0,291.0,325.53,277.17
2016,12,8,13,45,135.5,246.0,6.45,3.0,319.5,399.0,341.74
2016,12,8,14,0,201.0,241.0,6.4,3.0,348.0,456.28,392.26
2016,12,8,14,15,100.5,188.0,6.35,3.0,241.5,303.11,260.82
2016,12,8,14,30,0.0,135.0,6.3,3.0,135.0,125.64,104.67
2016,12,8,14,45,94.0,158.5,6.25,3.5,198.0,265.33,229.51
2016,12,8,15,0,188.0,182.0,6.2,4.0,261.0,381.02,330.86
2016,12,8,15,15,178.5,166.0,6.0,3.5,235.5,353.49,308.09
2016,12,8,15,30,169.0,150.0,5.8,3.0,210.0,325.75,285.05
2016,12,8,15,45,161.5,130.5,5.65,3.0,181.5,294.4,258.11
2016,12,8,16,0,154.0,111.0,5.5,3.0,153.0,262.71,230.32
2016,12,8,16,15,137.5,91.0,5.15,2.5,123.5,223.2,195.06
2016,12,8,16,30,121.0,71.0,4.8,2.0,94.0,183.92,159.12
2016,12,8,16,45,94.0,51.5,4.45,2.0,66.0,138.53,116.54
2016,12,8,17,0,67.0,32.0,4.1,2.0,38.0,93.32,70.87
2016,12,8,17,15,33.5,16.0,3.85,1.5,19.0,42.67,0.0
2016,12,8,17,30,0.0,0.0,3.6,1.0,0.0,0.0,0.0
2016,12,8,17,45,0.0,0.0,3.35,1.0,0.0,0.0,0.0
2016,12,8,18,0,0.0,0.0,3.1,1.0,0.0,0.0,0.0
2016,12,8,18,15,0.0,0.0,3.0,0.5,0.0,0.0,0.0
2016,12,8,18,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,18,45,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,19,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,15,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,30,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,19,45,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,0,0.0,0.0,2.7,0.0,0.0,0.0,0.0
2016,12,8,20,15,0.0,0.0,2.8,0.0,0.0,0.0,0.0
2016,12,8,20,30,0.0,0.0,2.9,0.0,0.0,0.0,0.0
2016,12,8,20,45,0.0,0.0,3.0,0.0,0.0,0.0,0.0
2016,12,8,21,0,0.0,0.0,3.1,0.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,3.15,0.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,3.2,0.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,3.25,0.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,3.4,0.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,3.35,0.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,3.3,0.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,3.25,-0.5,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,3.2,-1.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,3.1,-1.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,3.0,-1.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,2.9,-1.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,2.8,-1.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,2.75,-1.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,2.7,-1.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,2.65,-1.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,2.6,-1.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,2.6,-1.5,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.6,-2.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.55,-2.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.5,-2.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.45,-2.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.4,-2.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,-2.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.3,-2.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.25,-2.5,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.2,-3.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.15,-3.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.1,-3.0,0.0,0.0,0.0
2016,12,9,7,15,76.5,6.0,2.35,-2.5,8.0,0.0,0.0
2016,12,9,7,30,153.0,12.0,2.6,-2.0,16.0,10.91,0.0
2016,12,9,7,45,307.5,24.0,2.85,-1.5,54.0,19.72,8.62
2016,12,9,8,0,462.0,36.0,3.1,-1.0,92.0,29.25,20.87
2016,12,9,8,15,546.0,43.5,3.2,-0.5,139.0,53.27,29.64
2016,12,9,8,30,630.0,51.0,3.3,0.0,186.0,103.58,59.58
2016,12,9,8,45,682.5,56.0,3.45,0.5,233.5,158.64,103.74
2016,12,9,9,0,735.0,61.0,3.6,1.0,281.0,217.18,156.04
2016,12,9,9,15,388.0,106.0,3.45,1.5,224.0,206.27,163.67
2016,12,9,9,30,41.0,151.0,3.3,2.0,167.0,149.39,125.39
2016,12,9,9,45,43.5,167.0,3.2,2.5,185.0,168.71,142.06
2016,12,9,10,0,46.0,183.0,3.1,3.0,203.0,188.51,158.79
2016,12,9,10,15,47.5,196.0,2.95,3.5,218.5,205.41,172.81
2016,12,9,10,30,49.0,209.0,2.8,4.0,234.0,222.6,186.89
