Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,10,45,49.5,220.0,2.65,4.5,246.0,237.52,198.87
2016,12,9,11,0,50.0,231.0,2.5,5.0,258.0,252.6,210.84
2016,12,9,11,15,50.0,238.5,2.3,5.0,267.0,263.92,219.91
2016,12,9,11,30,50.0,246.0,2.1,5.0,276.0,275.31,228.98
2016,12,9,11,45,229.5,243.0,1.95,5.5,379.0,432.8,360.13
2016,12,9,12,0,409.0,240.0,1.8,6.0,482.0,579.98,476.82
2016,12,9,12,15,408.5,241.0,1.65,6.0,484.0,595.87,487.2
2016,12,9,12,30,408.0,242.0,1.5,6.0,486.0,610.29,497.38
2016,12,9,12,45,409.0,239.0,1.4,6.5,481.5,619.96,503.44
2016,12,9,13,0,410.0,236.0,1.3,7.0,477.0,628.06,508.28
2016,12,9,13,15,323.0,247.0,1.2,7.0,434.0,573.13,464.48
2016,12,9,13,30,236.0,258.0,1.1,7.0,391.0,498.76,406.1
2016,12,9,13,45,220.0,249.0,1.05,7.5,370.0,478.68,390.59
2016,12,9,14,0,204.0,240.0,1.0,8.0,349.0,457.62,373.82
2016,12,9,14,15,134.0,223.0,1.0,8.0,293.0,377.04,309.73
2016,12,9,14,30,64.0,206.0,1.0,8.0,237.0,279.61,230.76
2016,12,9,14,45,59.0,190.0,1.0,8.0,217.0,258.56,214.59
2016,12,9,15,0,54.0,174.0,1.0,8.0,197.0,237.43,197.71
2016,12,9,15,15,50.0,158.0,1.05,7.5,177.5,217.16,181.75
2016,12,9,15,30,46.0,142.0,1.1,7.0,158.0,196.95,165.52
2016,12,9,15,45,368.5,101.0,1.15,7.0,203.0,452.49,384.66
2016,12,9,16,0,691.0,60.0,1.2,7.0,248.0,641.56,532.4
2016,12,9,16,15,630.0,54.0,1.1,6.0,200.5,573.66,477.24
2016,12,9,16,30,569.0,48.0,1.0,5.0,153.0,501.54,418.69
2016,12,9,16,45,467.5,39.0,0.9,4.5,108.0,401.07,332.36
2016,12,9,17,0,366.0,30.0,0.8,4.0,63.0,307.86,238.35
2016,12,9,17,15,183.0,15.0,0.85,3.5,31.5,148.33,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,39.5,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,79.0,12.0,1.4,2.0,14.0,10.91,0.0
2016,12,10,7,45,217.5,26.5,1.7,2.5,49.0,22.09,9.45
2016,12,10,8,0,356.0,41.0,2.0,3.0,84.0,33.82,24.54
2016,12,10,8,15,443.5,51.0,2.1,3.5,129.0,55.74,34.02
2016,12,10,8,30,531.0,61.0,2.2,4.0,174.0,102.27,61.88
2016,12,10,8,45,265.5,49.0,2.3,4.5,105.5,84.59,56.81
2016,12,10,9,0,0.0,37.0,2.4,5.0,37.0,32.6,23.32
2016,12,10,9,15,0.0,67.5,2.5,5.5,67.5,59.66,47.12
2016,12,10,9,30,0.0,98.0,2.6,6.0,98.0,86.71,70.53
2016,12,10,9,45,0.0,119.0,2.75,6.5,119.0,105.69,86.63
2016,12,10,10,0,0.0,140.0,2.9,7.0,140.0,124.97,102.79
2016,12,10,10,15,0.0,123.0,2.95,7.5,123.0,109.69,89.31
2016,12,10,10,30,0.0,106.0,3.0,8.0,106.0,94.28,75.83
2016,12,10,10,45,0.0,131.0,3.15,8.5,131.0,117.28,95.12
2016,12,10,11,0,0.0,156.0,3.3,9.0,156.0,140.75,114.55
2016,12,10,11,15,16.0,193.5,3.35,9.0,203.0,187.49,153.84
2016,12,10,11,30,32.0,231.0,3.4,9.0,250.0,246.77,203.04
2016,12,10,11,45,20.0,214.0,3.5,9.5,226.0,212.69,174.13
2016,12,10,12,0,8.0,197.0,3.6,10.0,202.0,187.76,152.9
2016,12,10,12,15,10.0,203.0,3.65,10.0,209.0,196.12,159.91
2016,12,10,12,30,12.0,209.0,3.7,10.0,216.0,204.75,167.11
2016,12,10,12,45,9.5,201.5,3.75,10.5,207.5,196.03,159.56
2016,12,10,13,0,7.0,194.0,3.8,11.0,199.0,187.17,151.98
2016,12,10,13,15,9.5,196.5,3.8,11.0,202.5,192.96,157.0
2016,12,10,13,30,12.0,199.0,3.8,11.0,206.0,199.04,162.27
2016,12,10,13,45,12.0,194.0,3.85,11.0,201.0,195.16,159.28
2016,12,10,14,0,12.0,189.0,3.9,11.0,196.0,191.38,156.41
2016,12,10,14,15,6.0,139.0,3.9,11.0,142.5,134.21,108.76
2016,12,10,14,30,0.0,89.0,3.9,11.0,89.0,79.19,62.24
2016,12,10,14,45,0.0,73.5,3.9,11.0,73.5,65.01,50.31
2016,12,10,15,0,0.0,58.0,3.9,11.0,58.0,51.23,38.61
2016,12,10,15,15,0.0,52.0,3.8,10.5,52.0,45.9,34.19
2016,12,10,15,30,0.0,46.0,3.7,10.0,46.0,40.58,29.71
2016,12,10,15,45,308.0,57.5,3.6,10.0,141.5,342.14,295.96
2016,12,10,16,0,616.0,69.0,3.5,10.0,237.0,601.47,507.39
2016,12,10,16,15,552.0,62.0,3.1,9.5,191.0,525.95,443.65
2016,12,10,16,30,488.0,55.0,2.7,9.0,145.0,452.49,380.84
2016,12,10,16,45,393.0,43.5,2.35,8.5,102.5,356.19,295.95
2016,12,10,17,0,298.0,32.0,2.0,8.0,60.0,266.85,206.49
2016,12,10,17,15,149.0,16.0,2.0,7.5,30.0,129.95,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,49.5,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,99.0,11.0,3.9,9.0,13.0,10.01,0.0
2016,12,11,7,45,246.0,23.5,4.1,9.5,48.0,19.35,6.55
2016,12,11,8,0,393.0,36.0,4.3,10.0,83.0,29.3,19.78
2016,12,11,8,15,479.5,44.5,4.6,10.5,127.5,49.93,27.89
2016,12,11,8,30,566.0,53.0,4.9,11.0,172.0,97.0,54.55
2016,12,11,8,45,622.5,58.0,5.2,11.5,218.0,146.64,92.2
2016,12,11,9,0,679.0,63.0,5.5,12.0,264.0,202.58,140.02
2016,12,11,9,15,339.5,45.5,5.55,12.5,146.0,136.99,100.86
2016,12,11,9,30,0.0,28.0,5.6,13.0,28.0,24.66,15.59
2016,12,11,9,45,0.0,31.0,5.65,14.0,31.0,27.32,17.77
2016,12,11,10,0,0.0,34.0,5.7,15.0,34.0,29.98,19.9
2016,12,11,10,15,0.0,37.0,5.75,15.5,37.0,32.64,22.05
2016,12,11,10,30,0.0,40.0,5.8,16.0,40.0,35.3,24.19
2016,12,11,10,45,14.5,127.0,5.85,16.5,135.0,122.02,96.64
2016,12,11,11,0,29.0,214.0,5.9,17.0,230.0,222.07,178.37
2016,12,11,11,15,84.0,241.0,5.9,17.0,288.5,289.1,233.41
2016,12,11,11,30,139.0,268.0,5.9,17.0,347.0,371.9,300.5
2016,12,11,11,45,142.0,273.5,5.95,17.5,355.5,388.0,312.67
2016,12,11,12,0,145.0,279.0,6.0,18.0,364.0,404.04,324.86
2016,12,11,12,15,134.5,279.5,5.95,18.0,359.0,403.58,324.26
2016,12,11,12,30,124.0,280.0,5.9,18.0,354.0,402.17,322.94
2016,12,11,12,45,95.0,270.5,5.85,18.5,327.0,357.93,286.95
2016,12,11,13,0,66.0,261.0,5.8,19.0,300.0,326.14,260.63
2016,12,11,13,15,186.5,254.0,5.7,19.0,360.5,443.91,357.41
2016,12,11,13,30,307.0,247.0,5.6,19.0,421.0,565.21,454.49
2016,12,11,13,45,225.0,245.0,5.5,19.5,370.0,477.94,384.39
2016,12,11,14,0,143.0,243.0,5.4,20.0,319.0,406.17,325.92
2016,12,11,14,15,135.0,229.5,5.15,19.5,298.0,386.09,311.1
2016,12,11,14,30,127.0,216.0,4.9,19.0,277.0,365.48,295.64
2016,12,11,14,45,143.0,200.0,4.65,19.0,264.0,362.42,294.27
2016,12,11,15,0,159.0,184.0,4.4,19.0,251.0,358.37,292.04
2016,12,11,15,15,152.0,167.5,4.25,18.5,226.5,332.9,272.58
2016,12,11,15,30,145.0,151.0,4.1,18.0,202.0,307.17,252.65
2016,12,11,15,45,404.0,106.5,3.95,17.5,222.5,488.54,404.75
2016,12,11,16,0,663.0,62.0,3.8,17.0,243.0,629.22,515.86
2016,12,11,16,15,603.0,55.5,3.65,16.5,196.5,556.14,457.23
2016,12,11,16,30,543.0,49.0,3.5,16.0,150.0,485.01,398.72
2016,12,11,16,45,441.5,40.0,3.35,15.5,106.0,385.44,313.44
2016,12,11,17,0,340.0,31.0,3.2,15.0,62.0,292.97,222.64
2016,12,11,17,15,170.0,15.5,3.1,14.5,31.0,142.15,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,7,15,56.0,5.0,3.25,5.0,6.0,0.0,0.0
2016,12,12,7,30,112.0,10.0,3.4,5.0,12.0,9.1,0.0
2016,12,12,7,45,264.5,22.0,3.55,5.5,47.0,18.04,5.2
2016,12,12,8,0,417.0,34.0,3.7,6.0,82.0,27.59,18.59
2016,12,12,8,15,503.0,41.5,3.7,6.5,127.0,46.88,25.85
2016,12,12,8,30,589.0,49.0,3.7,7.0,172.0,94.21,52.23
2016,12,12,8,45,643.0,54.5,3.7,7.5,218.0,145.14,91.21
2016,12,12,9,0,697.0,60.0,3.7,8.0,264.0,203.76,141.82
2016,12,12,9,15,732.0,63.5,3.55,8.5,307.5,259.17,192.62
2016,12,12,9,30,767.0,67.0,3.4,9.0,351.0,317.71,246.31
2016,12,12,9,45,791.5,70.0,3.25,10.0,390.0,374.62,297.5
2016,12,12,10,0,816.0,73.0,3.1,11.0,429.0,432.85,348.13
2016,12,12,10,15,832.5,75.0,2.95,11.5,462.5,487.2,394.61
2016,12,12,10,30,849.0,77.0,2.8,12.0,496.0,541.42,439.32
2016,12,12,10,45,860.0,78.5,2.65,12.5,522.5,591.5,479.22
2016,12,12,11,0,871.0,80.0,2.5,13.0,549.0,637.13,514.4
2016,12,12,11,15,878.5,81.0,2.3,13.5,568.0,680.98,546.68
2016,12,12,11,30,886.0,82.0,2.1,14.0,587.0,722.85,575.45
2016,12,12,11,45,893.0,81.5,1.95,14.5,598.5,760.46,599.7
2016,12,12,12,0,900.0,81.0,1.8,15.0,610.0,795.61,621.65
2016,12,12,12,15,901.0,81.0,1.55,15.0,613.0,823.86,638.38
2016,12,12,12,30,902.0,81.0,1.3,15.0,616.0,848.98,652.34
2016,12,12,12,45,899.5,81.0,1.05,15.5,610.5,867.89,660.17
2016,12,12,13,0,897.0,81.0,0.8,16.0,605.0,883.36,665.06
2016,12,12,13,15,892.0,80.0,0.75,16.0,592.0,891.92,670.03
2016,12,12,13,30,887.0,79.0,0.7,16.0,579.0,896.9,672.83
2016,12,12,13,45,877.5,78.5,0.7,16.5,557.5,894.9,670.96
2016,12,12,14,0,868.0,78.0,0.7,17.0,536.0,889.37,667.03
2016,12,12,14,15,855.5,76.0,0.75,17.0,508.0,884.7,666.06
2016,12,12,14,30,843.0,74.0,0.8,17.0,480.0,867.84,657.0
2016,12,12,14,45,820.0,73.0,0.9,17.0,444.5,839.8,641.31
2016,12,12,15,0,797.0,72.0,1.0,17.0,409.0,809.0,623.45
2016,12,12,15,15,771.0,69.0,0.95,16.5,369.0,770.57,598.78
2016,12,12,15,30,745.0,66.0,0.9,16.0,329.0,730.1,572.14
2016,12,12,15,45,705.5,62.0,0.85,16.0,284.5,675.72,533.63
2016,12,12,16,0,666.0,58.0,0.8,16.0,240.0,620.65,493.43
2016,12,12,16,15,607.0,52.5,0.8,15.0,194.5,555.4,445.99
2016,12,12,16,30,548.0,47.0,0.8,14.0,149.0,486.39,392.76
2016,12,12,16,45,449.0,38.0,0.85,13.5,105.0,388.43,312.27
2016,12,12,17,0,350.0,29.0,0.9,13.0,61.0,297.71,225.62
2016,12,12,17,15,175.0,14.5,0.95,12.5,30.5,144.24,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,162.5,19.5,3.0,10.0,38.0,15.67,2.93
2016,12,13,8,0,325.0,39.0,3.3,11.0,76.0,32.2,22.05
2016,12,13,8,15,414.5,49.5,3.3,11.5,120.0,50.83,30.69
2016,12,13,8,30,504.0,60.0,3.3,12.0,164.0,95.66,56.03
2016,12,13,8,45,570.0,65.5,3.3,12.5,210.0,143.25,91.1
2016,12,13,9,0,636.0,71.0,3.3,13.0,256.0,198.38,136.93
2016,12,13,9,15,674.0,76.0,3.45,13.5,299.5,252.9,185.54
2016,12,13,9,30,712.0,81.0,3.6,14.0,343.0,311.02,237.55
2016,12,13,9,45,746.5,82.0,3.8,15.0,383.0,367.18,287.07
2016,12,13,10,0,781.0,83.0,4.0,16.0,423.0,426.3,337.84
2016,12,13,10,15,799.0,85.5,4.05,16.0,456.5,480.26,384.49
2016,12,13,10,30,817.0,88.0,4.1,16.0,490.0,534.34,430.05
2016,12,13,10,45,836.0,87.5,4.15,16.5,518.0,585.66,471.58
2016,12,13,11,0,855.0,87.0,4.2,17.0,546.0,636.49,511.64
2016,12,13,11,15,863.0,88.0,4.2,17.0,565.0,680.85,546.64
2016,12,13,11,30,871.0,89.0,4.2,17.0,584.0,723.3,579.27
2016,12,13,11,45,889.0,84.0,4.2,17.5,597.5,758.97,603.92
2016,12,13,12,0,907.0,79.0,4.2,18.0,611.0,797.46,630.46
2016,12,13,12,15,908.0,79.0,4.25,18.0,614.5,825.97,650.97
2016,12,13,12,30,909.0,79.0,4.3,18.0,618.0,851.33,669.31
2016,12,13,12,45,908.5,78.5,4.35,18.0,613.0,871.57,684.12
2016,12,13,13,0,908.0,78.0,4.4,18.0,608.0,888.4,696.72
2016,12,13,13,15,903.0,77.0,4.35,18.0,594.5,897.18,702.96
2016,12,13,13,30,898.0,76.0,4.3,18.0,581.0,902.33,706.94
2016,12,13,13,45,891.0,74.5,4.25,18.0,560.5,901.44,706.83
2016,12,13,14,0,884.0,73.0,4.2,18.0,540.0,896.98,704.37
2016,12,13,14,15,871.5,71.5,4.15,17.5,512.0,884.06,697.33
2016,12,13,14,30,859.0,70.0,4.1,17.0,484.0,867.81,687.99
2016,12,13,14,45,835.0,70.0,4.05,17.0,448.0,849.01,675.53
2016,12,13,15,0,811.0,70.0,4.0,17.0,412.0,818.6,654.52
2016,12,13,15,15,785.5,67.0,3.85,16.5,372.0,780.47,628.35
2016,12,13,15,30,760.0,64.0,3.7,16.0,332.0,740.23,600.09
2016,12,13,15,45,719.5,60.5,3.6,16.0,287.5,685.44,559.07
2016,12,13,16,0,679.0,57.0,3.5,16.0,243.0,629.97,516.32
2016,12,13,16,15,621.0,51.5,3.1,15.0,197.0,564.85,465.21
2016,12,13,16,30,563.0,46.0,2.7,14.0,151.0,496.17,408.8
2016,12,13,16,45,459.5,38.0,2.35,13.0,107.0,395.92,323.58
2016,12,13,17,0,356.0,30.0,2.0,12.0,63.0,302.94,233.25
2016,12,13,17,15,178.0,15.0,2.05,11.5,31.5,147.29,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,183.5,18.0,2.25,4.5,38.5,14.39,1.69
2016,12,14,8,0,367.0,36.0,2.5,5.0,77.0,29.53,20.24
2016,12,14,8,15,457.0,45.0,2.35,5.5,121.5,46.81,27.83
2016,12,14,8,30,547.0,54.0,2.2,6.0,166.0,92.72,53.25
2016,12,14,8,45,600.5,61.0,2.05,7.0,211.5,142.28,90.64
2016,12,14,9,0,654.0,68.0,1.9,8.0,257.0,197.89,137.8
2016,12,14,9,15,334.5,102.0,1.8,8.5,199.0,184.43,141.86
2016,12,14,9,30,15.0,136.0,1.7,9.0,141.0,125.15,102.0
2016,12,14,9,45,21.5,152.5,1.65,10.0,161.5,143.87,117.38
2016,12,14,10,0,28.0,169.0,1.6,11.0,182.0,167.15,136.19
2016,12,14,10,15,29.0,182.5,1.6,11.5,196.5,183.12,148.98
2016,12,14,10,30,30.0,196.0,1.6,12.0,211.0,199.39,161.88
2016,12,14,10,45,26.0,201.0,1.65,12.5,214.5,198.09,160.3
2016,12,14,11,0,22.0,206.0,1.7,13.0,218.0,202.09,163.07
2016,12,14,11,15,23.0,213.0,1.65,13.5,226.0,211.01,169.81
2016,12,14,11,30,24.0,220.0,1.6,14.0,234.0,220.06,176.62
2016,12,14,11,45,14.5,204.5,1.6,14.5,213.0,199.18,159.15
2016,12,14,12,0,5.0,189.0,1.6,15.0,192.0,177.57,141.15
2016,12,14,12,15,5.5,190.0,1.55,15.0,193.5,179.58,142.79
2016,12,14,12,30,6.0,191.0,1.5,15.0,195.0,181.66,144.46
2016,12,14,12,45,16.5,210.5,1.5,15.5,220.5,211.16,168.25
2016,12,14,13,0,27.0,230.0,1.5,16.0,246.0,241.91,192.72
2016,12,14,13,15,15.0,203.5,1.5,16.0,212.5,205.09,163.04
2016,12,14,13,30,3.0,177.0,1.5,16.0,179.0,168.03,133.07
2016,12,14,13,45,47.5,207.5,1.55,16.0,233.0,256.6,206.11
2016,12,14,14,0,92.0,238.0,1.6,16.0,287.0,337.05,270.86
2016,12,14,14,15,108.5,227.0,1.65,16.0,281.5,342.13,275.63
2016,12,14,14,30,125.0,216.0,1.7,16.0,276.0,363.47,293.4
2016,12,14,14,45,62.5,174.5,1.75,16.0,204.5,241.45,195.59
2016,12,14,15,0,0.0,133.0,1.8,16.0,133.0,126.57,100.4
2016,12,14,15,15,0.0,120.0,1.75,15.5,120.0,114.2,90.77
2016,12,14,15,30,0.0,107.0,1.7,15.0,107.0,101.87,80.82
2016,12,14,15,45,299.5,90.0,1.7,15.0,172.5,382.39,319.57
2016,12,14,16,0,599.0,73.0,1.7,15.0,238.0,594.38,485.69
2016,12,14,16,15,537.5,65.0,1.6,14.0,192.5,520.07,426.55
2016,12,14,16,30,476.0,57.0,1.5,13.0,147.0,447.66,368.13
2016,12,14,16,45,380.0,45.5,1.45,12.0,104.0,350.92,286.64
2016,12,14,17,0,284.0,34.0,1.4,11.0,61.0,260.9,201.63
2016,12,14,17,15,142.0,17.0,1.55,10.5,30.5,126.32,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,5.0,2.95,2.5,5.0,4.38,0.0
2016,12,15,8,0,0.0,10.0,3.1,3.0,10.0,8.78,2.08
2016,12,15,8,15,0.0,17.0,3.15,3.5,17.0,14.94,7.42
2016,12,15,8,30,0.0,24.0,3.2,4.0,24.0,21.11,13.04
2016,12,15,8,45,0.0,30.5,3.25,5.0,30.5,26.85,18.18
2016,12,15,9,0,0.0,37.0,3.3,6.0,37.0,32.6,23.22
2016,12,15,9,15,0.0,44.0,3.15,6.0,44.0,38.8,28.69
2016,12,15,9,30,0.0,51.0,3.0,6.0,51.0,45.01,34.11
2016,12,15,9,45,0.0,73.0,2.95,6.5,73.0,64.56,51.05
2016,12,15,10,0,0.0,95.0,2.9,7.0,95.0,84.25,67.88
2016,12,15,10,15,0.0,87.5,2.8,7.0,87.5,77.52,61.9
2016,12,15,10,30,0.0,80.0,2.7,7.0,80.0,70.8,55.97
2016,12,15,10,45,0.0,96.0,2.6,7.5,96.0,85.21,68.14
2016,12,15,11,0,0.0,112.0,2.5,8.0,112.0,99.86,80.37
2016,12,15,11,15,0.0,121.0,2.4,8.5,121.0,108.22,87.16
2016,12,15,11,30,0.0,130.0,2.3,9.0,130.0,116.69,94.01
2016,12,15,11,45,0.0,143.5,2.2,9.5,143.5,129.52,104.49
2016,12,15,12,0,0.0,157.0,2.1,10.0,157.0,142.61,115.1
2016,12,15,12,15,2.0,170.5,2.05,10.0,171.5,157.59,127.52
2016,12,15,12,30,4.0,184.0,2.0,10.0,186.0,173.03,140.3
2016,12,15,12,45,2.0,173.5,1.95,10.5,174.5,161.49,130.42
2016,12,15,13,0,0.0,163.0,1.9,11.0,163.0,149.84,120.55
2016,12,15,13,15,0.0,161.0,1.9,11.0,161.0,148.36,119.43
2016,12,15,13,30,0.0,159.0,1.9,11.0,159.0,146.95,118.38
2016,12,15,13,45,0.0,133.0,1.9,11.5,133.0,121.4,97.09
2016,12,15,14,0,0.0,107.0,1.9,12.0,107.0,96.18,76.0
2016,12,15,14,15,0.0,116.5,1.9,12.0,116.5,105.9,84.34
2016,12,15,14,30,0.0,126.0,1.9,12.0,126.0,116.24,93.16
2016,12,15,14,45,0.0,110.5,1.9,12.0,110.5,101.11,80.62
2016,12,15,15,0,0.0,95.0,1.9,12.0,95.0,86.01,68.05
2016,12,15,15,15,0.0,85.5,1.85,12.0,85.5,77.05,60.6
2016,12,15,15,30,0.0,76.0,1.8,12.0,76.0,68.1,53.08
2016,12,15,15,45,241.5,86.0,1.75,12.0,152.5,311.28,264.65
2016,12,15,16,0,483.0,96.0,1.7,12.0,229.0,528.59,440.06
2016,12,15,16,15,420.5,84.5,1.5,11.0,184.5,454.38,378.3
2016,12,15,16,30,358.0,73.0,1.3,10.0,140.0,383.18,318.87
2016,12,15,16,45,270.0,56.5,1.1,9.5,98.5,291.65,239.89
2016,12,15,17,0,182.0,40.0,0.9,9.0,57.0,207.12,160.57
2016,12,15,17,15,91.0,20.0,0.95,8.5,28.5,102.09,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,153.5,19.0,3.6,8.5,35.5,14.95,0.07
2016,12,16,8,0,307.0,38.0,3.8,9.0,71.0,31.53,21.41
2016,12,16,8,15,398.5,48.5,3.95,9.5,114.0,46.94,29.38
2016,12,16,8,30,490.0,59.0,4.1,10.0,157.0,90.39,53.12
2016,12,16,8,45,557.0,65.0,4.35,11.0,203.0,137.31,87.19
2016,12,16,9,0,624.0,71.0,4.6,12.0,249.0,191.94,132.38
2016,12,16,9,15,662.0,76.0,4.7,12.5,292.0,245.56,180.48
2016,12,16,9,30,700.0,81.0,4.8,13.0,335.0,302.83,232.24
2016,12,16,9,45,733.0,83.0,4.95,14.0,374.5,358.64,282.08
2016,12,16,10,0,766.0,85.0,5.1,15.0,414.0,417.32,333.18
2016,12,16,10,15,383.0,86.5,5.2,15.5,251.0,278.74,226.37
2016,12,16,10,30,0.0,88.0,5.3,16.0,88.0,77.97,59.93
2016,12,16,10,45,0.0,103.5,5.4,17.0,103.5,92.04,71.38
2016,12,16,11,0,0.0,119.0,5.5,18.0,119.0,106.31,82.74
2016,12,16,11,15,0.0,107.0,5.55,18.5,107.0,95.3,73.4
2016,12,16,11,30,0.0,95.0,5.6,19.0,95.0,84.3,64.15
2016,12,16,11,45,0.0,104.0,5.7,19.5,104.0,92.59,70.76
2016,12,16,12,0,0.0,113.0,5.8,20.0,113.0,100.97,77.41
2016,12,16,12,15,0.0,128.5,5.85,20.0,128.5,115.61,89.29
2016,12,16,12,30,0.0,144.0,5.9,20.0,144.0,130.58,101.43
2016,12,16,12,45,0.0,139.5,5.95,20.5,139.5,126.47,97.91
2016,12,16,13,0,0.0,135.0,6.0,21.0,135.0,122.36,94.44
2016,12,16,13,15,16.0,181.0,6.0,21.0,190.0,182.66,143.79
2016,12,16,13,30,32.0,227.0,6.0,21.0,245.0,262.76,208.36
2016,12,16,13,45,75.0,234.5,6.0,21.5,274.5,313.39,249.77
2016,12,16,14,0,118.0,242.0,6.0,22.0,304.0,381.9,304.66
2016,12,16,14,15,155.5,229.0,5.9,21.5,306.5,403.39,323.74
2016,12,16,14,30,193.0,216.0,5.8,21.0,309.0,424.0,342.31
2016,12,16,14,45,142.5,199.5,5.7,21.0,265.5,360.94,291.7
2016,12,16,15,0,92.0,183.0,5.6,21.0,222.0,282.24,228.15
2016,12,16,15,15,88.0,166.5,5.35,20.5,201.0,260.89,211.8
2016,12,16,15,30,84.0,150.0,5.1,20.0,180.0,239.47,195.04
2016,12,16,15,45,371.0,106.0,4.85,20.0,212.0,461.94,381.26
2016,12,16,16,0,658.0,62.0,4.6,20.0,244.0,627.21,511.06
2016,12,16,16,15,600.5,55.5,4.25,19.0,198.5,556.36,454.67
2016,12,16,16,30,543.0,49.0,3.9,18.0,153.0,487.26,398.68
2016,12,16,16,45,441.5,40.5,3.6,17.5,109.0,388.17,314.48
2016,12,16,17,0,340.0,32.0,3.3,17.0,65.0,295.93,227.27
2016,12,16,17,15,170.0,16.0,3.4,16.5,32.5,145.8,0.0
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.0,16.5,3.25,15.5,35.5,13.2,0.0
2016,12,17,8,0,368.0,33.0,3.5,16.0,71.0,26.98,16.85
2016,12,17,8,15,458.5,41.5,3.6,16.5,115.0,40.68,23.24
2016,12,17,8,30,549.0,50.0,3.7,17.0,159.0,85.69,45.74
2016,12,17,8,45,604.0,56.5,3.8,17.5,204.5,134.75,80.8
2016,12,17,9,0,659.0,63.0,3.9,18.0,250.0,190.03,126.13
2016,12,17,9,15,329.5,77.0,4.15,18.5,170.5,158.03,115.46
2016,12,17,9,30,0.0,91.0,4.4,19.0,91.0,80.48,61.86
2016,12,17,9,45,0.5,118.0,4.7,20.0,118.5,104.95,81.77
2016,12,17,10,0,1.0,145.0,5.0,21.0,146.0,129.94,101.71
2016,12,17,10,15,118.5,179.5,5.05,21.5,237.5,227.85,180.46
2016,12,17,10,30,236.0,214.0,5.1,22.0,329.0,331.06,262.64
2016,12,17,10,45,207.5,229.5,5.15,22.5,334.5,343.94,272.36
2016,12,17,11,0,179.0,245.0,5.2,23.0,340.0,354.07,279.67
2016,12,17,11,15,296.5,235.0,5.1,23.0,399.5,441.0,348.89
2016,12,17,11,30,414.0,225.0,5.0,23.0,459.0,527.55,416.85
2016,12,17,11,45,645.0,157.5,4.95,23.5,530.0,662.26,521.09
2016,12,17,12,0,876.0,90.0,4.9,24.0,601.0,787.34,612.92
2016,12,17,12,15,878.5,90.5,4.8,24.0,605.5,817.84,633.4
2016,12,17,12,30,881.0,91.0,4.7,24.0,610.0,845.36,652.19
2016,12,17,12,45,886.5,88.5,4.6,24.5,607.5,861.26,661.41
2016,12,17,13,0,892.0,86.0,4.5,25.0,605.0,881.08,673.45
2016,12,17,13,15,888.5,85.0,4.4,25.0,593.5,891.53,680.61
2016,12,17,13,30,885.0,84.0,4.3,25.0,582.0,898.45,685.49
2016,12,17,13,45,882.5,81.5,4.2,25.0,563.0,900.88,687.42
2016,12,17,14,0,880.0,79.0,4.1,25.0,544.0,899.76,687.06
2016,12,17,14,15,868.5,77.5,3.85,24.5,516.5,897.19,686.4
2016,12,17,14,30,857.0,76.0,3.6,24.0,489.0,882.39,677.27
2016,12,17,14,45,773.5,84.0,3.35,24.0,436.5,812.62,628.18
2016,12,17,15,0,690.0,92.0,3.1,24.0,384.0,747.02,581.8
2016,12,17,15,15,656.5,90.5,2.65,23.5,347.5,706.63,553.11
2016,12,17,15,30,623.0,89.0,2.2,23.0,311.0,664.69,522.49
2016,12,17,15,45,596.5,80.5,1.8,22.5,270.5,618.7,488.39
2016,12,17,16,0,570.0,72.0,1.4,22.0,230.0,571.75,452.48
2016,12,17,16,15,519.0,63.5,1.3,21.0,187.0,505.79,403.5
2016,12,17,16,30,468.0,55.0,1.2,20.0,144.0,441.24,352.92
2016,12,17,16,45,393.5,43.0,1.2,19.5,103.0,358.91,284.96
2016,12,17,17,0,319.0,31.0,1.2,19.0,62.0,281.94,213.53
2016,12,17,17,15,159.5,15.5,1.15,18.5,31.0,139.47,8.71
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,15.5,6.7,-5.0,15.5,13.66,0.0
2016,12,18,8,0,0.0,31.0,6.7,-5.0,31.0,26.85,18.32
2016,12,18,8,15,1.0,50.0,6.7,-4.5,50.0,42.59,32.39
2016,12,18,8,30,2.0,69.0,6.7,-4.0,69.0,59.29,47.88
2016,12,18,8,45,9.0,87.0,6.75,-4.0,89.5,76.44,63.44
2016,12,18,9,0,16.0,105.0,6.8,-4.0,110.0,94.64,79.81
2016,12,18,9,15,20.5,122.0,6.75,-3.5,129.0,112.35,95.61
2016,12,18,9,30,25.0,139.0,6.7,-3.0,148.0,130.72,111.86
2016,12,18,9,45,28.5,154.0,6.7,-2.5,165.5,150.3,129.08
2016,12,18,10,0,32.0,169.0,6.7,-2.0,183.0,168.52,144.93
2016,12,18,10,15,58.5,191.0,6.65,-1.5,219.0,204.9,176.59
2016,12,18,10,30,85.0,213.0,6.6,-1.0,255.0,244.47,210.92
2016,12,18,10,45,71.0,220.5,6.6,-1.0,256.5,249.46,215.11
2016,12,18,11,0,57.0,228.0,6.6,-1.0,258.0,253.09,217.97
2016,12,18,11,15,105.5,245.5,6.6,-0.5,304.0,306.93,264.84
2016,12,18,11,30,154.0,263.0,6.6,0.0,350.0,375.3,323.56
2016,12,18,11,45,277.0,250.0,6.6,0.0,410.5,471.55,407.76
2016,12,18,12,0,400.0,237.0,6.6,0.0,471.0,564.39,488.28
2016,12,18,12,15,321.5,254.5,6.55,0.0,443.5,536.5,463.11
2016,12,18,12,30,243.0,272.0,6.5,0.0,416.0,489.56,422.23
2016,12,18,12,45,330.5,252.0,6.5,0.0,446.0,564.23,487.32
2016,12,18,13,0,418.0,232.0,6.5,0.0,476.0,641.38,553.49
2016,12,18,13,15,495.5,203.0,6.4,0.0,486.0,687.4,593.73
2016,12,18,13,30,573.0,174.0,6.3,0.0,496.0,731.78,632.56
2016,12,18,13,45,624.5,151.5,6.25,0.0,491.0,766.12,661.31
2016,12,18,14,0,676.0,129.0,6.2,0.0,486.0,791.11,682.17
2016,12,18,14,15,779.5,102.0,6.1,0.0,493.5,847.15,727.93
2016,12,18,14,30,883.0,75.0,6.0,0.0,501.0,895.51,767.11
2016,12,18,14,45,858.0,75.0,5.95,0.0,465.0,876.16,752.66
2016,12,18,15,0,833.0,75.0,5.9,0.0,429.0,845.02,729.06
2016,12,18,15,15,807.5,72.0,5.75,0.0,388.0,806.99,699.23
2016,12,18,15,30,782.0,69.0,5.6,0.0,347.0,766.69,667.15
2016,12,18,15,45,748.0,64.0,5.5,0.0,302.5,715.06,625.28
2016,12,18,16,0,714.0,59.0,5.4,0.0,258.0,662.28,581.29
2016,12,18,16,15,656.5,53.5,5.15,0.0,210.5,590.44,519.17
2016,12,18,16,30,599.0,48.0,4.9,0.0,163.0,527.29,462.17
2016,12,18,16,45,509.5,39.0,4.65,-0.5,117.5,433.61,376.76
2016,12,18,17,0,420.0,30.0,4.4,-1.0,72.0,346.03,286.96
2016,12,18,17,15,210.0,15.0,4.2,-1.0,36.0,169.72,28.66
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,219.5,14.5,3.9,-4.0,37.0,11.53,0.0
2016,12,19,8,0,439.0,29.0,4.0,-4.0,74.0,25.72,17.18
2016,12,19,8,15,531.0,36.5,4.0,-3.5,120.0,37.71,23.43
2016,12,19,8,30,623.0,44.0,4.0,-3.0,166.0,85.58,47.05
2016,12,19,8,45,677.0,49.5,4.0,-3.0,213.0,137.43,86.25
2016,12,19,9,0,731.0,55.0,4.0,-3.0,260.0,195.34,137.56
2016,12,19,9,15,706.0,64.0,4.0,-2.5,289.0,242.57,185.45
2016,12,19,9,30,681.0,73.0,4.0,-2.0,318.0,284.98,229.07
2016,12,19,9,45,677.0,84.0,4.0,-1.5,350.0,334.91,277.54
2016,12,19,10,0,673.0,95.0,4.0,-1.0,382.0,383.53,323.4
2016,12,19,10,15,779.5,83.0,3.95,-0.5,440.5,459.55,390.31
2016,12,19,10,30,886.0,71.0,3.9,0.0,499.0,541.82,461.18
2016,12,19,10,45,898.5,72.0,3.9,0.0,527.5,593.51,506.42
2016,12,19,11,0,911.0,73.0,3.9,0.0,556.0,644.06,549.71
2016,12,19,11,15,716.0,132.5,3.85,0.5,520.5,625.28,532.16
2016,12,19,11,30,521.0,192.0,3.8,1.0,485.0,577.49,490.58
2016,12,19,11,45,391.5,228.5,3.75,2.0,451.5,531.87,450.47
2016,12,19,12,0,262.0,265.0,3.7,3.0,418.0,488.72,411.37
2016,12,19,12,15,244.0,269.5,3.65,3.0,412.5,477.74,402.59
2016,12,19,12,30,226.0,274.0,3.6,3.0,407.0,477.57,402.16
2016,12,19,12,45,439.0,215.5,3.55,3.5,472.0,629.38,528.41
2016,12,19,13,0,652.0,157.0,3.5,4.0,537.0,766.84,638.09
2016,12,19,13,15,787.5,117.0,3.45,4.0,566.5,847.5,698.59
2016,12,19,13,30,923.0,77.0,3.4,4.0,596.0,922.78,754.47
2016,12,19,13,45,837.5,92.0,3.35,4.5,550.0,881.71,722.42
2016,12,19,14,0,752.0,107.0,3.3,5.0,504.0,832.57,685.3
2016,12,19,14,15,726.5,106.5,3.25,5.0,474.5,810.69,669.93
2016,12,19,14,30,701.0,106.0,3.2,5.0,445.0,785.94,652.17
